ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2016 00:00,2,0.000,ALERT,214.19,302.68,59.975,1468123203,"201051344000645","219011344069620",0.00,16.70,0,300.57,304.48,0.0,0.0,0.000,477294.7,477294.7,38054,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468123205,734876.00
07/10/2016 00:00,2,0.000,ALERT,213.29,302.07,59.965,1468123203,"274151322000085","219011344069620",0.00,17.50,0,299.37,303.58,0.0,0.0,0.000,728171.8,728171.8,31561,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468123207,734877.00
07/10/2016 00:00,2,0.000,ALERT,214.41,302.37,59.975,1468123203,"201051344000633","219011344069620",0.00,16.00,0,298.47,303.28,0.0,0.0,0.000,468464.9,468464.9,38542,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468123209,734878.00
07/10/2016 00:00,2,0.000,ALERT,213.96,302.37,59.981,1468123203,"201051344000469","219011344069620",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,470410.2,470410.2,38477,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468123211,734879.00
07/10/2016 00:00,2,0.000,ALERT,213.74,302.37,59.970,1468123203,"201051344000646","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,472423.0,472423.0,43029,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468123213,734880.00
07/10/2016 00:00,2,0.000,ALERT,212.83,302.37,59.970,1468123203,"274151322000052","219011344069620",0.00,17.50,0,298.77,303.88,0.0,0.0,0.000,744618.1,744618.1,31800,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468123214,734881.00
07/10/2016 00:00,2,0.000,ALERT,214.19,302.98,59.975,1468123203,"201051344000585","219011344069620",0.00,16.70,0,299.37,303.58,0.0,0.0,0.000,480482.8,480482.8,43030,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468123216,734882.00
07/10/2016 00:00,2,0.000,ALERT,213.74,302.68,59.975,1468123203,"201051344001230","219011344069620",0.00,16.00,0,300.27,303.88,0.0,0.0,0.000,475908.9,475908.9,42845,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468123218,734883.00
07/10/2016 00:00,2,0.000,ALERT,214.41,303.28,59.975,1468123203,"201051344000582","219011344069620",0.00,16.00,0,300.57,304.18,0.0,0.0,0.000,468994.1,468994.1,42978,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468123220,734884.00
07/10/2016 00:00,2,0.000,ALERT,213.51,302.37,60.023,1468123203,"201051344000955","219011344069620",0.00,16.70,0,299.97,303.58,0.0,0.0,0.000,482034.1,482034.1,42931,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468123222,734885.00
07/10/2016 00:00,2,0.000,ALERT,213.06,301.47,59.981,1468123203,"274151322000094","219011344069620",0.00,17.30,0,298.77,302.68,0.0,0.0,0.000,606041.1,606041.1,32940,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468123224,734886.00
07/10/2016 00:00,2,0.000,ALERT,213.74,303.28,59.975,1468123203,"201051344000579","219011344069620",0.00,16.70,0,300.87,304.78,0.0,0.0,0.000,484354.6,484354.6,18547,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468123225,734887.00
07/10/2016 00:00,2,0.000,ALERT,213.74,302.68,59.975,1468123203,"201051344000890","219011344069620",0.00,16.30,0,300.57,304.78,0.0,0.0,0.000,479277.8,479277.8,42938,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468123227,734888.00
07/10/2016 00:00,2,0.000,ALERT,213.96,302.37,59.986,1468123203,"201051344000438","219011344069620",0.00,16.00,0,299.97,303.88,0.0,0.0,0.000,481018.8,481018.8,42945,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468123229,734889.00
07/10/2016 00:00,2,0.000,ALERT,214.19,302.07,60.002,1468123203,"201051344000417","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,472987.2,472987.2,43099,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468123231,734890.00
07/10/2016 00:00,2,0.000,ALERT,213.06,302.07,59.981,1468123203,"274151322000083","219011344069620",0.00,17.30,0,299.37,303.88,0.0,0.0,0.000,737911.7,737911.7,31880,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468123233,734891.00
07/10/2016 00:00,2,0.000,ALERT,213.51,302.07,59.970,1468123203,"274151322000076","219011344069620",0.00,17.50,0,299.07,303.58,0.0,0.0,0.000,786468.4,786468.4,31883,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468123234,734892.00
07/10/2016 00:00,2,0.000,ALERT,213.51,303.28,59.981,1468123203,"201051344000868","219011344069620",0.00,16.00,0,301.17,305.08,0.0,0.0,0.000,469352.6,469352.6,38198,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468123236,734893.00
07/10/2016 00:00,2,0.000,ALERT,213.06,302.98,59.981,1468123203,"274151322000095","219011344069620",0.00,17.00,0,300.27,304.48,0.0,0.0,0.000,778446.4,778446.4,31797,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468123238,734894.00
07/10/2016 00:00,2,0.000,ALERT,213.74,302.68,59.996,1468123203,"201051344000988","219011344069620",0.00,16.30,0,298.17,303.58,0.0,0.0,0.000,466065.2,466065.2,38486,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468123240,734895.00
07/10/2016 00:00,2,0.000,ALERT,213.96,302.07,59.991,1468123203,"201051344001025","219011344069620",0.00,16.00,0,299.37,304.18,0.0,0.0,0.000,479841.8,479841.8,42990,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468123242,734896.00
07/10/2016 00:00,2,0.000,ALERT,213.74,302.68,60.012,1468123203,"201051344000458","219011344069620",0.00,17.00,0,300.57,304.78,0.0,0.0,0.000,476912.8,476912.8,38408,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468123243,734897.00
07/10/2016 00:00,2,0.000,ALERT,214.41,302.68,60.028,1468123203,"201051344000853","219011344069620",0.00,16.00,0,300.57,304.18,0.0,0.0,0.000,475932.9,475932.9,38019,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468123245,734898.00
07/10/2016 00:00,2,0.000,ALERT,214.41,302.68,59.991,1468123203,"201051344000685","219011344069620",0.00,16.30,0,299.97,303.58,0.0,0.0,0.000,480354.0,480354.0,42863,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468123247,734899.00
07/10/2016 00:00,2,0.000,ALERT,214.19,302.07,59.986,1468123203,"201051344000917","219011344069620",0.00,17.00,0,298.47,302.98,0.0,0.0,0.000,477246.4,477246.4,42860,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468123249,734900.00
07/10/2016 00:00,2,0.000,ALERT,214.41,302.98,59.996,1468123203,"201051344001145","219011344069620",0.00,15.80,0,300.27,304.48,0.0,0.0,0.000,482414.8,482414.8,42709,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468123251,734901.00
07/10/2016 00:00,2,0.000,ALERT,214.19,301.77,59.975,1468123203,"201051344000651","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,475106.9,475106.9,43048,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468123253,734902.00
07/10/2016 00:00,2,0.000,ALERT,212.61,301.77,59.975,1468123203,"274151322000088","219011344069620",0.00,17.50,0,299.07,303.28,0.0,0.0,0.000,712083.0,712083.0,31525,0,0,0,L,1151911521,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468123254,734903.00
07/10/2016 00:00,2,0.000,ALERT,213.74,301.47,59.986,1468123203,"274151322000068","219011344069620",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,606053.4,606053.4,33147,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468123256,734904.00
07/10/2016 00:00,2,0.000,ALERT,213.74,302.68,60.018,1468123203,"201051344001135","219011344069620",0.00,16.30,0,299.67,304.18,0.0,0.0,0.000,471113.6,471113.6,42976,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468123258,734905.00
07/10/2016 00:00,2,0.000,ALERT,213.51,303.58,59.959,1468123203,"201051344000594","219011344069620",0.00,16.70,0,299.97,304.48,0.0,0.0,0.000,481018.8,481018.8,38453,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468123260,734906.00
07/10/2016 00:00,2,0.000,ALERT,214.19,302.68,59.986,1468123203,"201051344001203","219011344069620",0.00,16.00,0,299.97,305.38,0.0,0.0,0.000,478659.8,478659.8,43026,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468123262,734907.00
07/10/2016 00:00,2,0.000,ALERT,212.83,302.68,59.975,1468123203,"274151322000054","219011344069620",0.00,17.80,0,299.37,303.88,0.0,0.0,0.000,727107.3,727107.3,31554,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468123264,734908.00
07/10/2016 00:00,2,0.000,ALERT,213.96,302.37,59.986,1468123203,"201051344000867","219011344069620",0.00,16.70,0,300.27,304.48,0.0,0.0,0.000,468421.1,468421.1,38462,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468123265,734909.00
07/10/2016 00:00,2,0.000,ALERT,214.19,302.68,60.028,1468123203,"201051344001093","219011344069620",0.00,16.70,0,299.97,303.58,0.0,0.0,0.000,476675.8,476675.8,42919,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468123267,734910.00
07/10/2016 00:00,2,0.000,ALERT,213.51,302.68,59.970,1468123203,"201051344000900","219011344069620",0.00,16.00,0,300.27,303.88,0.0,0.0,0.000,484471.3,484471.3,37846,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468123269,734911.00
07/10/2016 00:00,2,0.000,ALERT,213.96,302.07,59.949,1468123203,"201051344000648","219011344069620",0.00,15.80,0,299.97,304.48,0.0,0.0,0.000,475168.0,475168.0,38144,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468123271,734912.00
07/10/2016 00:00,2,0.000,ALERT,213.74,303.28,59.959,1468123203,"201051344000569","219011344069620",0.00,16.30,0,301.17,304.78,0.0,0.0,0.000,485304.0,485304.0,37766,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468123273,734913.00
07/10/2016 00:00,2,0.000,ALERT,213.74,302.98,59.975,1468123203,"201051344000983","219011344069620",0.00,16.30,0,300.57,304.48,0.0,0.0,0.000,477042.4,477042.4,38260,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468123274,734914.00
07/10/2016 00:00,2,0.000,ALERT,213.74,302.37,59.975,1468123203,"201051344001158","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,470425.5,470425.5,38527,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468123276,734915.00
07/10/2016 00:00,2,0.000,ALERT,214.19,303.28,59.975,1468123203,"201051344000576","219011344069620",0.00,16.00,0,300.57,304.18,0.0,0.0,0.000,477718.2,477718.2,37927,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468123278,734916.00
07/10/2016 00:00,2,0.000,ALERT,213.06,300.87,59.975,1468123203,"274151322000087","219011344069620",0.00,18.30,0,298.47,302.98,0.0,0.0,0.000,700175.6,700175.6,31704,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468123280,734917.00
07/10/2016 00:15,2,0.000,ALERT,213.74,302.07,59.986,1468124103,"201051344000645","219011344069620",0.00,16.30,0,300.87,304.78,0.0,0.0,0.000,477294.7,477294.7,38056,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468124105,734918.00
07/10/2016 00:15,2,0.000,ALERT,212.83,301.77,59.970,1468124103,"274151322000085","219011344069620",0.00,17.30,0,300.57,304.48,0.0,0.0,0.000,728171.8,728171.8,31563,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468124107,734919.00
07/10/2016 00:15,2,0.000,ALERT,213.96,302.07,59.975,1468124103,"201051344000633","219011344069620",0.00,15.80,0,298.77,304.18,0.0,0.0,0.000,468464.9,468464.9,38544,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468124109,734920.00
07/10/2016 00:15,2,0.000,ALERT,213.51,302.68,59.981,1468124103,"201051344000469","219011344069620",0.00,15.50,0,299.67,304.48,0.0,0.0,0.000,470410.2,470410.2,38479,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468124111,734921.00
07/10/2016 00:15,2,0.000,ALERT,212.61,300.87,59.975,1468124103,"201051344000646","219011344069620",0.00,16.00,0,299.07,303.88,0.0,0.0,0.000,472423.0,472423.0,43031,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468124112,734922.00
07/10/2016 00:15,2,0.000,ALERT,212.61,302.07,59.965,1468124103,"274151322000052","219011344069620",0.00,17.30,0,300.27,304.78,0.0,0.0,0.000,744618.1,744618.1,31802,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468124114,734923.00
07/10/2016 00:15,2,0.000,ALERT,213.06,301.17,59.975,1468124103,"201051344000585","219011344069620",0.00,16.30,0,299.37,304.18,0.0,0.0,0.000,480482.8,480482.8,43032,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468124116,734924.00
07/10/2016 00:15,2,0.000,ALERT,212.83,301.47,59.965,1468124103,"201051344001230","219011344069620",0.00,15.80,0,299.97,304.18,0.0,0.0,0.000,475908.9,475908.9,42847,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468124118,734925.00
07/10/2016 00:15,2,0.000,ALERT,213.29,301.77,59.986,1468124103,"201051344000582","219011344069620",0.00,15.80,0,300.57,304.78,0.0,0.0,0.000,468994.1,468994.1,42980,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468124120,734926.00
07/10/2016 00:15,2,0.000,ALERT,212.61,301.17,59.991,1468124103,"201051344000955","219011344069620",0.00,16.00,0,299.67,303.88,0.0,0.0,0.000,482034.1,482034.1,42933,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468124121,734927.00
07/10/2016 00:15,2,0.000,ALERT,213.06,301.17,59.959,1468124103,"274151322000094","219011344069620",0.00,17.00,0,299.97,303.58,0.0,0.0,0.000,606041.1,606041.1,32942,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468124123,734928.00
07/10/2016 00:15,2,0.000,ALERT,213.51,303.28,59.959,1468124103,"201051344000579","219011344069620",0.00,16.30,0,301.47,305.38,0.0,0.0,0.000,484354.6,484354.6,18549,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468124125,734929.00
07/10/2016 00:15,2,0.000,ALERT,212.83,301.47,59.981,1468124103,"201051344000890","219011344069620",0.00,16.00,0,300.57,305.08,0.0,0.0,0.000,479277.8,479277.8,42940,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468124127,734930.00
07/10/2016 00:15,2,0.000,ALERT,213.29,301.17,59.975,1468124103,"201051344000438","219011344069620",0.00,15.80,0,299.97,304.48,0.0,0.0,0.000,481018.8,481018.8,42947,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468124129,734931.00
07/10/2016 00:15,2,0.000,ALERT,213.06,300.57,59.970,1468124103,"201051344000417","219011344069620",0.00,16.00,0,299.37,303.58,0.0,0.0,0.000,472987.2,472987.2,43101,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468124130,734932.00
07/10/2016 00:15,2,0.000,ALERT,212.83,302.37,60.007,1468124103,"274151322000083","219011344069620",0.00,17.00,0,300.57,304.78,0.0,0.0,0.000,737911.7,737911.7,31882,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468124132,734933.00
07/10/2016 00:15,2,0.000,ALERT,213.29,301.77,59.949,1468124103,"274151322000076","219011344069620",0.00,17.30,0,300.57,304.48,0.0,0.0,0.000,786468.4,786468.4,31885,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468124134,734934.00
07/10/2016 00:15,2,0.000,ALERT,213.29,303.28,59.970,1468124103,"201051344000868","219011344069620",0.00,16.00,0,301.17,305.68,0.0,0.0,0.000,469352.6,469352.6,38200,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468124136,734935.00
07/10/2016 00:15,2,0.000,ALERT,212.83,302.98,59.970,1468124103,"274151322000095","219011344069620",0.00,16.70,0,301.47,305.08,0.0,0.0,0.000,778446.4,778446.4,31799,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468124138,734936.00
07/10/2016 00:15,2,0.000,ALERT,213.06,302.37,59.928,1468124103,"201051344000988","219011344069620",0.00,16.00,0,298.47,304.48,0.0,0.0,0.000,466065.2,466065.2,38488,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468124140,734937.00
07/10/2016 00:15,2,0.000,ALERT,212.61,300.27,59.986,1468124103,"201051344001025","219011344069620",0.00,15.50,0,299.37,304.78,0.0,0.0,0.000,479841.8,479841.8,42992,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468124141,734938.00
07/10/2016 00:15,2,0.000,ALERT,213.29,302.37,59.933,1468124103,"201051344000458","219011344069620",0.00,16.70,0,301.17,305.68,0.0,0.0,0.000,476912.8,476912.8,38410,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468124143,734939.00
07/10/2016 00:15,2,0.000,ALERT,213.96,302.37,59.981,1468124103,"201051344000853","219011344069620",0.00,15.80,0,300.87,305.08,0.0,0.0,0.000,475932.9,475932.9,38021,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468124145,734940.00
07/10/2016 00:15,2,0.000,ALERT,213.29,301.17,59.965,1468124103,"201051344000685","219011344069620",0.00,16.00,0,299.67,304.18,0.0,0.0,0.000,480354.0,480354.0,42865,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468124147,734941.00
07/10/2016 00:15,2,0.000,ALERT,213.06,300.57,59.975,1468124103,"201051344000917","219011344069620",0.00,16.70,0,298.47,303.28,0.0,0.0,0.000,477246.4,477246.4,42862,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468124149,734942.00
07/10/2016 00:15,2,0.000,ALERT,213.29,301.17,59.981,1468124103,"201051344001145","219011344069620",0.00,15.80,0,300.27,305.08,0.0,0.0,0.000,482414.8,482414.8,42711,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468124150,734943.00
07/10/2016 00:15,2,0.000,ALERT,213.06,300.27,59.975,1468124103,"201051344000651","219011344069620",0.00,15.50,0,299.37,303.88,0.0,0.0,0.000,475106.9,475106.9,43050,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468124152,734944.00
07/10/2016 00:15,2,0.000,ALERT,212.61,302.07,60.018,1468124103,"274151322000088","219011344069620",0.00,17.30,0,300.27,304.18,0.0,0.0,0.000,712083.0,712083.0,31527,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468124154,734945.00
07/10/2016 00:15,2,0.000,ALERT,213.51,301.17,59.981,1468124103,"274151322000068","219011344069620",0.00,17.80,0,299.97,303.28,0.0,0.0,0.000,606053.4,606053.4,33149,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468124156,734946.00
07/10/2016 00:15,2,0.000,ALERT,212.61,300.87,59.981,1468124103,"201051344001135","219011344069620",0.00,16.00,0,299.97,304.78,0.0,0.0,0.000,471113.6,471113.6,42978,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468124158,734947.00
07/10/2016 00:15,2,0.000,ALERT,213.29,303.58,59.981,1468124103,"201051344000594","219011344069620",0.00,16.30,0,300.87,305.08,0.0,0.0,0.000,481018.8,481018.8,38455,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468124159,734948.00
07/10/2016 00:15,2,0.000,ALERT,213.06,300.87,59.981,1468124103,"201051344001203","219011344069620",0.00,15.80,0,299.67,305.98,0.0,0.0,0.000,478659.8,478659.8,43028,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468124161,734949.00
07/10/2016 00:15,2,0.000,ALERT,212.83,302.07,59.981,1468124103,"274151322000054","219011344069620",0.00,17.50,0,300.27,304.78,0.0,0.0,0.000,727107.3,727107.3,31556,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468124163,734950.00
07/10/2016 00:15,2,0.000,ALERT,213.74,302.37,59.981,1468124103,"201051344000867","219011344069620",0.00,16.70,0,300.57,305.38,0.0,0.0,0.000,468421.1,468421.1,38464,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468124165,734951.00
07/10/2016 00:15,2,0.000,ALERT,213.06,301.17,59.981,1468124103,"201051344001093","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,476675.8,476675.8,42921,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468124167,734952.00
07/10/2016 00:15,2,0.000,ALERT,213.29,302.37,59.949,1468124103,"201051344000900","219011344069620",0.00,15.80,0,300.57,304.78,0.0,0.0,0.000,484471.3,484471.3,37848,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468124169,734953.00
07/10/2016 00:15,2,0.000,ALERT,213.74,302.07,59.959,1468124103,"201051344000648","219011344069620",0.00,15.50,0,300.27,305.08,0.0,0.0,0.000,475168.0,475168.0,38146,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468124171,734954.00
07/10/2016 00:15,2,0.000,ALERT,213.51,303.58,59.986,1468124103,"201051344000569","219011344069620",0.00,16.00,0,301.77,305.68,0.0,0.0,0.000,485304.0,485304.0,37768,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468124172,734955.00
07/10/2016 00:15,2,0.000,ALERT,213.51,302.98,59.970,1468124103,"201051344000983","219011344069620",0.00,16.00,0,301.47,305.38,0.0,0.0,0.000,477042.4,477042.4,38262,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468124174,734956.00
07/10/2016 00:15,2,0.000,ALERT,213.51,302.37,59.986,1468124103,"201051344001158","219011344069620",0.00,15.80,0,300.27,304.18,0.0,0.0,0.000,470425.5,470425.5,38529,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468124176,734957.00
07/10/2016 00:15,2,0.000,ALERT,213.96,302.98,59.986,1468124103,"201051344000576","219011344069620",0.00,15.80,0,300.87,304.78,0.0,0.0,0.000,477718.2,477718.2,37929,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468124178,734958.00
07/10/2016 00:15,2,0.000,ALERT,213.06,301.17,59.975,1468124103,"274151322000087","219011344069620",0.00,17.80,0,299.97,303.88,0.0,0.0,0.000,700175.6,700175.6,31706,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468124179,734959.00
07/10/2016 00:30,2,0.000,ALERT,214.41,303.28,60.007,1468125003,"201051344000645","219011344069620",0.00,16.00,0,300.27,305.08,0.0,0.0,0.000,477294.7,477294.7,38058,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468125005,734960.00
07/10/2016 00:30,2,0.000,ALERT,213.51,302.98,59.954,1468125003,"274151322000085","219011344069620",0.00,17.00,0,300.27,303.88,0.0,0.0,0.000,728171.8,728171.8,31565,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468125007,734961.00
07/10/2016 00:30,2,0.000,ALERT,214.41,302.98,59.922,1468125003,"201051344000633","219011344069620",0.00,15.50,0,298.77,304.48,0.0,0.0,0.000,468464.9,468464.9,38546,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468125009,734962.00
07/10/2016 00:30,2,0.000,ALERT,213.96,303.28,59.959,1468125003,"201051344000469","219011344069620",0.00,15.50,0,299.67,304.78,0.0,0.0,0.000,470410.2,470410.2,38481,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468125011,734963.00
07/10/2016 00:30,2,0.000,ALERT,213.51,302.07,59.975,1468125003,"201051344000646","219011344069620",0.00,15.80,0,298.47,303.28,0.0,0.0,0.000,472423.0,472423.0,43033,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468125013,734964.00
07/10/2016 00:30,2,0.000,ALERT,213.06,302.37,59.970,1468125003,"274151322000052","219011344069620",0.00,17.00,0,299.67,304.48,0.0,0.0,0.000,744618.1,744618.1,31804,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468125015,734965.00
07/10/2016 00:30,2,0.000,ALERT,213.96,302.37,59.944,1468125003,"201051344000585","219011344069620",0.00,16.00,0,298.77,303.58,0.0,0.0,0.000,480482.8,480482.8,43034,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468125016,734966.00
07/10/2016 00:30,2,0.000,ALERT,213.74,302.68,59.975,1468125003,"201051344001230","219011344069620",0.00,15.50,0,299.07,303.58,0.0,0.0,0.000,475908.9,475908.9,42849,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468125018,734967.00
07/10/2016 00:30,2,0.000,ALERT,213.96,302.98,59.975,1468125003,"201051344000582","219011344069620",0.00,15.50,0,299.97,304.18,0.0,0.0,0.000,468994.1,468994.1,42982,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468125020,734968.00
07/10/2016 00:30,2,0.000,ALERT,213.29,302.37,59.981,1468125003,"201051344000955","219011344069620",0.00,16.00,0,298.77,303.28,0.0,0.0,0.000,482034.1,482034.1,42935,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468125022,734969.00
07/10/2016 00:30,2,0.000,ALERT,213.51,302.07,59.970,1468125003,"274151322000094","219011344069620",0.00,16.70,0,299.67,303.28,0.0,0.0,0.000,606041.1,606041.1,32944,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468125023,734970.00
07/10/2016 00:30,2,0.000,ALERT,213.96,303.88,59.981,1468125003,"201051344000579","219011344069620",0.00,16.30,0,301.47,305.68,0.0,0.0,0.000,484354.6,484354.6,18551,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468125025,734971.00
07/10/2016 00:30,2,0.000,ALERT,213.51,302.68,59.981,1468125003,"201051344000890","219011344069620",0.00,16.00,0,299.67,304.48,0.0,0.0,0.000,479277.8,479277.8,42942,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468125027,734972.00
07/10/2016 00:30,2,0.000,ALERT,213.96,302.07,59.970,1468125003,"201051344000438","219011344069620",0.00,15.50,0,299.07,303.88,0.0,0.0,0.000,481018.8,481018.8,42949,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468125029,734973.00
07/10/2016 00:30,2,0.000,ALERT,213.74,301.47,59.975,1468125003,"201051344000417","219011344069620",0.00,15.80,0,298.47,302.98,0.0,0.0,0.000,472987.2,472987.2,43103,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468125031,734974.00
07/10/2016 00:30,2,0.000,ALERT,213.29,302.68,59.965,1468125003,"274151322000083","219011344069620",0.00,16.70,0,300.27,304.18,0.0,0.0,0.000,737911.7,737911.7,31884,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468125033,734975.00
07/10/2016 00:30,2,0.000,ALERT,213.74,302.98,59.965,1468125003,"274151322000076","219011344069620",0.00,17.00,0,299.97,304.18,0.0,0.0,0.000,786468.4,786468.4,31887,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468125034,734976.00
07/10/2016 00:30,2,0.000,ALERT,213.96,304.48,59.981,1468125003,"201051344000868","219011344069620",0.00,15.80,0,301.47,305.68,0.0,0.0,0.000,469352.6,469352.6,38202,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468125036,734977.00
07/10/2016 00:30,2,0.000,ALERT,213.29,303.28,60.012,1468125003,"274151322000095","219011344069620",0.00,16.30,0,301.17,304.78,0.0,0.0,0.000,778446.4,778446.4,31801,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468125038,734978.00
07/10/2016 00:30,2,0.000,ALERT,213.96,303.58,59.981,1468125003,"201051344000988","219011344069620",0.00,16.00,0,298.17,304.78,0.0,0.0,0.000,466065.2,466065.2,38490,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468125040,734979.00
07/10/2016 00:30,2,0.000,ALERT,213.29,301.47,60.018,1468125003,"201051344001025","219011344069620",0.00,15.50,0,298.47,304.18,0.0,0.0,0.000,479841.8,479841.8,42994,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468125042,734980.00
07/10/2016 00:30,2,0.000,ALERT,213.74,303.58,59.981,1468125003,"201051344000458","219011344069620",0.00,16.70,0,300.87,305.98,0.0,0.0,0.000,476912.8,476912.8,38412,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468125044,734981.00
07/10/2016 00:30,2,0.000,ALERT,214.19,302.98,59.986,1468125003,"201051344000853","219011344069620",0.00,15.80,0,300.57,305.08,0.0,0.0,0.000,475932.9,475932.9,38023,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468125046,734982.00
07/10/2016 00:30,2,0.000,ALERT,213.96,302.07,59.991,1468125003,"201051344000685","219011344069620",0.00,15.80,0,299.07,303.28,0.0,0.0,0.000,480354.0,480354.0,42867,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468125047,734983.00
07/10/2016 00:30,2,0.000,ALERT,213.74,301.47,59.954,1468125003,"201051344000917","219011344069620",0.00,16.70,0,297.87,302.68,0.0,0.0,0.000,477246.4,477246.4,42864,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468125049,734984.00
07/10/2016 00:30,2,0.000,ALERT,213.74,302.37,59.975,1468125003,"201051344001145","219011344069620",0.00,15.50,0,299.67,304.18,0.0,0.0,0.000,482414.8,482414.8,42713,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468125051,734985.00
07/10/2016 00:30,2,0.000,ALERT,213.74,301.47,59.986,1468125003,"201051344000651","219011344069620",0.00,15.30,0,298.17,302.98,0.0,0.0,0.000,475106.9,475106.9,43052,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468125053,734986.00
07/10/2016 00:30,2,0.000,ALERT,211.93,300.57,59.986,1468125003,"274151322000088","219011344069620",0.00,17.30,0,299.67,303.88,0.0,0.0,0.000,712083.0,712083.0,31529,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468125054,734987.00
07/10/2016 00:30,2,0.000,ALERT,213.06,300.27,59.991,1468125003,"274151322000068","219011344069620",0.00,17.50,0,299.37,302.98,0.0,0.0,0.000,606053.4,606053.4,33151,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468125056,734988.00
07/10/2016 00:30,2,0.000,ALERT,213.29,302.07,59.991,1468125003,"201051344001135","219011344069620",0.00,15.80,0,299.37,303.88,0.0,0.0,0.000,471113.6,471113.6,42980,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468125058,734989.00
07/10/2016 00:30,2,0.000,ALERT,213.51,303.58,59.981,1468125003,"201051344000594","219011344069620",0.00,16.00,0,300.87,305.38,0.0,0.0,0.000,481018.8,481018.8,38457,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468125060,734990.00
07/10/2016 00:30,2,0.000,ALERT,213.51,301.47,59.954,1468125003,"201051344001203","219011344069620",0.00,15.80,0,299.07,305.08,0.0,0.0,0.000,478659.8,478659.8,43030,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468125062,734991.00
07/10/2016 00:30,2,0.000,ALERT,212.16,301.17,59.938,1468125003,"274151322000054","219011344069620",0.00,17.30,0,299.97,304.48,0.0,0.0,0.000,727107.3,727107.3,31558,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468125064,734992.00
07/10/2016 00:30,2,0.000,ALERT,213.96,302.98,59.981,1468125003,"201051344000867","219011344069620",0.00,16.30,0,300.57,305.68,0.0,0.0,0.000,468421.1,468421.1,38466,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468125066,734993.00
07/10/2016 00:30,2,0.000,ALERT,213.51,302.07,59.975,1468125003,"201051344001093","219011344069620",0.00,16.30,0,299.07,303.28,0.0,0.0,0.000,476675.8,476675.8,42923,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468125067,734994.00
07/10/2016 00:30,2,0.000,ALERT,213.74,303.28,59.949,1468125003,"201051344000900","219011344069620",0.00,15.80,0,300.57,304.78,0.0,0.0,0.000,484471.3,484471.3,37850,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468125069,734995.00
07/10/2016 00:30,2,0.000,ALERT,213.96,302.68,59.933,1468125003,"201051344000648","219011344069620",0.00,15.50,0,300.27,305.08,0.0,0.0,0.000,475168.0,475168.0,38148,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468125071,734996.00
07/10/2016 00:30,2,0.000,ALERT,213.96,303.88,59.991,1468125003,"201051344000569","219011344069620",0.00,16.00,0,301.77,305.98,0.0,0.0,0.000,485304.0,485304.0,37770,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468125073,734997.00
07/10/2016 00:30,2,0.000,ALERT,213.74,303.58,59.991,1468125003,"201051344000983","219011344069620",0.00,16.00,0,300.87,305.68,0.0,0.0,0.000,477042.4,477042.4,38264,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468125075,734998.00
07/10/2016 00:30,2,0.000,ALERT,213.74,302.98,60.023,1468125003,"201051344001158","219011344069620",0.00,15.50,0,300.27,304.48,0.0,0.0,0.000,470425.5,470425.5,38531,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468125076,734999.00
07/10/2016 00:30,2,0.000,ALERT,214.19,303.58,59.981,1468125003,"201051344000576","219011344069620",0.00,15.80,0,300.87,305.08,0.0,0.0,0.000,477718.2,477718.2,37931,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468125078,735000.00
07/10/2016 00:30,2,0.000,ALERT,212.38,300.57,59.981,1468125003,"274151322000087","219011344069620",0.00,17.50,0,299.37,303.58,0.0,0.0,0.000,700175.6,700175.6,31708,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468125080,735001.00
07/10/2016 00:45,2,0.000,ALERT,214.19,303.28,59.970,1468125903,"201051344000645","219011344069620",0.00,16.00,0,301.47,304.78,0.0,0.0,0.000,477294.7,477294.7,38060,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468125905,735002.00
07/10/2016 00:45,2,0.000,ALERT,212.61,302.07,59.970,1468125903,"274151322000085","219011344069620",0.00,16.70,0,299.97,304.18,0.0,0.0,0.000,728171.8,728171.8,31567,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468125907,735003.00
07/10/2016 00:45,2,0.000,ALERT,214.19,302.98,60.018,1468125903,"201051344000633","219011344069620",0.00,15.50,0,299.67,304.48,0.0,0.0,0.000,468464.9,468464.9,38548,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468125909,735004.00
07/10/2016 00:45,2,0.000,ALERT,213.74,303.28,59.975,1468125903,"201051344000469","219011344069620",0.00,15.30,0,300.27,304.78,0.0,0.0,0.000,470410.2,470410.2,38483,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468125911,735005.00
07/10/2016 00:45,2,0.000,ALERT,213.06,301.77,59.981,1468125903,"201051344000646","219011344069620",0.00,15.50,0,299.67,303.88,0.0,0.0,0.000,472423.0,472423.0,43035,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468125912,735006.00
07/10/2016 00:45,2,0.000,ALERT,212.38,302.68,59.970,1468125903,"274151322000052","219011344069620",0.00,16.70,0,299.67,304.18,0.0,0.0,0.000,744618.1,744618.1,31806,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468125914,735007.00
07/10/2016 00:45,2,0.000,ALERT,213.51,302.37,59.965,1468125903,"201051344000585","219011344069620",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,480482.8,480482.8,43036,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468125916,735008.00
07/10/2016 00:45,2,0.000,ALERT,213.29,302.37,59.981,1468125903,"201051344001230","219011344069620",0.00,15.30,0,300.57,304.18,0.0,0.0,0.000,475908.9,475908.9,42851,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468125918,735009.00
07/10/2016 00:45,2,0.000,ALERT,213.96,302.98,59.981,1468125903,"201051344000582","219011344069620",0.00,15.50,0,301.17,304.48,0.0,0.0,0.000,468994.1,468994.1,42984,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468125920,735010.00
07/10/2016 00:45,2,0.000,ALERT,213.06,302.07,59.981,1468125903,"201051344000955","219011344069620",0.00,15.80,0,300.27,303.58,0.0,0.0,0.000,482034.1,482034.1,42937,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468125921,735011.00
07/10/2016 00:45,2,0.000,ALERT,212.61,301.17,59.970,1468125903,"274151322000094","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,606041.1,606041.1,32946,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468125923,735012.00
07/10/2016 00:45,2,0.000,ALERT,213.74,303.88,59.981,1468125903,"201051344000579","219011344069620",0.00,16.00,0,302.07,305.98,0.0,0.0,0.000,484354.6,484354.6,18553,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468125925,735013.00
07/10/2016 00:45,2,0.000,ALERT,213.29,302.37,59.981,1468125903,"201051344000890","219011344069620",0.00,15.80,0,300.87,304.78,0.0,0.0,0.000,479277.8,479277.8,42944,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468125927,735014.00
07/10/2016 00:45,2,0.000,ALERT,213.51,302.07,59.986,1468125903,"201051344000438","219011344069620",0.00,15.30,0,300.57,304.18,0.0,0.0,0.000,481018.8,481018.8,42951,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468125929,735015.00
07/10/2016 00:45,2,0.000,ALERT,213.51,301.47,59.981,1468125903,"201051344000417","219011344069620",0.00,15.50,0,299.67,303.28,0.0,0.0,0.000,472987.2,472987.2,43105,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468125930,735016.00
07/10/2016 00:45,2,0.000,ALERT,212.61,301.47,59.970,1468125903,"274151322000083","219011344069620",0.00,16.00,0,299.97,304.48,0.0,0.0,0.000,737911.7,737911.7,31886,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468125932,735017.00
07/10/2016 00:45,2,0.000,ALERT,213.29,302.07,59.981,1468125903,"274151322000076","219011344069620",0.00,16.70,0,299.97,304.18,0.0,0.0,0.000,786468.4,786468.4,31889,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468125934,735018.00
07/10/2016 00:45,2,0.000,ALERT,213.51,304.18,59.981,1468125903,"201051344000868","219011344069620",0.00,15.80,0,302.07,305.98,0.0,0.0,0.000,469352.6,469352.6,38204,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468125936,735019.00
07/10/2016 00:45,2,0.000,ALERT,212.61,302.68,59.975,1468125903,"274151322000095","219011344069620",0.00,16.00,0,300.87,304.78,0.0,0.0,0.000,778446.4,778446.4,31803,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468125938,735020.00
