ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2016 00:45,2,0.000,ALERT,213.51,303.28,59.981,1468125903,"201051344000988","219011344069620",0.00,16.00,0,298.77,304.78,0.0,0.0,0.000,466065.2,466065.2,38492,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468125940,735021.00
07/10/2016 00:45,2,0.000,ALERT,213.29,301.47,59.933,1468125903,"201051344001025","219011344069620",0.00,15.30,0,299.37,304.18,0.0,0.0,0.000,479841.8,479841.8,42996,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468125941,735022.00
07/10/2016 00:45,2,0.000,ALERT,213.51,303.28,59.938,1468125903,"201051344000458","219011344069620",0.00,16.70,0,301.47,305.68,0.0,0.0,0.000,476912.8,476912.8,38414,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468125943,735023.00
07/10/2016 00:45,2,0.000,ALERT,214.19,303.28,59.975,1468125903,"201051344000853","219011344069620",0.00,15.80,0,301.47,305.08,0.0,0.0,0.000,475932.9,475932.9,38025,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468125945,735024.00
07/10/2016 00:45,2,0.000,ALERT,213.74,302.37,59.970,1468125903,"201051344000685","219011344069620",0.00,15.50,0,300.27,303.88,0.0,0.0,0.000,480354.0,480354.0,42869,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468125947,735025.00
07/10/2016 00:45,2,0.000,ALERT,213.29,301.47,59.970,1468125903,"201051344000917","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,477246.4,477246.4,42866,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468125949,735026.00
07/10/2016 00:45,2,0.000,ALERT,213.74,302.37,59.975,1468125903,"201051344001145","219011344069620",0.00,15.30,0,300.57,304.48,0.0,0.0,0.000,482414.8,482414.8,42715,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468125950,735027.00
07/10/2016 00:45,2,0.000,ALERT,213.51,301.47,59.965,1468125903,"201051344000651","219011344069620",0.00,15.00,0,299.67,303.28,0.0,0.0,0.000,475106.9,475106.9,43054,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468125952,735028.00
07/10/2016 00:45,2,0.000,ALERT,212.16,301.47,59.965,1468125903,"274151322000088","219011344069620",0.00,16.70,0,299.37,302.98,0.0,0.0,0.000,712083.0,712083.0,31531,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468125954,735029.00
07/10/2016 00:45,2,0.000,ALERT,213.29,301.17,59.970,1468125903,"274151322000068","219011344069620",0.00,17.30,0,299.37,302.37,0.0,0.0,0.000,606053.4,606053.4,33153,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468125956,735030.00
07/10/2016 00:45,2,0.000,ALERT,213.06,302.07,59.965,1468125903,"201051344001135","219011344069620",0.00,15.80,0,300.27,304.18,0.0,0.0,0.000,471113.6,471113.6,42982,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468125958,735031.00
07/10/2016 00:45,2,0.000,ALERT,213.51,304.18,59.975,1468125903,"201051344000594","219011344069620",0.00,15.80,0,301.17,305.38,0.0,0.0,0.000,481018.8,481018.8,38459,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468125959,735032.00
07/10/2016 00:45,2,0.000,ALERT,213.29,302.07,59.944,1468125903,"201051344001203","219011344069620",0.00,15.50,0,299.97,305.38,0.0,0.0,0.000,478659.8,478659.8,43032,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468125961,735033.00
07/10/2016 00:45,2,0.000,ALERT,212.38,301.77,59.917,1468125903,"274151322000054","219011344069620",0.00,17.00,0,299.67,303.58,0.0,0.0,0.000,727107.3,727107.3,31560,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468125963,735034.00
07/10/2016 00:45,2,0.000,ALERT,213.96,303.28,59.970,1468125903,"201051344000867","219011344069620",0.00,16.30,0,300.87,305.38,0.0,0.0,0.000,468421.1,468421.1,38468,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468125965,735035.00
07/10/2016 00:45,2,0.000,ALERT,213.51,302.37,59.944,1468125903,"201051344001093","219011344069620",0.00,16.00,0,300.27,303.28,0.0,0.0,0.000,476675.8,476675.8,42925,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468125967,735036.00
07/10/2016 00:45,2,0.000,ALERT,213.51,303.58,59.970,1468125903,"201051344000900","219011344069620",0.00,15.80,0,301.17,304.78,0.0,0.0,0.000,484471.3,484471.3,37852,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468125968,735037.00
07/10/2016 00:45,2,0.000,ALERT,213.96,302.98,60.018,1468125903,"201051344000648","219011344069620",0.00,15.50,0,300.87,305.08,0.0,0.0,0.000,475168.0,475168.0,38150,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468125970,735038.00
07/10/2016 00:45,2,0.000,ALERT,213.74,303.88,59.970,1468125903,"201051344000569","219011344069620",0.00,16.00,0,301.77,305.68,0.0,0.0,0.000,485304.0,485304.0,37772,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468125972,735039.00
07/10/2016 00:45,2,0.000,ALERT,213.74,303.58,59.996,1468125903,"201051344000983","219011344069620",0.00,16.00,0,301.77,305.38,0.0,0.0,0.000,477042.4,477042.4,38266,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468125974,735040.00
07/10/2016 00:45,2,0.000,ALERT,213.74,303.28,59.970,1468125903,"201051344001158","219011344069620",0.00,15.50,0,300.57,304.48,0.0,0.0,0.000,470425.5,470425.5,38533,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468125976,735041.00
07/10/2016 00:45,2,0.000,ALERT,214.19,303.58,59.975,1468125903,"201051344000576","219011344069620",0.00,15.50,0,301.17,305.08,0.0,0.0,0.000,477718.2,477718.2,37933,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468125977,735042.00
07/10/2016 00:45,2,0.000,ALERT,212.61,300.87,59.970,1468125903,"274151322000087","219011344069620",0.00,17.30,0,299.07,302.68,0.0,0.0,0.000,700175.6,700175.6,31710,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468125979,735043.00
07/10/2016 01:00,2,0.000,ALERT,213.29,302.07,59.996,1468126803,"201051344000645","219011344069620",0.00,16.00,0,301.47,305.38,0.0,0.0,0.000,477294.7,477294.7,38062,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468126805,735044.00
07/10/2016 01:00,2,0.000,ALERT,212.61,301.47,59.986,1468126803,"274151322000085","219011344069620",0.00,16.30,0,299.97,303.28,0.0,0.0,0.000,728171.8,728171.8,31569,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468126806,735045.00
07/10/2016 01:00,2,0.000,ALERT,213.74,302.07,59.996,1468126803,"201051344000633","219011344069620",0.00,15.30,0,299.37,304.78,0.0,0.0,0.000,468464.9,468464.9,38550,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468126808,735046.00
07/10/2016 01:00,2,0.000,ALERT,213.29,302.37,59.996,1468126803,"201051344000469","219011344069620",0.00,15.00,0,300.27,305.08,0.0,0.0,0.000,470410.2,470410.2,38485,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468126810,735047.00
07/10/2016 01:00,2,0.000,ALERT,213.06,302.07,59.996,1468126803,"201051344000646","219011344069620",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,472423.0,472423.0,43037,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468126812,735048.00
07/10/2016 01:00,2,0.000,ALERT,212.38,302.37,60.002,1468126803,"274151322000052","219011344069620",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,744618.1,744618.1,31808,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468126814,735049.00
07/10/2016 01:00,2,0.000,ALERT,213.74,302.37,60.002,1468126803,"201051344000585","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,480482.8,480482.8,43038,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468126816,735050.00
07/10/2016 01:00,2,0.000,ALERT,213.51,302.37,59.996,1468126803,"201051344001230","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,475908.9,475908.9,42853,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468126817,735051.00
07/10/2016 01:00,2,0.000,ALERT,213.96,302.68,60.002,1468126803,"201051344000582","219011344069620",0.00,15.30,0,300.87,304.48,0.0,0.0,0.000,468994.1,468994.1,42986,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468126819,735052.00
07/10/2016 01:00,2,0.000,ALERT,213.29,302.07,60.012,1468126803,"201051344000955","219011344069620",0.00,15.50,0,300.27,303.58,0.0,0.0,0.000,482034.1,482034.1,42939,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468126821,735053.00
07/10/2016 01:00,2,0.000,ALERT,212.83,301.17,60.007,1468126803,"274151322000094","219011344069620",0.00,16.00,0,299.37,302.68,0.0,0.0,0.000,606041.1,606041.1,32948,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468126823,735054.00
07/10/2016 01:00,2,0.000,ALERT,213.29,302.98,60.018,1468126803,"201051344000579","219011344069620",0.00,15.80,0,302.07,305.98,0.0,0.0,0.000,484354.6,484354.6,18555,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468126825,735055.00
07/10/2016 01:00,2,0.000,ALERT,213.51,302.68,59.991,1468126803,"201051344000890","219011344069620",0.00,15.50,0,300.27,304.78,0.0,0.0,0.000,479277.8,479277.8,42946,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468126826,735056.00
07/10/2016 01:00,2,0.000,ALERT,213.51,302.07,59.981,1468126803,"201051344000438","219011344069620",0.00,15.30,0,300.27,304.18,0.0,0.0,0.000,481018.8,481018.8,42953,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468126828,735057.00
07/10/2016 01:00,2,0.000,ALERT,213.74,301.47,59.996,1468126803,"201051344000417","219011344069620",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,472987.2,472987.2,43107,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468126830,735058.00
07/10/2016 01:00,2,0.000,ALERT,212.61,301.47,60.002,1468126803,"274151322000083","219011344069620",0.00,15.80,0,299.97,303.58,0.0,0.0,0.000,737911.7,737911.7,31888,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468126832,735059.00
07/10/2016 01:00,2,0.000,ALERT,213.06,301.47,60.007,1468126803,"274151322000076","219011344069620",0.00,16.30,0,299.67,303.58,0.0,0.0,0.000,786468.4,786468.4,31891,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468126833,735060.00
07/10/2016 01:00,2,0.000,ALERT,213.06,302.98,60.007,1468126803,"201051344000868","219011344069620",0.00,15.50,0,302.07,306.28,0.0,0.0,0.000,469352.6,469352.6,38206,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468126835,735061.00
07/10/2016 01:00,2,0.000,ALERT,212.61,302.68,59.991,1468126803,"274151322000095","219011344069620",0.00,15.80,0,300.87,304.18,0.0,0.0,0.000,778446.4,778446.4,31805,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468126837,735062.00
07/10/2016 01:00,2,0.000,ALERT,213.29,302.37,60.002,1468126803,"201051344000988","219011344069620",0.00,15.80,0,299.07,305.08,0.0,0.0,0.000,466065.2,466065.2,38494,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468126839,735063.00
07/10/2016 01:00,2,0.000,ALERT,213.29,301.17,60.039,1468126803,"201051344001025","219011344069620",0.00,15.00,0,299.67,304.18,0.0,0.0,0.000,479841.8,479841.8,42998,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468126841,735064.00
07/10/2016 01:00,2,0.000,ALERT,213.29,302.68,60.007,1468126803,"201051344000458","219011344069620",0.00,16.30,0,301.47,305.98,0.0,0.0,0.000,476912.8,476912.8,38416,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468126842,735065.00
07/10/2016 01:00,2,0.000,ALERT,213.74,302.07,60.012,1468126803,"201051344000853","219011344069620",0.00,15.50,0,301.47,305.38,0.0,0.0,0.000,475932.9,475932.9,38027,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468126844,735066.00
07/10/2016 01:00,2,0.000,ALERT,213.96,302.07,60.007,1468126803,"201051344000685","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,480354.0,480354.0,42871,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468126846,735067.00
07/10/2016 01:00,2,0.000,ALERT,213.74,301.47,60.007,1468126803,"201051344000917","219011344069620",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,477246.4,477246.4,42868,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468126848,735068.00
07/10/2016 01:00,2,0.000,ALERT,213.74,302.07,59.991,1468126803,"201051344001145","219011344069620",0.00,15.00,0,300.27,304.48,0.0,0.0,0.000,482414.8,482414.8,42717,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468126850,735069.00
07/10/2016 01:00,2,0.000,ALERT,213.51,301.17,60.023,1468126803,"201051344000651","219011344069620",0.00,14.70,0,299.67,303.28,0.0,0.0,0.000,475106.9,475106.9,43056,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468126852,735070.00
07/10/2016 01:00,2,0.000,ALERT,212.38,301.47,59.996,1468126803,"274151322000088","219011344069620",0.00,16.30,0,299.67,302.98,0.0,0.0,0.000,712083.0,712083.0,31533,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468126853,735071.00
07/10/2016 01:00,2,0.000,ALERT,213.29,300.87,59.991,1468126803,"274151322000068","219011344069620",0.00,17.00,0,299.07,302.37,0.0,0.0,0.000,606053.4,606053.4,33155,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468126855,735072.00
07/10/2016 01:00,2,0.000,ALERT,213.29,301.77,59.991,1468126803,"201051344001135","219011344069620",0.00,15.50,0,300.27,304.18,0.0,0.0,0.000,471113.6,471113.6,42984,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468126857,735073.00
07/10/2016 01:00,2,0.000,ALERT,212.83,302.98,59.991,1468126803,"201051344000594","219011344069620",0.00,15.80,0,301.17,305.68,0.0,0.0,0.000,481018.8,481018.8,38461,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468126859,735074.00
07/10/2016 01:00,2,0.000,ALERT,213.74,301.77,60.002,1468126803,"201051344001203","219011344069620",0.00,15.30,0,300.27,305.38,0.0,0.0,0.000,478659.8,478659.8,43034,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468126861,735075.00
07/10/2016 01:00,2,0.000,ALERT,212.61,302.37,59.991,1468126803,"274151322000054","219011344069620",0.00,16.70,0,299.67,303.88,0.0,0.0,0.000,727107.3,727107.3,31562,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468126863,735076.00
07/10/2016 01:00,2,0.000,ALERT,213.29,302.07,60.007,1468126803,"201051344000867","219011344069620",0.00,16.00,0,301.17,305.68,0.0,0.0,0.000,468421.1,468421.1,38470,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468126864,735077.00
07/10/2016 01:00,2,0.000,ALERT,213.74,302.07,59.996,1468126803,"201051344001093","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,476675.8,476675.8,42927,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468126866,735078.00
07/10/2016 01:00,2,0.000,ALERT,213.29,302.68,60.007,1468126803,"201051344000900","219011344069620",0.00,15.50,0,301.17,305.08,0.0,0.0,0.000,484471.3,484471.3,37854,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468126868,735079.00
07/10/2016 01:00,2,0.000,ALERT,213.51,301.77,59.996,1468126803,"201051344000648","219011344069620",0.00,15.30,0,300.87,305.38,0.0,0.0,0.000,475168.0,475168.0,38152,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468126870,735080.00
07/10/2016 01:00,2,0.000,ALERT,213.29,302.98,60.002,1468126803,"201051344000569","219011344069620",0.00,15.80,0,302.07,306.28,0.0,0.0,0.000,485304.0,485304.0,37774,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468126872,735081.00
07/10/2016 01:00,2,0.000,ALERT,213.29,302.68,60.012,1468126803,"201051344000983","219011344069620",0.00,15.80,0,301.77,305.68,0.0,0.0,0.000,477042.4,477042.4,38268,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468126874,735082.00
07/10/2016 01:00,2,0.000,ALERT,213.29,302.07,59.996,1468126803,"201051344001158","219011344069620",0.00,15.30,0,300.87,304.78,0.0,0.0,0.000,470425.5,470425.5,38535,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468126875,735083.00
07/10/2016 01:00,2,0.000,ALERT,213.74,302.68,59.991,1468126803,"201051344000576","219011344069620",0.00,15.30,0,301.47,305.38,0.0,0.0,0.000,477718.2,477718.2,37935,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468126877,735084.00
07/10/2016 01:00,2,0.000,ALERT,212.83,301.77,59.986,1468126803,"274151322000087","219011344069620",0.00,17.00,0,299.37,302.68,0.0,0.0,0.000,700175.6,700175.6,31712,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468126879,735085.00
07/10/2016 01:15,2,0.000,ALERT,213.74,302.98,59.986,1468127703,"201051344000645","219011344069620",0.00,15.80,0,300.57,304.48,0.0,0.0,0.000,477294.7,477294.7,38064,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468127705,735086.00
07/10/2016 01:15,2,0.000,ALERT,212.83,302.07,59.970,1468127703,"274151322000085","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,728171.8,728171.8,31571,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468127707,735087.00
07/10/2016 01:15,2,0.000,ALERT,213.74,302.37,59.975,1468127703,"201051344000633","219011344069620",0.00,15.00,0,298.77,303.88,0.0,0.0,0.000,468464.9,468464.9,38552,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468127708,735088.00
07/10/2016 01:15,2,0.000,ALERT,213.51,302.68,59.981,1468127703,"201051344000469","219011344069620",0.00,14.70,0,299.67,304.18,0.0,0.0,0.000,470410.2,470410.2,38487,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468127710,735089.00
07/10/2016 01:15,2,0.000,ALERT,213.51,302.37,59.981,1468127703,"201051344000646","219011344069620",0.00,15.30,0,299.37,303.88,0.0,0.0,0.000,472423.0,472423.0,43039,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468127712,735090.00
07/10/2016 01:15,2,0.000,ALERT,212.38,301.17,59.981,1468127703,"274151322000052","219011344069620",0.00,16.00,0,299.97,304.48,0.0,0.0,0.000,744618.1,744618.1,31810,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468127714,735091.00
07/10/2016 01:15,2,0.000,ALERT,213.96,302.68,60.002,1468127703,"201051344000585","219011344069620",0.00,15.50,0,299.67,304.18,0.0,0.0,0.000,480482.8,480482.8,43040,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468127716,735092.00
07/10/2016 01:15,2,0.000,ALERT,213.74,302.98,59.981,1468127703,"201051344001230","219011344069620",0.00,15.00,0,300.27,304.48,0.0,0.0,0.000,475908.9,475908.9,42855,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468127717,735093.00
07/10/2016 01:15,2,0.000,ALERT,214.19,303.28,59.975,1468127703,"201051344000582","219011344069620",0.00,15.00,0,300.57,304.78,0.0,0.0,0.000,468994.1,468994.1,42988,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468127719,735094.00
07/10/2016 01:15,2,0.000,ALERT,213.29,302.68,59.986,1468127703,"201051344000955","219011344069620",0.00,15.50,0,299.67,304.18,0.0,0.0,0.000,482034.1,482034.1,42941,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468127721,735095.00
07/10/2016 01:15,2,0.000,ALERT,212.83,301.47,59.975,1468127703,"274151322000094","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,606041.1,606041.1,32950,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468127723,735096.00
07/10/2016 01:15,2,0.000,ALERT,213.29,303.28,59.981,1468127703,"201051344000579","219011344069620",0.00,15.50,0,301.17,305.38,0.0,0.0,0.000,484354.6,484354.6,18557,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468127725,735097.00
07/10/2016 01:15,2,0.000,ALERT,213.51,302.98,59.975,1468127703,"201051344000890","219011344069620",0.00,15.30,0,300.57,305.38,0.0,0.0,0.000,479277.8,479277.8,42948,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468127726,735098.00
07/10/2016 01:15,2,0.000,ALERT,213.74,302.68,59.970,1468127703,"201051344000438","219011344069620",0.00,15.00,0,300.27,304.48,0.0,0.0,0.000,481018.8,481018.8,42955,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468127728,735099.00
07/10/2016 01:15,2,0.000,ALERT,213.74,301.77,60.002,1468127703,"201051344000417","219011344069620",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,472987.2,472987.2,43109,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468127730,735100.00
07/10/2016 01:15,2,0.000,ALERT,212.83,302.68,59.970,1468127703,"274151322000083","219011344069620",0.00,15.80,0,300.57,304.18,0.0,0.0,0.000,737911.7,737911.7,31890,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468127732,735101.00
07/10/2016 01:15,2,0.000,ALERT,213.06,302.37,59.954,1468127703,"274151322000076","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,786468.4,786468.4,31893,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468127734,735102.00
07/10/2016 01:15,2,0.000,ALERT,213.29,303.58,59.981,1468127703,"201051344000868","219011344069620",0.00,15.30,0,301.17,305.38,0.0,0.0,0.000,469352.6,469352.6,38208,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468127736,735103.00
07/10/2016 01:15,2,0.000,ALERT,212.83,302.98,59.965,1468127703,"274151322000095","219011344069620",0.00,15.50,0,301.17,304.78,0.0,0.0,0.000,778446.4,778446.4,31807,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468127737,735104.00
07/10/2016 01:15,2,0.000,ALERT,213.06,302.68,59.975,1468127703,"201051344000988","219011344069620",0.00,15.50,0,298.17,304.48,0.0,0.0,0.000,466065.2,466065.2,38496,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468127739,735105.00
07/10/2016 01:15,2,0.000,ALERT,213.51,301.77,59.975,1468127703,"201051344001025","219011344069620",0.00,14.70,0,299.37,304.78,0.0,0.0,0.000,479841.8,479841.8,43000,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468127741,735106.00
07/10/2016 01:15,2,0.000,ALERT,213.29,302.98,60.007,1468127703,"201051344000458","219011344069620",0.00,16.00,0,300.57,305.38,0.0,0.0,0.000,476912.8,476912.8,38418,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468127743,735107.00
07/10/2016 01:15,2,0.000,ALERT,213.74,302.68,59.954,1468127703,"201051344000853","219011344069620",0.00,15.30,0,300.57,304.78,0.0,0.0,0.000,475932.9,475932.9,38029,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468127745,735108.00
07/10/2016 01:15,2,0.000,ALERT,213.96,302.68,59.954,1468127703,"201051344000685","219011344069620",0.00,15.30,0,299.97,304.18,0.0,0.0,0.000,480354.0,480354.0,42873,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468127746,735109.00
07/10/2016 01:15,2,0.000,ALERT,213.74,302.07,59.981,1468127703,"201051344000917","219011344069620",0.00,15.80,0,298.77,303.58,0.0,0.0,0.000,477246.4,477246.4,42870,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468127748,735110.00
07/10/2016 01:15,2,0.000,ALERT,213.96,302.68,60.002,1468127703,"201051344001145","219011344069620",0.00,15.00,0,300.57,304.78,0.0,0.0,0.000,482414.8,482414.8,42719,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468127750,735111.00
07/10/2016 01:15,2,0.000,ALERT,213.74,302.07,59.975,1468127703,"201051344000651","219011344069620",0.00,14.70,0,299.67,303.88,0.0,0.0,0.000,475106.9,475106.9,43058,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468127752,735112.00
07/10/2016 01:15,2,0.000,ALERT,212.16,301.77,59.944,1468127703,"274151322000088","219011344069620",0.00,16.30,0,299.97,303.88,0.0,0.0,0.000,712083.0,712083.0,31535,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468127754,735113.00
07/10/2016 01:15,2,0.000,ALERT,213.29,301.47,59.986,1468127703,"274151322000068","219011344069620",0.00,17.00,0,299.67,302.98,0.0,0.0,0.000,606053.4,606053.4,33157,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468127755,735114.00
07/10/2016 01:15,2,0.000,ALERT,213.29,302.37,59.991,1468127703,"201051344001135","219011344069620",0.00,15.30,0,300.27,304.78,0.0,0.0,0.000,471113.6,471113.6,42986,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468127757,735115.00
07/10/2016 01:15,2,0.000,ALERT,213.06,303.58,59.959,1468127703,"201051344000594","219011344069620",0.00,15.50,0,300.27,305.08,0.0,0.0,0.000,481018.8,481018.8,38463,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468127759,735116.00
07/10/2016 01:15,2,0.000,ALERT,213.74,302.07,59.981,1468127703,"201051344001203","219011344069620",0.00,15.00,0,299.97,305.98,0.0,0.0,0.000,478659.8,478659.8,43036,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468127761,735117.00
07/10/2016 01:15,2,0.000,ALERT,212.61,302.68,59.970,1468127703,"274151322000054","219011344069620",0.00,16.70,0,299.97,304.48,0.0,0.0,0.000,727107.3,727107.3,31564,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468127763,735118.00
07/10/2016 01:15,2,0.000,ALERT,213.51,302.37,59.986,1468127703,"201051344000867","219011344069620",0.00,15.80,0,300.57,305.08,0.0,0.0,0.000,468421.1,468421.1,38472,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468127765,735119.00
07/10/2016 01:15,2,0.000,ALERT,213.74,302.68,59.996,1468127703,"201051344001093","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,476675.8,476675.8,42929,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468127767,735120.00
07/10/2016 01:15,2,0.000,ALERT,213.06,302.68,59.981,1468127703,"201051344000900","219011344069620",0.00,15.30,0,300.27,304.48,0.0,0.0,0.000,484471.3,484471.3,37856,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468127768,735121.00
07/10/2016 01:15,2,0.000,ALERT,213.51,302.07,59.949,1468127703,"201051344000648","219011344069620",0.00,15.00,0,299.97,304.78,0.0,0.0,0.000,475168.0,475168.0,38154,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468127770,735122.00
07/10/2016 01:15,2,0.000,ALERT,213.51,303.88,59.981,1468127703,"201051344000569","219011344069620",0.00,15.50,0,301.47,305.38,0.0,0.0,0.000,485304.0,485304.0,37776,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468127772,735123.00
07/10/2016 01:15,2,0.000,ALERT,213.29,302.98,59.986,1468127703,"201051344000983","219011344069620",0.00,15.50,0,300.87,305.08,0.0,0.0,0.000,477042.4,477042.4,38270,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468127774,735124.00
07/10/2016 01:15,2,0.000,ALERT,213.29,302.07,59.986,1468127703,"201051344001158","219011344069620",0.00,15.00,0,299.97,304.18,0.0,0.0,0.000,470425.5,470425.5,38537,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468127776,735125.00
07/10/2016 01:15,2,0.000,ALERT,213.74,303.28,59.991,1468127703,"201051344000576","219011344069620",0.00,15.30,0,300.27,304.78,0.0,0.0,0.000,477718.2,477718.2,37937,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468127777,735126.00
07/10/2016 01:15,2,0.000,ALERT,212.61,301.17,59.975,1468127703,"274151322000087","219011344069620",0.00,16.70,0,299.67,303.58,0.0,0.0,0.000,700175.6,700175.6,31714,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468127779,735127.00
07/10/2016 01:30,2,0.000,ALERT,213.74,302.68,59.965,1468128603,"201051344000645","219011344069620",0.00,15.50,0,300.87,304.48,0.0,0.0,0.000,477294.7,477294.7,38066,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468128605,735128.00
07/10/2016 01:30,2,0.000,ALERT,213.06,302.37,59.922,1468128603,"274151322000085","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,728171.8,728171.8,31573,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468128607,735129.00
07/10/2016 01:30,2,0.000,ALERT,213.74,302.37,59.965,1468128603,"201051344000633","219011344069620",0.00,14.70,0,299.07,303.88,0.0,0.0,0.000,468464.9,468464.9,38554,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468128609,735130.00
07/10/2016 01:30,2,0.000,ALERT,213.29,302.68,59.965,1468128603,"201051344000469","219011344069620",0.00,14.70,0,299.97,304.48,0.0,0.0,0.000,470410.2,470410.2,38489,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468128610,735131.00
07/10/2016 01:30,2,0.000,ALERT,213.29,302.37,59.965,1468128603,"201051344000646","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,472423.0,472423.0,43041,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468128612,735132.00
07/10/2016 01:30,2,0.000,ALERT,212.61,303.28,59.959,1468128603,"274151322000052","219011344069620",0.00,16.00,0,299.97,304.18,0.0,0.0,0.000,744618.1,744618.1,31812,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468128614,735133.00
07/10/2016 01:30,2,0.000,ALERT,213.51,302.37,59.933,1468128603,"201051344000585","219011344069620",0.00,15.30,0,300.27,304.18,0.0,0.0,0.000,480482.8,480482.8,43042,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468128616,735134.00
07/10/2016 01:30,2,0.000,ALERT,213.51,302.37,59.944,1468128603,"201051344001230","219011344069620",0.00,14.70,0,300.57,304.48,0.0,0.0,0.000,475908.9,475908.9,42857,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468128618,735135.00
07/10/2016 01:30,2,0.000,ALERT,213.74,302.98,59.954,1468128603,"201051344000582","219011344069620",0.00,14.70,0,301.17,304.78,0.0,0.0,0.000,468994.1,468994.1,42990,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468128620,735136.00
07/10/2016 01:30,2,0.000,ALERT,213.29,302.37,59.965,1468128603,"201051344000955","219011344069620",0.00,15.30,0,300.27,303.88,0.0,0.0,0.000,482034.1,482034.1,42943,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468128621,735137.00
07/10/2016 01:30,2,0.000,ALERT,213.06,301.47,59.954,1468128603,"274151322000094","219011344069620",0.00,15.50,0,299.67,303.28,0.0,0.0,0.000,606041.1,606041.1,32952,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468128623,735138.00
07/10/2016 01:30,2,0.000,ALERT,213.06,302.98,59.949,1468128603,"201051344000579","219011344069620",0.00,15.50,0,301.47,305.08,0.0,0.0,0.000,484354.6,484354.6,18559,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468128625,735139.00
07/10/2016 01:30,2,0.000,ALERT,213.29,302.68,59.965,1468128603,"201051344000890","219011344069620",0.00,15.30,0,301.17,305.08,0.0,0.0,0.000,479277.8,479277.8,42950,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468128627,735140.00
07/10/2016 01:30,2,0.000,ALERT,213.51,302.37,59.959,1468128603,"201051344000438","219011344069620",0.00,15.00,0,300.87,304.48,0.0,0.0,0.000,481018.8,481018.8,42957,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468128629,735141.00
07/10/2016 01:30,2,0.000,ALERT,213.74,301.77,59.965,1468128603,"201051344000417","219011344069620",0.00,15.30,0,299.97,303.58,0.0,0.0,0.000,472987.2,472987.2,43111,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468128630,735142.00
07/10/2016 01:30,2,0.000,ALERT,212.83,302.68,59.928,1468128603,"274151322000083","219011344069620",0.00,15.50,0,300.57,304.18,0.0,0.0,0.000,737911.7,737911.7,31892,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468128632,735143.00
07/10/2016 01:30,2,0.000,ALERT,213.29,302.37,59.949,1468128603,"274151322000076","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,786468.4,786468.4,31895,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468128634,735144.00
07/10/2016 01:30,2,0.000,ALERT,213.06,303.28,59.959,1468128603,"201051344000868","219011344069620",0.00,15.00,0,301.77,305.38,0.0,0.0,0.000,469352.6,469352.6,38210,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468128636,735145.00
07/10/2016 01:30,2,0.000,ALERT,212.83,303.88,59.938,1468128603,"274151322000095","219011344069620",0.00,15.30,0,301.17,304.78,0.0,0.0,0.000,778446.4,778446.4,31809,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468128638,735146.00
07/10/2016 01:30,2,0.000,ALERT,213.06,302.68,59.954,1468128603,"201051344000988","219011344069620",0.00,15.50,0,298.17,304.18,0.0,0.0,0.000,466065.2,466065.2,38498,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468128639,735147.00
07/10/2016 01:30,2,0.000,ALERT,213.29,301.47,59.912,1468128603,"201051344001025","219011344069620",0.00,14.70,0,299.97,304.78,0.0,0.0,0.000,479841.8,479841.8,43002,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468128641,735148.00
07/10/2016 01:30,2,0.000,ALERT,213.29,302.98,59.970,1468128603,"201051344000458","219011344069620",0.00,16.00,0,300.87,305.38,0.0,0.0,0.000,476912.8,476912.8,38420,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468128643,735149.00
07/10/2016 01:30,2,0.000,ALERT,213.96,302.68,60.007,1468128603,"201051344000853","219011344069620",0.00,15.00,0,301.17,304.48,0.0,0.0,0.000,475932.9,475932.9,38031,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468128645,735150.00
07/10/2016 01:30,2,0.000,ALERT,213.74,302.37,59.959,1468128603,"201051344000685","219011344069620",0.00,15.00,0,300.57,304.18,0.0,0.0,0.000,480354.0,480354.0,42875,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468128647,735151.00
07/10/2016 01:30,2,0.000,ALERT,213.51,301.77,59.959,1468128603,"201051344000917","219011344069620",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,477246.4,477246.4,42872,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468128649,735152.00
07/10/2016 01:30,2,0.000,ALERT,213.51,302.37,59.949,1468128603,"201051344001145","219011344069620",0.00,14.70,0,300.87,304.78,0.0,0.0,0.000,482414.8,482414.8,42721,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468128651,735153.00
07/10/2016 01:30,2,0.000,ALERT,213.74,301.77,59.965,1468128603,"201051344000651","219011344069620",0.00,14.30,0,299.97,303.88,0.0,0.0,0.000,475106.9,475106.9,43060,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468128653,735154.00
07/10/2016 01:30,2,0.000,ALERT,212.38,302.07,59.965,1468128603,"274151322000088","219011344069620",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,712083.0,712083.0,31537,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468128654,735155.00
07/10/2016 01:30,2,0.000,ALERT,213.51,301.77,59.933,1468128603,"274151322000068","219011344069620",0.00,16.70,0,299.67,302.98,0.0,0.0,0.000,606053.4,606053.4,33159,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468128656,735156.00
07/10/2016 01:30,2,0.000,ALERT,213.06,302.07,59.970,1468128603,"201051344001135","219011344069620",0.00,15.00,0,300.57,304.78,0.0,0.0,0.000,471113.6,471113.6,42988,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468128658,735157.00
07/10/2016 01:30,2,0.000,ALERT,212.83,303.28,59.954,1468128603,"201051344000594","219011344069620",0.00,15.30,0,300.57,304.78,0.0,0.0,0.000,481018.8,481018.8,38465,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468128660,735158.00
07/10/2016 01:30,2,0.000,ALERT,213.51,301.77,59.959,1468128603,"201051344001203","219011344069620",0.00,15.00,0,300.27,305.98,0.0,0.0,0.000,478659.8,478659.8,43038,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468128662,735159.00
07/10/2016 01:30,2,0.000,ALERT,212.83,302.68,59.954,1468128603,"274151322000054","219011344069620",0.00,16.30,0,299.97,304.48,0.0,0.0,0.000,727107.3,727107.3,31566,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468128664,735160.00
07/10/2016 01:30,2,0.000,ALERT,213.51,302.68,59.954,1468128603,"201051344000867","219011344069620",0.00,15.50,0,300.27,304.78,0.0,0.0,0.000,468421.1,468421.1,38474,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468128665,735161.00
07/10/2016 01:30,2,0.000,ALERT,213.51,302.37,59.975,1468128603,"201051344001093","219011344069620",0.00,15.50,0,300.57,303.88,0.0,0.0,0.000,476675.8,476675.8,42931,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468128667,735162.00
07/10/2016 01:30,2,0.000,ALERT,213.06,302.68,59.965,1468128603,"201051344000900","219011344069620",0.00,15.00,0,300.57,304.48,0.0,0.0,0.000,484471.3,484471.3,37858,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468128669,735163.00
07/10/2016 01:30,2,0.000,ALERT,213.51,302.37,59.970,1468128603,"201051344000648","219011344069620",0.00,14.70,0,300.27,304.48,0.0,0.0,0.000,475168.0,475168.0,38156,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468128671,735164.00
07/10/2016 01:30,2,0.000,ALERT,213.51,303.58,59.970,1468128603,"201051344000569","219011344069620",0.00,15.30,0,301.47,305.38,0.0,0.0,0.000,485304.0,485304.0,37778,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468128673,735165.00
