ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2016 01:30,2,0.000,ALERT,213.29,302.98,59.981,1468128603,"201051344000983","219011344069620",0.00,15.30,0,301.17,304.78,0.0,0.0,0.000,477042.4,477042.4,38272,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468128674,735166.00
07/10/2016 01:30,2,0.000,ALERT,213.29,302.68,59.959,1468128603,"201051344001158","219011344069620",0.00,15.00,0,300.27,303.88,0.0,0.0,0.000,470425.5,470425.5,38539,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468128676,735167.00
07/10/2016 01:30,2,0.000,ALERT,213.74,303.28,60.007,1468128603,"201051344000576","219011344069620",0.00,15.00,0,300.87,304.48,0.0,0.0,0.000,477718.2,477718.2,37939,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468128678,735168.00
07/10/2016 01:30,2,0.000,ALERT,213.06,302.37,59.975,1468128603,"274151322000087","219011344069620",0.00,16.30,0,299.67,303.58,0.0,0.0,0.000,700175.6,700175.6,31716,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468128680,735169.00
07/10/2016 01:45,2,0.000,ALERT,213.96,303.28,59.975,1468129503,"201051344000645","219011344069620",0.00,15.50,0,290.05,304.78,0.0,0.0,0.000,477294.7,477294.7,38068,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468129505,735170.00
07/10/2016 01:45,2,0.000,ALERT,213.29,302.68,59.975,1468129503,"274151322000085","219011344069620",0.00,15.50,0,289.45,305.68,0.0,0.0,0.000,728171.8,728171.8,31575,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468129507,735171.00
07/10/2016 01:45,2,0.000,ALERT,214.19,303.28,59.970,1468129503,"201051344000633","219011344069620",0.00,14.70,0,288.25,304.48,0.0,0.0,0.000,468464.9,468464.9,38556,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468129509,735172.00
07/10/2016 01:45,2,0.000,ALERT,213.74,303.28,59.975,1468129503,"201051344000469","219011344069620",0.00,14.70,0,288.85,304.48,0.0,0.0,0.000,470410.2,470410.2,38491,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468129510,735173.00
07/10/2016 01:45,2,0.000,ALERT,213.29,302.68,59.975,1468129503,"201051344000646","219011344069620",0.00,14.70,0,289.15,304.18,0.0,0.0,0.000,472423.0,472423.0,43043,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468129512,735174.00
07/10/2016 01:45,2,0.000,ALERT,212.83,302.98,59.975,1468129503,"274151322000052","219011344069620",0.00,15.80,0,289.15,305.38,0.0,0.0,0.000,744618.1,744618.1,31814,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468129514,735175.00
07/10/2016 01:45,2,0.000,ALERT,213.74,302.98,59.981,1468129503,"201051344000585","219011344069620",0.00,15.30,0,289.15,304.48,0.0,0.0,0.000,480482.8,480482.8,43044,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468129516,735176.00
07/10/2016 01:45,2,0.000,ALERT,213.51,302.98,59.949,1468129503,"201051344001230","219011344069620",0.00,14.30,0,290.05,304.48,0.0,0.0,0.000,475908.9,475908.9,42859,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468129518,735177.00
07/10/2016 01:45,2,0.000,ALERT,214.19,303.58,59.981,1468129503,"201051344000582","219011344069620",0.00,14.70,0,290.35,305.08,0.0,0.0,0.000,468994.1,468994.1,42992,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468129519,735178.00
07/10/2016 01:45,2,0.000,ALERT,213.29,302.68,60.023,1468129503,"201051344000955","219011344069620",0.00,15.00,0,289.45,304.18,0.0,0.0,0.000,482034.1,482034.1,42945,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468129521,735179.00
07/10/2016 01:45,2,0.000,ALERT,213.06,302.07,59.991,1468129503,"274151322000094","219011344069620",0.00,15.30,0,288.85,304.78,0.0,0.0,0.000,606041.1,606041.1,32954,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468129523,735180.00
07/10/2016 01:45,2,0.000,ALERT,213.51,304.18,59.981,1468129503,"201051344000579","219011344069620",0.00,15.30,0,290.65,305.38,0.0,0.0,0.000,484354.6,484354.6,18561,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468129525,735181.00
07/10/2016 01:45,2,0.000,ALERT,213.51,303.28,59.981,1468129503,"201051344000890","219011344069620",0.00,15.00,0,290.05,305.38,0.0,0.0,0.000,479277.8,479277.8,42952,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468129526,735182.00
07/10/2016 01:45,2,0.000,ALERT,213.96,302.68,60.034,1468129503,"201051344000438","219011344069620",0.00,14.70,0,289.75,304.48,0.0,0.0,0.000,481018.8,481018.8,42959,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468129528,735183.00
07/10/2016 01:45,2,0.000,ALERT,213.96,302.37,59.991,1468129503,"201051344000417","219011344069620",0.00,15.00,0,288.85,303.58,0.0,0.0,0.000,472987.2,472987.2,43113,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468129530,735184.00
07/10/2016 01:45,2,0.000,ALERT,213.06,303.58,59.959,1468129503,"274151322000083","219011344069620",0.00,15.30,0,289.45,305.68,0.0,0.0,0.000,737911.7,737911.7,31894,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468129532,735185.00
07/10/2016 01:45,2,0.000,ALERT,213.51,303.28,59.970,1468129503,"274151322000076","219011344069620",0.00,15.80,0,289.15,305.68,0.0,0.0,0.000,786468.4,786468.4,31897,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468129534,735186.00
07/10/2016 01:45,2,0.000,ALERT,213.51,304.18,59.965,1468129503,"201051344000868","219011344069620",0.00,15.00,0,290.95,305.68,0.0,0.0,0.000,469352.6,469352.6,38212,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468129536,735187.00
07/10/2016 01:45,2,0.000,ALERT,212.83,303.58,59.975,1468129503,"274151322000095","219011344069620",0.00,15.00,0,290.35,306.28,0.0,0.0,0.000,778446.4,778446.4,31811,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468129537,735188.00
07/10/2016 01:45,2,0.000,ALERT,213.29,303.28,59.949,1468129503,"201051344000988","219011344069620",0.00,15.30,0,287.65,304.48,0.0,0.0,0.000,466065.2,466065.2,38500,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468129539,735189.00
07/10/2016 01:45,2,0.000,ALERT,213.29,302.07,59.970,1468129503,"201051344001025","219011344069620",0.00,14.70,0,288.85,304.78,0.0,0.0,0.000,479841.8,479841.8,43004,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468129541,735190.00
07/10/2016 01:45,2,0.000,ALERT,213.51,303.88,59.975,1468129503,"201051344000458","219011344069620",0.00,15.80,0,290.35,305.38,0.0,0.0,0.000,476912.8,476912.8,38422,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468129543,735191.00
07/10/2016 01:45,2,0.000,ALERT,214.19,303.28,59.996,1468129503,"201051344000853","219011344069620",0.00,15.00,0,290.35,304.78,0.0,0.0,0.000,475932.9,475932.9,38033,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468129545,735192.00
07/10/2016 01:45,2,0.000,ALERT,213.96,302.98,60.002,1468129503,"201051344000685","219011344069620",0.00,15.00,0,289.75,304.18,0.0,0.0,0.000,480354.0,480354.0,42877,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468129546,735193.00
07/10/2016 01:45,2,0.000,ALERT,213.74,302.07,59.975,1468129503,"201051344000917","219011344069620",0.00,15.50,0,288.55,303.58,0.0,0.0,0.000,477246.4,477246.4,42874,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468129548,735194.00
07/10/2016 01:45,2,0.000,ALERT,213.96,303.28,59.986,1468129503,"201051344001145","219011344069620",0.00,14.70,0,289.75,305.08,0.0,0.0,0.000,482414.8,482414.8,42723,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468129550,735195.00
07/10/2016 01:45,2,0.000,ALERT,213.74,302.07,59.959,1468129503,"201051344000651","219011344069620",0.00,14.30,0,288.85,303.88,0.0,0.0,0.000,475106.9,475106.9,43062,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468129552,735196.00
07/10/2016 01:45,2,0.000,ALERT,212.61,302.68,59.959,1468129503,"274151322000088","219011344069620",0.00,15.80,0,289.15,305.08,0.0,0.0,0.000,712083.0,712083.0,31539,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468129554,735197.00
07/10/2016 01:45,2,0.000,ALERT,213.74,302.07,59.970,1468129503,"274151322000068","219011344069620",0.00,16.30,0,288.55,304.18,0.0,0.0,0.000,606053.4,606053.4,33161,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468129555,735198.00
07/10/2016 01:45,2,0.000,ALERT,213.29,302.68,59.970,1468129503,"201051344001135","219011344069620",0.00,15.00,0,289.45,304.78,0.0,0.0,0.000,471113.6,471113.6,42990,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468129557,735199.00
07/10/2016 01:45,2,0.000,ALERT,213.29,304.18,59.975,1468129503,"201051344000594","219011344069620",0.00,15.00,0,289.75,305.38,0.0,0.0,0.000,481018.8,481018.8,38467,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468129559,735200.00
07/10/2016 01:45,2,0.000,ALERT,213.74,302.68,59.970,1468129503,"201051344001203","219011344069620",0.00,14.70,0,289.45,305.98,0.0,0.0,0.000,478659.8,478659.8,43040,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468129561,735201.00
07/10/2016 01:45,2,0.000,ALERT,212.83,302.37,59.991,1468129503,"274151322000054","219011344069620",0.00,16.00,0,289.45,305.38,0.0,0.0,0.000,727107.3,727107.3,31568,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468129563,735202.00
07/10/2016 01:45,2,0.000,ALERT,213.74,303.28,59.965,1468129503,"201051344000867","219011344069620",0.00,15.50,0,290.05,305.38,0.0,0.0,0.000,468421.1,468421.1,38476,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468129565,735203.00
07/10/2016 01:45,2,0.000,ALERT,213.74,302.98,59.965,1468129503,"201051344001093","219011344069620",0.00,15.30,0,289.45,304.18,0.0,0.0,0.000,476675.8,476675.8,42933,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468129566,735204.00
07/10/2016 01:45,2,0.000,ALERT,213.29,303.58,59.965,1468129503,"201051344000900","219011344069620",0.00,15.00,0,289.75,304.78,0.0,0.0,0.000,484471.3,484471.3,37860,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468129569,735205.00
07/10/2016 01:45,2,0.000,ALERT,213.74,302.68,60.012,1468129503,"201051344000648","219011344069620",0.00,14.70,0,289.45,305.08,0.0,0.0,0.000,475168.0,475168.0,38158,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468129570,735206.00
07/10/2016 01:45,2,0.000,ALERT,213.29,304.18,59.965,1468129503,"201051344000569","219011344069620",0.00,15.30,0,290.95,305.68,0.0,0.0,0.000,485304.0,485304.0,37780,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468129572,735207.00
07/10/2016 01:45,2,0.000,ALERT,213.51,303.58,59.933,1468129503,"201051344000983","219011344069620",0.00,15.30,0,290.35,305.38,0.0,0.0,0.000,477042.4,477042.4,38274,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468129574,735208.00
07/10/2016 01:45,2,0.000,ALERT,213.51,302.68,59.965,1468129503,"201051344001158","219011344069620",0.00,14.70,0,289.45,304.48,0.0,0.0,0.000,470425.5,470425.5,38541,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468129576,735209.00
07/10/2016 01:45,2,0.000,ALERT,213.96,303.58,59.970,1468129503,"201051344000576","219011344069620",0.00,15.00,0,290.05,305.08,0.0,0.0,0.000,477718.2,477718.2,37941,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468129578,735210.00
07/10/2016 01:45,2,0.000,ALERT,213.06,302.68,59.954,1468129503,"274151322000087","219011344069620",0.00,16.00,0,288.55,304.48,0.0,0.0,0.000,700175.6,700175.6,31718,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468129580,735211.00
07/10/2016 02:00,2,0.000,ALERT,213.96,303.28,59.991,1468130403,"201051344000645","219011344069620",0.00,15.30,0,301.77,305.38,0.0,0.0,0.000,477294.7,477294.7,38070,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468130405,735212.00
07/10/2016 02:00,2,0.000,ALERT,213.06,302.37,59.975,1468130403,"274151322000085","219011344069620",0.00,15.30,0,300.57,304.48,0.0,0.0,0.000,728171.8,728171.8,31577,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468130407,735213.00
07/10/2016 02:00,2,0.000,ALERT,213.96,303.28,60.007,1468130403,"201051344000633","219011344069620",0.00,14.30,0,299.67,304.48,0.0,0.0,0.000,468464.9,468464.9,38558,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468130409,735214.00
07/10/2016 02:00,2,0.000,ALERT,213.51,303.58,60.012,1468130403,"201051344000469","219011344069620",0.00,14.30,0,300.57,304.78,0.0,0.0,0.000,470410.2,470410.2,38493,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468130411,735215.00
07/10/2016 02:00,2,0.000,ALERT,213.51,302.68,59.991,1468130403,"201051344000646","219011344069620",0.00,14.70,0,300.27,304.18,0.0,0.0,0.000,472423.0,472423.0,43045,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468130412,735216.00
07/10/2016 02:00,2,0.000,ALERT,212.83,302.37,59.986,1468130403,"274151322000052","219011344069620",0.00,15.50,0,300.27,304.78,0.0,0.0,0.000,744618.1,744618.1,31816,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468130414,735217.00
07/10/2016 02:00,2,0.000,ALERT,213.96,303.28,59.986,1468130403,"201051344000585","219011344069620",0.00,15.00,0,300.57,304.48,0.0,0.0,0.000,480482.8,480482.8,43046,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468130416,735218.00
07/10/2016 02:00,2,0.000,ALERT,213.74,303.28,59.991,1468130403,"201051344001230","219011344069620",0.00,14.30,0,300.87,304.48,0.0,0.0,0.000,475908.9,475908.9,42861,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468130418,735219.00
07/10/2016 02:00,2,0.000,ALERT,214.41,303.88,59.991,1468130403,"201051344000582","219011344069620",0.00,14.30,0,301.77,305.08,0.0,0.0,0.000,468994.1,468994.1,42994,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468130420,735220.00
07/10/2016 02:00,2,0.000,ALERT,213.51,302.98,60.002,1468130403,"201051344000955","219011344069620",0.00,15.00,0,300.57,304.18,0.0,0.0,0.000,482034.1,482034.1,42947,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468130421,735221.00
07/10/2016 02:00,2,0.000,ALERT,213.29,303.88,59.986,1468130403,"201051344000579","219011344069620",0.00,15.30,0,302.37,305.98,0.0,0.0,0.000,484354.6,484354.6,18563,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468130424,735222.00
07/10/2016 02:00,2,0.000,ALERT,213.74,303.88,59.975,1468130403,"201051344000890","219011344069620",0.00,15.00,0,301.47,305.38,0.0,0.0,0.000,479277.8,479277.8,42954,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468130426,735223.00
07/10/2016 02:00,2,0.000,ALERT,213.74,302.98,59.959,1468130403,"201051344000438","219011344069620",0.00,14.30,0,301.17,304.78,0.0,0.0,0.000,481018.8,481018.8,42961,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468130428,735224.00
07/10/2016 02:00,2,0.000,ALERT,213.74,302.37,60.034,1468130403,"201051344000417","219011344069620",0.00,14.70,0,300.27,303.88,0.0,0.0,0.000,472987.2,472987.2,43115,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468130430,735225.00
07/10/2016 02:00,2,0.000,ALERT,213.29,303.88,59.996,1468130403,"274151322000083","219011344069620",0.00,15.00,0,300.57,304.78,0.0,0.0,0.000,737911.7,737911.7,31896,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468130432,735226.00
07/10/2016 02:00,2,0.000,ALERT,213.51,302.37,59.981,1468130403,"274151322000076","219011344069620",0.00,15.80,0,300.57,304.78,0.0,0.0,0.000,786468.4,786468.4,31899,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468130433,735227.00
07/10/2016 02:00,2,0.000,ALERT,213.51,303.88,59.965,1468130403,"201051344000868","219011344069620",0.00,14.70,0,302.07,305.98,0.0,0.0,0.000,469352.6,469352.6,38214,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468130435,735228.00
07/10/2016 02:00,2,0.000,ALERT,213.06,303.58,59.991,1468130403,"274151322000095","219011344069620",0.00,15.00,0,301.47,305.08,0.0,0.0,0.000,778446.4,778446.4,31813,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468130437,735229.00
07/10/2016 02:00,2,0.000,ALERT,213.29,303.28,59.986,1468130403,"201051344000988","219011344069620",0.00,15.30,0,299.07,304.78,0.0,0.0,0.000,466065.2,466065.2,38502,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468130439,735230.00
07/10/2016 02:00,2,0.000,ALERT,213.74,302.37,59.975,1468130403,"201051344001025","219011344069620",0.00,14.30,0,300.27,305.08,0.0,0.0,0.000,479841.8,479841.8,43006,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468130441,735231.00
07/10/2016 02:00,2,0.000,ALERT,213.29,303.28,59.986,1468130403,"201051344000458","219011344069620",0.00,15.50,0,301.77,305.98,0.0,0.0,0.000,476912.8,476912.8,38424,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468130442,735232.00
07/10/2016 02:00,2,0.000,ALERT,213.96,303.28,59.981,1468130403,"201051344000853","219011344069620",0.00,14.70,0,301.47,305.38,0.0,0.0,0.000,475932.9,475932.9,38035,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468130444,735233.00
07/10/2016 02:00,2,0.000,ALERT,213.96,302.98,59.981,1468130403,"201051344000685","219011344069620",0.00,14.70,0,300.87,304.48,0.0,0.0,0.000,480354.0,480354.0,42879,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468130446,735234.00
07/10/2016 02:00,2,0.000,ALERT,213.96,302.68,59.959,1468130403,"201051344000917","219011344069620",0.00,15.50,0,299.67,303.88,0.0,0.0,0.000,477246.4,477246.4,42876,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468130448,735235.00
07/10/2016 02:00,2,0.000,ALERT,214.19,303.58,59.975,1468130403,"201051344001145","219011344069620",0.00,14.30,0,301.47,305.08,0.0,0.0,0.000,482414.8,482414.8,42725,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468130450,735236.00
07/10/2016 02:00,2,0.000,ALERT,213.96,302.37,59.981,1468130403,"201051344000651","219011344069620",0.00,14.00,0,300.27,303.88,0.0,0.0,0.000,475106.9,475106.9,43064,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468130451,735237.00
07/10/2016 02:00,2,0.000,ALERT,212.61,302.07,59.965,1468130403,"274151322000088","219011344069620",0.00,15.80,0,300.27,304.18,0.0,0.0,0.000,712083.0,712083.0,31541,0,0,0,L,1151911521,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468130453,735238.00
07/10/2016 02:00,2,0.000,ALERT,213.51,302.07,59.928,1468130403,"274151322000068","219011344069620",0.00,16.00,0,299.67,303.28,0.0,0.0,0.000,606053.4,606053.4,33163,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468130455,735239.00
07/10/2016 02:00,2,0.000,ALERT,213.51,302.98,59.981,1468130403,"201051344001135","219011344069620",0.00,14.70,0,301.17,305.08,0.0,0.0,0.000,471113.6,471113.6,42992,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468130457,735240.00
07/10/2016 02:00,2,0.000,ALERT,213.29,303.88,59.922,1468130403,"201051344000594","219011344069620",0.00,15.00,0,301.47,305.68,0.0,0.0,0.000,481018.8,481018.8,38469,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468130459,735241.00
07/10/2016 02:00,2,0.000,ALERT,213.74,302.68,59.970,1468130403,"201051344001203","219011344069620",0.00,14.30,0,300.87,306.28,0.0,0.0,0.000,478659.8,478659.8,43042,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468130461,735242.00
07/10/2016 02:00,2,0.000,ALERT,212.83,302.98,59.965,1468130403,"274151322000054","219011344069620",0.00,16.00,0,300.57,304.78,0.0,0.0,0.000,727107.3,727107.3,31570,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468130462,735243.00
07/10/2016 02:00,2,0.000,ALERT,213.74,302.98,59.959,1468130403,"201051344000867","219011344069620",0.00,15.30,0,301.47,305.68,0.0,0.0,0.000,468421.1,468421.1,38478,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468130464,735244.00
07/10/2016 02:00,2,0.000,ALERT,213.74,302.68,59.959,1468130403,"201051344001093","219011344069620",0.00,15.00,0,300.87,304.48,0.0,0.0,0.000,476675.8,476675.8,42935,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468130466,735245.00
07/10/2016 02:00,2,0.000,ALERT,213.29,303.28,59.959,1468130403,"201051344000900","219011344069620",0.00,14.70,0,301.17,304.78,0.0,0.0,0.000,484471.3,484471.3,37862,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468130468,735246.00
07/10/2016 02:00,2,0.000,ALERT,213.74,302.68,59.965,1468130403,"201051344000648","219011344069620",0.00,14.30,0,300.87,305.38,0.0,0.0,0.000,475168.0,475168.0,38160,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468130469,735247.00
07/10/2016 02:00,2,0.000,ALERT,213.51,303.88,59.954,1468130403,"201051344000569","219011344069620",0.00,15.00,0,302.07,306.28,0.0,0.0,0.000,485304.0,485304.0,37782,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468130471,735248.00
07/10/2016 02:00,2,0.000,ALERT,213.51,303.58,59.959,1468130403,"201051344000983","219011344069620",0.00,15.00,0,301.77,305.68,0.0,0.0,0.000,477042.4,477042.4,38276,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468130473,735249.00
07/10/2016 02:00,2,0.000,ALERT,213.51,303.28,60.002,1468130403,"201051344001158","219011344069620",0.00,14.70,0,300.87,304.78,0.0,0.0,0.000,470425.5,470425.5,38543,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468130475,735250.00
07/10/2016 02:00,2,0.000,ALERT,213.74,303.58,59.981,1468130403,"201051344000576","219011344069620",0.00,14.70,0,301.17,305.38,0.0,0.0,0.000,477718.2,477718.2,37943,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468130477,735251.00
07/10/2016 02:00,2,0.000,ALERT,213.29,302.07,59.959,1468130403,"274151322000087","219011344069620",0.00,16.00,0,299.97,303.88,0.0,0.0,0.000,700175.6,700175.6,31720,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468130478,735252.00
07/10/2016 02:00,2,0.000,ALERT,213.29,302.37,59.949,1468130403,"274151322000094","219011344069620",0.00,15.00,0,300.27,303.58,0.0,0.0,0.000,606041.1,606041.1,32956,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468130480,735253.00
07/10/2016 02:15,2,0.000,ALERT,214.19,303.58,59.965,1468131303,"201051344000645","219011344069620",0.00,15.00,0,301.47,305.38,0.0,0.0,0.000,477294.7,477294.7,38072,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468131305,735254.00
07/10/2016 02:15,2,0.000,ALERT,213.29,302.98,60.002,1468131303,"274151322000085","219011344069620",0.00,15.30,0,301.47,304.78,0.0,0.0,0.000,728171.8,728171.8,31579,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468131307,735255.00
07/10/2016 02:15,2,0.000,ALERT,214.19,302.98,59.965,1468131303,"201051344000633","219011344069620",0.00,14.30,0,299.37,304.78,0.0,0.0,0.000,468464.9,468464.9,38560,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468131309,735256.00
07/10/2016 02:15,2,0.000,ALERT,213.74,303.28,59.996,1468131303,"201051344000469","219011344069620",0.00,14.00,0,300.57,305.08,0.0,0.0,0.000,470410.2,470410.2,38495,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468131311,735257.00
07/10/2016 02:15,2,0.000,ALERT,213.51,302.98,59.928,1468131303,"201051344000646","219011344069620",0.00,14.30,0,299.97,304.48,0.0,0.0,0.000,472423.0,472423.0,43047,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468131313,735258.00
07/10/2016 02:15,2,0.000,ALERT,212.83,303.28,59.954,1468131303,"274151322000052","219011344069620",0.00,15.50,0,301.17,305.38,0.0,0.0,0.000,744618.1,744618.1,31818,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468131314,735259.00
07/10/2016 02:15,2,0.000,ALERT,213.96,303.28,60.002,1468131303,"201051344000585","219011344069620",0.00,15.00,0,300.87,304.78,0.0,0.0,0.000,480482.8,480482.8,43048,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468131316,735260.00
07/10/2016 02:15,2,0.000,ALERT,213.96,303.58,59.965,1468131303,"201051344001230","219011344069620",0.00,14.30,0,301.47,304.78,0.0,0.0,0.000,475908.9,475908.9,42863,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468131318,735261.00
07/10/2016 02:15,2,0.000,ALERT,214.41,303.88,59.991,1468131303,"201051344000582","219011344069620",0.00,14.30,0,302.07,305.38,0.0,0.0,0.000,468994.1,468994.1,42996,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468131320,735262.00
07/10/2016 02:15,2,0.000,ALERT,213.29,302.98,59.944,1468131303,"201051344000955","219011344069620",0.00,14.70,0,301.17,304.78,0.0,0.0,0.000,482034.1,482034.1,42949,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468131322,735263.00
07/10/2016 02:15,2,0.000,ALERT,213.29,302.68,59.959,1468131303,"274151322000094","219011344069620",0.00,15.00,0,301.17,304.18,0.0,0.0,0.000,606041.1,606041.1,32958,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468131323,735264.00
07/10/2016 02:15,2,0.000,ALERT,213.96,304.18,59.965,1468131303,"201051344000579","219011344069620",0.00,15.00,0,302.07,305.98,0.0,0.0,0.000,484354.6,484354.6,18565,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468131325,735265.00
07/10/2016 02:15,2,0.000,ALERT,213.96,303.58,60.002,1468131303,"201051344000890","219011344069620",0.00,14.70,0,301.77,305.68,0.0,0.0,0.000,479277.8,479277.8,42956,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468131327,735266.00
07/10/2016 02:15,2,0.000,ALERT,213.96,302.98,59.981,1468131303,"201051344000438","219011344069620",0.00,14.30,0,301.47,305.08,0.0,0.0,0.000,481018.8,481018.8,42963,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468131329,735267.00
07/10/2016 02:15,2,0.000,ALERT,214.19,302.68,59.970,1468131303,"201051344000417","219011344069620",0.00,14.70,0,300.57,303.88,0.0,0.0,0.000,472987.2,472987.2,43117,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468131330,735268.00
07/10/2016 02:15,2,0.000,ALERT,213.29,302.98,59.949,1468131303,"274151322000083","219011344069620",0.00,15.00,0,301.77,305.38,0.0,0.0,0.000,737911.7,737911.7,31898,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468131332,735269.00
07/10/2016 02:15,2,0.000,ALERT,213.74,303.58,59.970,1468131303,"274151322000076","219011344069620",0.00,15.50,0,301.17,305.08,0.0,0.0,0.000,786468.4,786468.4,31901,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468131334,735270.00
07/10/2016 02:15,2,0.000,ALERT,213.74,304.18,59.981,1468131303,"201051344000868","219011344069620",0.00,14.70,0,302.37,306.28,0.0,0.0,0.000,469352.6,469352.6,38216,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468131336,735271.00
07/10/2016 02:15,2,0.000,ALERT,213.29,304.48,59.959,1468131303,"274151322000095","219011344069620",0.00,14.70,0,302.37,305.68,0.0,0.0,0.000,778446.4,778446.4,31815,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468131338,735272.00
07/10/2016 02:15,2,0.000,ALERT,213.51,302.98,59.970,1468131303,"201051344000988","219011344069620",0.00,15.00,0,299.07,305.08,0.0,0.0,0.000,466065.2,466065.2,38504,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468131340,735273.00
07/10/2016 02:15,2,0.000,ALERT,213.74,302.68,59.970,1468131303,"201051344001025","219011344069620",0.00,14.30,0,300.57,305.38,0.0,0.0,0.000,479841.8,479841.8,43008,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468131341,735274.00
07/10/2016 02:15,2,0.000,ALERT,213.51,303.28,59.965,1468131303,"201051344000458","219011344069620",0.00,15.50,0,301.47,306.28,0.0,0.0,0.000,476912.8,476912.8,38426,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468131343,735275.00
07/10/2016 02:15,2,0.000,ALERT,214.41,303.28,59.970,1468131303,"201051344000853","219011344069620",0.00,14.70,0,301.47,305.68,0.0,0.0,0.000,475932.9,475932.9,38037,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468131345,735276.00
07/10/2016 02:15,2,0.000,ALERT,214.41,303.28,59.991,1468131303,"201051344000685","219011344069620",0.00,14.70,0,300.87,304.48,0.0,0.0,0.000,480354.0,480354.0,42881,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468131347,735277.00
07/10/2016 02:15,2,0.000,ALERT,213.96,302.68,59.938,1468131303,"201051344000917","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,477246.4,477246.4,42878,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468131349,735278.00
07/10/2016 02:15,2,0.000,ALERT,214.19,303.58,59.975,1468131303,"201051344001145","219011344069620",0.00,14.00,0,301.47,305.38,0.0,0.0,0.000,482414.8,482414.8,42727,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468131350,735279.00
07/10/2016 02:15,2,0.000,ALERT,213.96,302.37,59.986,1468131303,"201051344000651","219011344069620",0.00,14.00,0,300.57,304.18,0.0,0.0,0.000,475106.9,475106.9,43066,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468131352,735280.00
07/10/2016 02:15,2,0.000,ALERT,212.83,302.68,59.975,1468131303,"274151322000088","219011344069620",0.00,15.50,0,301.17,304.78,0.0,0.0,0.000,712083.0,712083.0,31543,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468131354,735281.00
07/10/2016 02:15,2,0.000,ALERT,213.74,302.07,59.981,1468131303,"274151322000068","219011344069620",0.00,15.80,0,300.87,303.88,0.0,0.0,0.000,606053.4,606053.4,33165,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468131356,735282.00
07/10/2016 02:15,2,0.000,ALERT,213.51,303.28,59.970,1468131303,"201051344001135","219011344069620",0.00,14.70,0,301.17,305.08,0.0,0.0,0.000,471113.6,471113.6,42994,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468131358,735283.00
07/10/2016 02:15,2,0.000,ALERT,213.51,304.18,59.981,1468131303,"201051344000594","219011344069620",0.00,14.70,0,301.17,305.98,0.0,0.0,0.000,481018.8,481018.8,38471,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468131359,735284.00
07/10/2016 02:15,2,0.000,ALERT,213.74,302.68,59.970,1468131303,"201051344001203","219011344069620",0.00,14.30,0,301.17,306.58,0.0,0.0,0.000,478659.8,478659.8,43044,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468131361,735285.00
07/10/2016 02:15,2,0.000,ALERT,213.06,302.98,60.002,1468131303,"274151322000054","219011344069620",0.00,15.80,0,301.17,305.38,0.0,0.0,0.000,727107.3,727107.3,31572,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468131363,735286.00
07/10/2016 02:15,2,0.000,ALERT,213.96,302.98,59.981,1468131303,"201051344000867","219011344069620",0.00,15.00,0,301.17,305.98,0.0,0.0,0.000,468421.1,468421.1,38480,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468131365,735287.00
07/10/2016 02:15,2,0.000,ALERT,213.96,302.98,59.981,1468131303,"201051344001093","219011344069620",0.00,15.00,0,301.17,304.48,0.0,0.0,0.000,476675.8,476675.8,42937,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468131367,735288.00
07/10/2016 02:15,2,0.000,ALERT,213.74,303.58,59.986,1468131303,"201051344000900","219011344069620",0.00,14.30,0,301.17,305.38,0.0,0.0,0.000,484471.3,484471.3,37864,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468131368,735289.00
07/10/2016 02:15,2,0.000,ALERT,213.96,302.68,59.981,1468131303,"201051344000648","219011344069620",0.00,14.00,0,300.87,305.38,0.0,0.0,0.000,475168.0,475168.0,38162,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468131370,735290.00
07/10/2016 02:15,2,0.000,ALERT,213.74,303.88,59.981,1468131303,"201051344000569","219011344069620",0.00,14.70,0,302.07,306.28,0.0,0.0,0.000,485304.0,485304.0,37784,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468131372,735291.00
07/10/2016 02:15,2,0.000,ALERT,213.74,303.58,59.975,1468131303,"201051344000983","219011344069620",0.00,14.70,0,301.47,305.98,0.0,0.0,0.000,477042.4,477042.4,38278,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468131374,735292.00
07/10/2016 02:15,2,0.000,ALERT,213.74,302.98,59.981,1468131303,"201051344001158","219011344069620",0.00,14.30,0,300.87,305.08,0.0,0.0,0.000,470425.5,470425.5,38545,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468131376,735293.00
07/10/2016 02:15,2,0.000,ALERT,214.19,303.88,59.970,1468131303,"201051344000576","219011344069620",0.00,14.30,0,301.47,305.68,0.0,0.0,0.000,477718.2,477718.2,37945,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468131377,735294.00
07/10/2016 02:15,2,0.000,ALERT,213.29,302.68,59.965,1468131303,"274151322000087","219011344069620",0.00,15.80,0,300.87,304.48,0.0,0.0,0.000,700175.6,700175.6,31722,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468131379,735295.00
07/10/2016 02:30,2,0.000,ALERT,214.19,303.58,59.959,1468132203,"201051344000645","219011344069620",0.00,15.00,0,301.47,305.38,0.0,0.0,0.000,477294.7,477294.7,38074,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468132205,735296.00
07/10/2016 02:30,2,0.000,ALERT,213.51,303.28,60.007,1468132203,"274151322000085","219011344069620",0.00,15.00,0,301.47,304.78,0.0,0.0,0.000,728171.8,728171.8,31581,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468132207,735297.00
07/10/2016 02:30,2,0.000,ALERT,214.19,303.28,59.991,1468132203,"201051344000633","219011344069620",0.00,14.30,0,299.67,304.78,0.0,0.0,0.000,468464.9,468464.9,38562,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468132209,735298.00
07/10/2016 02:30,2,0.000,ALERT,213.74,303.58,59.981,1468132203,"201051344000469","219011344069620",0.00,14.00,0,300.57,305.08,0.0,0.0,0.000,470410.2,470410.2,38497,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468132211,735299.00
07/10/2016 02:30,2,0.000,ALERT,213.51,303.58,59.986,1468132203,"201051344000646","219011344069620",0.00,14.30,0,300.87,304.78,0.0,0.0,0.000,472423.0,472423.0,43049,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468132213,735300.00
07/10/2016 02:30,2,0.000,ALERT,212.83,302.98,59.986,1468132203,"274151322000052","219011344069620",0.00,15.30,0,301.47,305.08,0.0,0.0,0.000,744618.1,744618.1,31820,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468132215,735301.00
07/10/2016 02:30,2,0.000,ALERT,213.96,303.58,59.986,1468132203,"201051344000585","219011344069620",0.00,15.00,0,300.57,305.08,0.0,0.0,0.000,480482.8,480482.8,43050,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468132216,735302.00
07/10/2016 02:30,2,0.000,ALERT,213.51,303.88,59.996,1468132203,"201051344001230","219011344069620",0.00,14.30,0,301.47,305.08,0.0,0.0,0.000,475908.9,475908.9,42865,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468132218,735303.00
07/10/2016 02:30,2,0.000,ALERT,213.96,303.88,59.991,1468132203,"201051344000582","219011344069620",0.00,14.30,0,302.07,305.68,0.0,0.0,0.000,468994.1,468994.1,42998,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468132220,735304.00
07/10/2016 02:30,2,0.000,ALERT,213.29,303.28,59.996,1468132203,"201051344000955","219011344069620",0.00,14.70,0,301.17,304.78,0.0,0.0,0.000,482034.1,482034.1,42951,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468132222,735305.00
07/10/2016 02:30,2,0.000,ALERT,213.29,302.68,59.970,1468132203,"274151322000094","219011344069620",0.00,14.70,0,301.17,303.88,0.0,0.0,0.000,606041.1,606041.1,32960,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468132224,735306.00
07/10/2016 02:30,2,0.000,ALERT,213.96,304.18,59.986,1468132203,"201051344000579","219011344069620",0.00,15.00,0,302.37,305.98,0.0,0.0,0.000,484354.6,484354.6,18567,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468132225,735307.00
07/10/2016 02:30,2,0.000,ALERT,213.51,303.88,60.034,1468132203,"201051344000890","219011344069620",0.00,14.70,0,301.77,305.98,0.0,0.0,0.000,479277.8,479277.8,42958,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468132227,735308.00
07/10/2016 02:30,2,0.000,ALERT,213.96,303.58,59.975,1468132203,"201051344000438","219011344069620",0.00,14.00,0,301.17,305.08,0.0,0.0,0.000,481018.8,481018.8,42965,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468132229,735309.00
07/10/2016 02:30,2,0.000,ALERT,213.96,302.68,59.986,1468132203,"201051344000417","219011344069620",0.00,14.30,0,300.57,304.18,0.0,0.0,0.000,472987.2,472987.2,43119,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468132231,735310.00
