ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2016 02:30,2,0.000,ALERT,213.51,303.88,60.028,1468132203,"274151322000083","219011344069620",0.00,14.70,0,301.77,305.08,0.0,0.0,0.000,737911.7,737911.7,31900,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468132232,735311.00
07/10/2016 02:30,2,0.000,ALERT,213.74,302.68,59.981,1468132203,"274151322000076","219011344069620",0.00,15.30,0,301.77,304.78,0.0,0.0,0.000,786468.4,786468.4,31903,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468132234,735312.00
07/10/2016 02:30,2,0.000,ALERT,213.74,304.18,60.018,1468132203,"201051344000868","219011344069620",0.00,14.70,0,302.07,305.98,0.0,0.0,0.000,469352.6,469352.6,38218,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468132236,735313.00
07/10/2016 02:30,2,0.000,ALERT,213.29,304.48,59.991,1468132203,"274151322000095","219011344069620",0.00,14.70,0,302.68,305.38,0.0,0.0,0.000,778446.4,778446.4,31817,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468132238,735314.00
07/10/2016 02:30,2,0.000,ALERT,213.74,303.58,59.991,1468132203,"201051344000988","219011344069620",0.00,15.00,0,299.07,304.78,0.0,0.0,0.000,466065.2,466065.2,38506,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468132240,735315.00
07/10/2016 02:30,2,0.000,ALERT,213.74,302.98,60.018,1468132203,"201051344001025","219011344069620",0.00,14.00,0,300.57,305.38,0.0,0.0,0.000,479841.8,479841.8,43010,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468132242,735316.00
07/10/2016 02:30,2,0.000,ALERT,213.74,303.58,59.991,1468132203,"201051344000458","219011344069620",0.00,15.30,0,301.47,305.98,0.0,0.0,0.000,476912.8,476912.8,38428,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468132243,735317.00
07/10/2016 02:30,2,0.000,ALERT,214.41,303.58,59.996,1468132203,"201051344000853","219011344069620",0.00,14.70,0,301.77,305.68,0.0,0.0,0.000,475932.9,475932.9,38039,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468132245,735318.00
07/10/2016 02:30,2,0.000,ALERT,213.96,303.28,59.986,1468132203,"201051344000685","219011344069620",0.00,14.30,0,301.17,304.78,0.0,0.0,0.000,480354.0,480354.0,42883,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468132247,735319.00
07/10/2016 02:30,2,0.000,ALERT,213.74,302.98,59.991,1468132203,"201051344000917","219011344069620",0.00,15.30,0,299.67,304.18,0.0,0.0,0.000,477246.4,477246.4,42880,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468132249,735320.00
07/10/2016 02:30,2,0.000,ALERT,213.96,303.58,59.986,1468132203,"201051344001145","219011344069620",0.00,14.00,0,302.07,305.68,0.0,0.0,0.000,482414.8,482414.8,42729,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468132251,735321.00
07/10/2016 02:30,2,0.000,ALERT,213.96,302.98,59.965,1468132203,"201051344000651","219011344069620",0.00,13.70,0,300.87,304.48,0.0,0.0,0.000,475106.9,475106.9,43068,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468132252,735322.00
07/10/2016 02:30,2,0.000,ALERT,213.06,302.98,60.012,1468132203,"274151322000088","219011344069620",0.00,15.50,0,301.47,304.48,0.0,0.0,0.000,712083.0,712083.0,31545,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468132254,735323.00
07/10/2016 02:30,2,0.000,ALERT,213.74,302.07,59.975,1468132203,"274151322000068","219011344069620",0.00,15.80,0,301.17,303.88,0.0,0.0,0.000,606053.4,606053.4,33167,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468132256,735324.00
07/10/2016 02:30,2,0.000,ALERT,213.29,303.28,59.991,1468132203,"201051344001135","219011344069620",0.00,14.70,0,301.47,305.38,0.0,0.0,0.000,471113.6,471113.6,42996,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468132258,735325.00
07/10/2016 02:30,2,0.000,ALERT,213.51,304.18,59.991,1468132203,"201051344000594","219011344069620",0.00,14.70,0,301.17,305.68,0.0,0.0,0.000,481018.8,481018.8,38473,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468132260,735326.00
07/10/2016 02:30,2,0.000,ALERT,213.74,302.98,59.991,1468132203,"201051344001203","219011344069620",0.00,14.30,0,300.87,306.58,0.0,0.0,0.000,478659.8,478659.8,43046,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468132261,735327.00
07/10/2016 02:30,2,0.000,ALERT,213.06,302.98,60.028,1468132203,"274151322000054","219011344069620",0.00,15.80,0,301.47,305.08,0.0,0.0,0.000,727107.3,727107.3,31574,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468132263,735328.00
07/10/2016 02:30,2,0.000,ALERT,213.96,303.28,59.991,1468132203,"201051344000867","219011344069620",0.00,15.00,0,301.17,305.68,0.0,0.0,0.000,468421.1,468421.1,38482,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468132265,735329.00
07/10/2016 02:30,2,0.000,ALERT,213.74,303.28,59.996,1468132203,"201051344001093","219011344069620",0.00,15.00,0,301.17,304.78,0.0,0.0,0.000,476675.8,476675.8,42939,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468132267,735330.00
07/10/2016 02:30,2,0.000,ALERT,213.51,302.98,59.996,1468132203,"201051344000900","219011344069620",0.00,14.70,0,301.17,305.08,0.0,0.0,0.000,484471.3,484471.3,37866,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468132269,735331.00
07/10/2016 02:30,2,0.000,ALERT,213.96,302.68,59.981,1468132203,"201051344000648","219011344069620",0.00,14.00,0,301.17,305.38,0.0,0.0,0.000,475168.0,475168.0,38164,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468132270,735332.00
07/10/2016 02:30,2,0.000,ALERT,213.96,304.18,60.007,1468132203,"201051344000569","219011344069620",0.00,15.00,0,302.07,305.98,0.0,0.0,0.000,485304.0,485304.0,37786,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468132272,735333.00
07/10/2016 02:30,2,0.000,ALERT,213.74,303.58,59.986,1468132203,"201051344000983","219011344069620",0.00,14.70,0,302.07,305.68,0.0,0.0,0.000,477042.4,477042.4,38280,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468132274,735334.00
07/10/2016 02:30,2,0.000,ALERT,213.74,302.98,59.959,1468132203,"201051344001158","219011344069620",0.00,14.30,0,300.87,304.78,0.0,0.0,0.000,470425.5,470425.5,38547,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468132276,735335.00
07/10/2016 02:30,2,0.000,ALERT,214.19,303.88,59.986,1468132203,"201051344000576","219011344069620",0.00,14.70,0,301.47,305.38,0.0,0.0,0.000,477718.2,477718.2,37947,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468132278,735336.00
07/10/2016 02:30,2,0.000,ALERT,213.29,301.77,59.981,1468132203,"274151322000087","219011344069620",0.00,15.80,0,301.17,304.18,0.0,0.0,0.000,700175.6,700175.6,31724,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468132280,735337.00
07/10/2016 02:45,2,0.000,ALERT,213.96,302.98,59.922,1468133103,"201051344000645","219011344069620",0.00,15.00,0,301.47,305.08,0.0,0.0,0.000,477294.7,477294.7,38076,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468133105,735338.00
07/10/2016 02:45,2,0.000,ALERT,213.06,302.68,59.954,1468133103,"274151322000085","219011344069620",0.00,15.00,0,300.57,304.48,0.0,0.0,0.000,728171.8,728171.8,31583,0,0,0,L,1151911521,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468133106,735339.00
07/10/2016 02:45,2,0.000,ALERT,214.19,302.98,59.917,1468133103,"201051344000633","219011344069620",0.00,14.00,0,299.37,305.08,0.0,0.0,0.000,468464.9,468464.9,38564,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468133108,735340.00
07/10/2016 02:45,2,0.000,ALERT,213.74,302.98,59.949,1468133103,"201051344000469","219011344069620",0.00,14.00,0,300.57,304.78,0.0,0.0,0.000,470410.2,470410.2,38499,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468133110,735341.00
07/10/2016 02:45,2,0.000,ALERT,213.51,302.98,59.949,1468133103,"201051344000646","219011344069620",0.00,14.30,0,300.87,304.78,0.0,0.0,0.000,472423.0,472423.0,43051,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468133112,735342.00
07/10/2016 02:45,2,0.000,ALERT,212.83,302.68,59.954,1468133103,"274151322000052","219011344069620",0.00,15.30,0,300.57,304.78,0.0,0.0,0.000,744618.1,744618.1,31822,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468133114,735343.00
07/10/2016 02:45,2,0.000,ALERT,213.96,303.28,59.954,1468133103,"201051344000585","219011344069620",0.00,14.70,0,301.17,305.08,0.0,0.0,0.000,480482.8,480482.8,43052,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468133116,735344.00
07/10/2016 02:45,2,0.000,ALERT,213.74,303.88,59.959,1468133103,"201051344001230","219011344069620",0.00,14.00,0,301.77,305.38,0.0,0.0,0.000,475908.9,475908.9,42867,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468133118,735345.00
07/10/2016 02:45,2,0.000,ALERT,214.19,304.18,59.954,1468133103,"201051344000582","219011344069620",0.00,14.00,0,302.37,305.68,0.0,0.0,0.000,468994.1,468994.1,43000,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468133119,735346.00
07/10/2016 02:45,2,0.000,ALERT,213.29,302.98,59.965,1468133103,"201051344000955","219011344069620",0.00,14.70,0,301.17,304.78,0.0,0.0,0.000,482034.1,482034.1,42953,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468133121,735347.00
07/10/2016 02:45,2,0.000,ALERT,212.83,302.37,59.954,1468133103,"274151322000094","219011344069620",0.00,14.70,0,299.97,303.88,0.0,0.0,0.000,606041.1,606041.1,32962,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468133123,735348.00
07/10/2016 02:45,2,0.000,ALERT,213.51,303.58,59.959,1468133103,"201051344000579","219011344069620",0.00,15.00,0,302.37,305.68,0.0,0.0,0.000,484354.6,484354.6,18569,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468133125,735349.00
07/10/2016 02:45,2,0.000,ALERT,213.74,303.88,59.981,1468133103,"201051344000890","219011344069620",0.00,14.30,0,302.37,305.98,0.0,0.0,0.000,479277.8,479277.8,42960,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468133126,735350.00
07/10/2016 02:45,2,0.000,ALERT,213.96,303.58,59.922,1468133103,"201051344000438","219011344069620",0.00,14.00,0,301.77,305.38,0.0,0.0,0.000,481018.8,481018.8,42967,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468133128,735351.00
07/10/2016 02:45,2,0.000,ALERT,213.74,302.68,59.959,1468133103,"201051344000417","219011344069620",0.00,14.30,0,301.17,304.48,0.0,0.0,0.000,472987.2,472987.2,43121,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468133130,735352.00
07/10/2016 02:45,2,0.000,ALERT,213.06,303.28,59.965,1468133103,"274151322000083","219011344069620",0.00,14.70,0,300.87,304.78,0.0,0.0,0.000,737911.7,737911.7,31902,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468133132,735353.00
07/10/2016 02:45,2,0.000,ALERT,213.51,302.68,59.954,1468133103,"274151322000076","219011344069620",0.00,15.30,0,300.57,304.78,0.0,0.0,0.000,786468.4,786468.4,31905,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468133134,735354.00
07/10/2016 02:45,2,0.000,ALERT,213.51,303.88,59.959,1468133103,"201051344000868","219011344069620",0.00,14.30,0,302.07,305.98,0.0,0.0,0.000,469352.6,469352.6,38220,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468133135,735355.00
07/10/2016 02:45,2,0.000,ALERT,212.83,304.18,59.959,1468133103,"274151322000095","219011344069620",0.00,14.30,0,301.77,305.38,0.0,0.0,0.000,778446.4,778446.4,31819,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468133137,735356.00
07/10/2016 02:45,2,0.000,ALERT,213.29,303.28,59.981,1468133103,"201051344000988","219011344069620",0.00,14.70,0,299.37,305.08,0.0,0.0,0.000,466065.2,466065.2,38508,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468133139,735357.00
07/10/2016 02:45,2,0.000,ALERT,213.74,302.68,59.981,1468133103,"201051344001025","219011344069620",0.00,14.00,0,301.17,305.68,0.0,0.0,0.000,479841.8,479841.8,43012,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468133141,735358.00
07/10/2016 02:45,2,0.000,ALERT,213.29,303.58,59.965,1468133103,"201051344000458","219011344069620",0.00,15.30,0,301.77,305.98,0.0,0.0,0.000,476912.8,476912.8,38430,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468133143,735359.00
07/10/2016 02:45,2,0.000,ALERT,213.96,303.28,59.965,1468133103,"201051344000853","219011344069620",0.00,14.70,0,301.77,305.38,0.0,0.0,0.000,475932.9,475932.9,38041,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468133144,735360.00
07/10/2016 02:45,2,0.000,ALERT,213.96,303.28,59.954,1468133103,"201051344000685","219011344069620",0.00,14.30,0,301.47,305.08,0.0,0.0,0.000,480354.0,480354.0,42885,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468133146,735361.00
07/10/2016 02:45,2,0.000,ALERT,213.96,302.98,59.975,1468133103,"201051344000917","219011344069620",0.00,15.30,0,300.57,304.48,0.0,0.0,0.000,477246.4,477246.4,42882,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468133148,735362.00
07/10/2016 02:45,2,0.000,ALERT,213.96,303.58,59.970,1468133103,"201051344001145","219011344069620",0.00,14.00,0,302.07,305.68,0.0,0.0,0.000,482414.8,482414.8,42731,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468133150,735363.00
07/10/2016 02:45,2,0.000,ALERT,213.74,302.37,59.965,1468133103,"201051344000651","219011344069620",0.00,13.70,0,301.17,304.78,0.0,0.0,0.000,475106.9,475106.9,43070,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468133152,735364.00
07/10/2016 02:45,2,0.000,ALERT,212.61,302.98,59.965,1468133103,"274151322000088","219011344069620",0.00,15.50,0,300.57,304.18,0.0,0.0,0.000,712083.0,712083.0,31547,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468133154,735365.00
07/10/2016 02:45,2,0.000,ALERT,213.51,302.37,59.975,1468133103,"274151322000068","219011344069620",0.00,15.80,0,299.97,303.58,0.0,0.0,0.000,606053.4,606053.4,33169,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468133155,735366.00
07/10/2016 02:45,2,0.000,ALERT,213.29,303.28,59.959,1468133103,"201051344001135","219011344069620",0.00,14.30,0,301.47,305.38,0.0,0.0,0.000,471113.6,471113.6,42998,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468133157,735367.00
07/10/2016 02:45,2,0.000,ALERT,213.06,303.58,59.938,1468133103,"201051344000594","219011344069620",0.00,14.70,0,301.47,305.98,0.0,0.0,0.000,481018.8,481018.8,38475,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468133159,735368.00
07/10/2016 02:45,2,0.000,ALERT,213.74,302.98,59.970,1468133103,"201051344001203","219011344069620",0.00,14.30,0,301.47,306.58,0.0,0.0,0.000,478659.8,478659.8,43048,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468133161,735369.00
07/10/2016 02:45,2,0.000,ALERT,212.61,303.58,59.933,1468133103,"274151322000054","219011344069620",0.00,15.50,0,300.87,304.78,0.0,0.0,0.000,727107.3,727107.3,31576,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468133163,735370.00
07/10/2016 02:45,2,0.000,ALERT,213.51,302.98,59.965,1468133103,"201051344000867","219011344069620",0.00,15.30,0,301.17,305.38,0.0,0.0,0.000,468421.1,468421.1,38484,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468133164,735371.00
07/10/2016 02:45,2,0.000,ALERT,213.74,302.98,59.970,1468133103,"201051344001093","219011344069620",0.00,15.00,0,301.47,304.78,0.0,0.0,0.000,476675.8,476675.8,42941,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468133166,735372.00
07/10/2016 02:45,2,0.000,ALERT,213.29,303.58,59.959,1468133103,"201051344000900","219011344069620",0.00,14.70,0,301.17,305.08,0.0,0.0,0.000,484471.3,484471.3,37868,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468133168,735373.00
07/10/2016 02:45,2,0.000,ALERT,213.51,302.68,59.981,1468133103,"201051344000648","219011344069620",0.00,14.00,0,300.87,305.08,0.0,0.0,0.000,475168.0,475168.0,38166,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468133170,735374.00
07/10/2016 02:45,2,0.000,ALERT,213.51,303.88,59.933,1468133103,"201051344000569","219011344069620",0.00,15.00,0,302.07,305.98,0.0,0.0,0.000,485304.0,485304.0,37788,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468133172,735375.00
07/10/2016 02:45,2,0.000,ALERT,213.29,303.28,59.944,1468133103,"201051344000983","219011344069620",0.00,14.70,0,302.07,305.38,0.0,0.0,0.000,477042.4,477042.4,38282,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468133174,735376.00
07/10/2016 02:45,2,0.000,ALERT,213.29,302.98,59.975,1468133103,"201051344001158","219011344069620",0.00,14.30,0,300.87,304.48,0.0,0.0,0.000,470425.5,470425.5,38549,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468133175,735377.00
07/10/2016 02:45,2,0.000,ALERT,213.96,303.58,59.959,1468133103,"201051344000576","219011344069620",0.00,14.70,0,301.47,305.38,0.0,0.0,0.000,477718.2,477718.2,37949,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468133177,735378.00
07/10/2016 02:45,2,0.000,ALERT,213.06,302.37,59.965,1468133103,"274151322000087","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,700175.6,700175.6,31726,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468133179,735379.00
07/10/2016 03:00,2,0.000,ALERT,214.19,303.88,59.986,1468134003,"201051344000645","219011344069620",0.00,15.00,0,301.47,305.08,0.0,0.0,0.000,477294.7,477294.7,38078,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468134005,735380.00
07/10/2016 03:00,2,0.000,ALERT,213.29,303.28,59.996,1468134003,"274151322000085","219011344069620",0.00,15.00,0,301.47,305.08,0.0,0.0,0.000,728171.8,728171.8,31585,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468134006,735381.00
07/10/2016 03:00,2,0.000,ALERT,214.41,303.58,59.959,1468134003,"201051344000633","219011344069620",0.00,14.00,0,299.67,304.78,0.0,0.0,0.000,468464.9,468464.9,38566,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468134008,735382.00
07/10/2016 03:00,2,0.000,ALERT,213.74,303.58,59.986,1468134003,"201051344000469","219011344069620",0.00,13.70,0,300.57,304.78,0.0,0.0,0.000,470410.2,470410.2,38501,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468134010,735383.00
07/10/2016 03:00,2,0.000,ALERT,213.06,301.77,59.986,1468134003,"201051344000646","219011344069620",0.00,14.00,0,300.27,304.78,0.0,0.0,0.000,472423.0,472423.0,43053,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468134012,735384.00
07/10/2016 03:00,2,0.000,ALERT,213.06,303.58,59.991,1468134003,"274151322000052","219011344069620",0.00,15.30,0,301.47,305.38,0.0,0.0,0.000,744618.1,744618.1,31824,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468134014,735385.00
07/10/2016 03:00,2,0.000,ALERT,213.51,302.37,60.023,1468134003,"201051344000585","219011344069620",0.00,14.70,0,300.57,305.08,0.0,0.0,0.000,480482.8,480482.8,43054,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468134015,735386.00
07/10/2016 03:00,2,0.000,ALERT,213.29,302.37,59.981,1468134003,"201051344001230","219011344069620",0.00,14.00,0,301.17,305.08,0.0,0.0,0.000,475908.9,475908.9,42869,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468134017,735387.00
07/10/2016 03:00,2,0.000,ALERT,213.74,302.98,59.986,1468134003,"201051344000582","219011344069620",0.00,14.00,0,301.77,305.68,0.0,0.0,0.000,468994.1,468994.1,43002,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468134019,735388.00
07/10/2016 03:00,2,0.000,ALERT,212.83,302.07,59.975,1468134003,"201051344000955","219011344069620",0.00,14.30,0,300.87,304.78,0.0,0.0,0.000,482034.1,482034.1,42955,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468134021,735389.00
07/10/2016 03:00,2,0.000,ALERT,213.29,302.68,59.975,1468134003,"274151322000094","219011344069620",0.00,14.30,0,300.87,304.18,0.0,0.0,0.000,606041.1,606041.1,32964,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468134023,735390.00
07/10/2016 03:00,2,0.000,ALERT,213.74,304.48,59.975,1468134003,"201051344000579","219011344069620",0.00,14.70,0,301.77,305.98,0.0,0.0,0.000,484354.6,484354.6,18571,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468134025,735391.00
07/10/2016 03:00,2,0.000,ALERT,213.29,302.37,59.981,1468134003,"201051344000890","219011344069620",0.00,14.30,0,301.47,305.98,0.0,0.0,0.000,479277.8,479277.8,42962,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468134027,735392.00
07/10/2016 03:00,2,0.000,ALERT,213.51,302.07,59.991,1468134003,"201051344000438","219011344069620",0.00,14.00,0,301.17,305.38,0.0,0.0,0.000,481018.8,481018.8,42969,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468134028,735393.00
07/10/2016 03:00,2,0.000,ALERT,213.51,301.47,59.986,1468134003,"201051344000417","219011344069620",0.00,14.30,0,300.57,304.48,0.0,0.0,0.000,472987.2,472987.2,43123,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468134030,735394.00
07/10/2016 03:00,2,0.000,ALERT,213.29,303.88,59.944,1468134003,"274151322000083","219011344069620",0.00,14.30,0,301.77,305.38,0.0,0.0,0.000,737911.7,737911.7,31904,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468134032,735395.00
07/10/2016 03:00,2,0.000,ALERT,213.74,302.98,59.970,1468134003,"274151322000076","219011344069620",0.00,15.00,0,301.47,305.08,0.0,0.0,0.000,786468.4,786468.4,31907,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468134034,735396.00
07/10/2016 03:00,2,0.000,ALERT,213.74,304.48,59.986,1468134003,"201051344000868","219011344069620",0.00,14.30,0,302.07,305.98,0.0,0.0,0.000,469352.6,469352.6,38222,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468134036,735397.00
07/10/2016 03:00,2,0.000,ALERT,213.06,303.88,59.986,1468134003,"274151322000095","219011344069620",0.00,14.30,0,302.37,305.68,0.0,0.0,0.000,778446.4,778446.4,31821,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468134037,735398.00
07/10/2016 03:00,2,0.000,ALERT,213.74,303.88,59.949,1468134003,"201051344000988","219011344069620",0.00,14.70,0,299.07,305.08,0.0,0.0,0.000,466065.2,466065.2,38510,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468134039,735399.00
07/10/2016 03:00,2,0.000,ALERT,213.29,301.47,59.986,1468134003,"201051344001025","219011344069620",0.00,13.70,0,300.57,305.68,0.0,0.0,0.000,479841.8,479841.8,43014,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468134041,735400.00
07/10/2016 03:00,2,0.000,ALERT,213.74,304.18,59.991,1468134003,"201051344000458","219011344069620",0.00,15.30,0,301.77,305.98,0.0,0.0,0.000,476912.8,476912.8,38432,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468134043,735401.00
07/10/2016 03:00,2,0.000,ALERT,214.41,304.18,59.959,1468134003,"201051344000853","219011344069620",0.00,14.30,0,301.17,305.38,0.0,0.0,0.000,475932.9,475932.9,38043,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468134045,735402.00
07/10/2016 03:00,2,0.000,ALERT,213.74,302.37,59.986,1468134003,"201051344000685","219011344069620",0.00,14.00,0,300.87,304.78,0.0,0.0,0.000,480354.0,480354.0,42887,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468134047,735403.00
07/10/2016 03:00,2,0.000,ALERT,213.51,301.47,59.959,1468134003,"201051344000917","219011344069620",0.00,15.30,0,299.67,304.18,0.0,0.0,0.000,477246.4,477246.4,42884,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468134048,735404.00
07/10/2016 03:00,2,0.000,ALERT,213.51,302.37,59.981,1468134003,"201051344001145","219011344069620",0.00,14.00,0,301.47,305.68,0.0,0.0,0.000,482414.8,482414.8,42733,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468134050,735405.00
07/10/2016 03:00,2,0.000,ALERT,213.51,301.47,59.986,1468134003,"201051344000651","219011344069620",0.00,13.30,0,300.27,304.48,0.0,0.0,0.000,475106.9,475106.9,43072,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468134052,735406.00
07/10/2016 03:00,2,0.000,ALERT,212.83,302.68,59.986,1468134003,"274151322000088","219011344069620",0.00,15.30,0,301.47,304.78,0.0,0.0,0.000,712083.0,712083.0,31549,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468134054,735407.00
07/10/2016 03:00,2,0.000,ALERT,213.96,302.37,59.965,1468134003,"274151322000068","219011344069620",0.00,15.50,0,300.87,303.88,0.0,0.0,0.000,606053.4,606053.4,33171,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468134056,735408.00
07/10/2016 03:00,2,0.000,ALERT,213.06,302.07,59.981,1468134003,"201051344001135","219011344069620",0.00,14.30,0,301.17,305.38,0.0,0.0,0.000,471113.6,471113.6,43000,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468134057,735409.00
07/10/2016 03:00,2,0.000,ALERT,213.51,304.48,59.970,1468134003,"201051344000594","219011344069620",0.00,14.30,0,300.87,305.68,0.0,0.0,0.000,481018.8,481018.8,38477,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468134059,735410.00
07/10/2016 03:00,2,0.000,ALERT,213.51,301.77,60.023,1468134003,"201051344001203","219011344069620",0.00,14.00,0,300.87,306.58,0.0,0.0,0.000,478659.8,478659.8,43050,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468134061,735411.00
07/10/2016 03:00,2,0.000,ALERT,213.06,303.28,59.991,1468134003,"274151322000054","219011344069620",0.00,15.50,0,301.47,305.38,0.0,0.0,0.000,727107.3,727107.3,31578,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468134063,735412.00
07/10/2016 03:00,2,0.000,ALERT,213.96,303.88,59.954,1468134003,"201051344000867","219011344069620",0.00,15.00,0,300.87,305.68,0.0,0.0,0.000,468421.1,468421.1,38486,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468134065,735413.00
07/10/2016 03:00,2,0.000,ALERT,213.29,302.07,60.018,1468134003,"201051344001093","219011344069620",0.00,14.70,0,300.87,304.78,0.0,0.0,0.000,476675.8,476675.8,42943,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468134067,735414.00
07/10/2016 03:00,2,0.000,ALERT,213.74,304.18,59.996,1468134003,"201051344000900","219011344069620",0.00,14.70,0,300.87,305.08,0.0,0.0,0.000,484471.3,484471.3,37870,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468134068,735415.00
07/10/2016 03:00,2,0.000,ALERT,213.96,303.28,60.002,1468134003,"201051344000648","219011344069620",0.00,14.00,0,300.87,305.38,0.0,0.0,0.000,475168.0,475168.0,38168,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468134070,735416.00
07/10/2016 03:00,2,0.000,ALERT,213.96,304.78,60.002,1468134003,"201051344000569","219011344069620",0.00,14.70,0,302.07,306.28,0.0,0.0,0.000,485304.0,485304.0,37790,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468134072,735417.00
07/10/2016 03:00,2,0.000,ALERT,213.96,304.48,59.986,1468134003,"201051344000983","219011344069620",0.00,14.70,0,301.77,305.98,0.0,0.0,0.000,477042.4,477042.4,38284,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468134074,735418.00
07/10/2016 03:00,2,0.000,ALERT,213.96,303.88,60.007,1468134003,"201051344001158","219011344069620",0.00,14.00,0,300.87,305.08,0.0,0.0,0.000,470425.5,470425.5,38551,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468134076,735419.00
07/10/2016 03:00,2,0.000,ALERT,214.41,304.18,60.002,1468134003,"201051344000576","219011344069620",0.00,14.30,0,301.17,305.68,0.0,0.0,0.000,477718.2,477718.2,37951,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468134077,735420.00
07/10/2016 03:00,2,0.000,ALERT,213.06,302.68,59.991,1468134003,"274151322000087","219011344069620",0.00,15.50,0,300.87,304.48,0.0,0.0,0.000,700175.6,700175.6,31728,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468134079,735421.00
07/10/2016 03:15,2,0.000,ALERT,213.96,303.88,59.986,1468134903,"201051344000645","219011344069620",0.00,14.70,0,302.07,305.68,0.0,0.0,0.000,477294.7,477294.7,38080,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468134905,735422.00
07/10/2016 03:15,2,0.000,ALERT,213.51,302.98,59.986,1468134903,"274151322000085","219011344069620",0.00,14.70,0,301.47,304.78,0.0,0.0,0.000,728171.8,728171.8,31587,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468134907,735423.00
07/10/2016 03:15,2,0.000,ALERT,214.41,303.88,59.970,1468134903,"201051344000633","219011344069620",0.00,14.00,0,300.27,305.38,0.0,0.0,0.000,468464.9,468464.9,38568,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468134909,735424.00
07/10/2016 03:15,2,0.000,ALERT,213.74,303.88,59.975,1468134903,"201051344000469","219011344069620",0.00,13.70,0,300.87,305.38,0.0,0.0,0.000,470410.2,470410.2,38503,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468134911,735425.00
07/10/2016 03:15,2,0.000,ALERT,212.83,302.07,59.981,1468134903,"201051344000646","219011344069620",0.00,14.00,0,299.37,303.28,0.0,0.0,0.000,472423.0,472423.0,43055,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468134912,735426.00
07/10/2016 03:15,2,0.000,ALERT,213.06,304.18,59.970,1468134903,"274151322000052","219011344069620",0.00,15.00,0,301.47,305.08,0.0,0.0,0.000,744618.1,744618.1,31826,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468134914,735427.00
07/10/2016 03:15,2,0.000,ALERT,213.29,302.07,59.933,1468134903,"201051344000585","219011344069620",0.00,14.30,0,299.67,303.58,0.0,0.0,0.000,480482.8,480482.8,43056,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468134916,735428.00
07/10/2016 03:15,2,0.000,ALERT,213.06,302.07,59.975,1468134903,"201051344001230","219011344069620",0.00,13.70,0,299.97,303.88,0.0,0.0,0.000,475908.9,475908.9,42871,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468134918,735429.00
07/10/2016 03:15,2,0.000,ALERT,213.74,302.68,60.002,1468134903,"201051344000582","219011344069620",0.00,13.70,0,301.17,304.48,0.0,0.0,0.000,468994.1,468994.1,43004,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468134920,735430.00
07/10/2016 03:15,2,0.000,ALERT,212.61,301.47,59.938,1468134903,"201051344000955","219011344069620",0.00,14.30,0,299.97,303.58,0.0,0.0,0.000,482034.1,482034.1,42957,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468134921,735431.00
07/10/2016 03:15,2,0.000,ALERT,213.06,302.07,59.970,1468134903,"274151322000094","219011344069620",0.00,14.30,0,300.27,303.88,0.0,0.0,0.000,606041.1,606041.1,32966,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468134923,735432.00
07/10/2016 03:15,2,0.000,ALERT,213.74,304.48,59.991,1468134903,"201051344000579","219011344069620",0.00,14.70,0,302.68,306.28,0.0,0.0,0.000,484354.6,484354.6,18573,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468134925,735433.00
07/10/2016 03:15,2,0.000,ALERT,212.83,302.37,59.970,1468134903,"201051344000890","219011344069620",0.00,14.30,0,300.27,304.78,0.0,0.0,0.000,479277.8,479277.8,42964,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468134927,735434.00
07/10/2016 03:15,2,0.000,ALERT,213.29,301.77,59.991,1468134903,"201051344000438","219011344069620",0.00,13.70,0,300.57,303.88,0.0,0.0,0.000,481018.8,481018.8,42971,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468134929,735435.00
07/10/2016 03:15,2,0.000,ALERT,213.29,301.47,59.970,1468134903,"201051344000417","219011344069620",0.00,14.00,0,299.37,302.98,0.0,0.0,0.000,472987.2,472987.2,43125,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468134931,735436.00
07/10/2016 03:15,2,0.000,ALERT,213.06,302.98,59.959,1468134903,"274151322000083","219011344069620",0.00,14.30,0,300.87,305.08,0.0,0.0,0.000,737911.7,737911.7,31906,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468134932,735437.00
07/10/2016 03:15,2,0.000,ALERT,213.51,302.37,60.018,1468134903,"274151322000076","219011344069620",0.00,15.00,0,300.57,304.78,0.0,0.0,0.000,786468.4,786468.4,31909,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468134934,735438.00
07/10/2016 03:15,2,0.000,ALERT,213.74,304.78,59.981,1468134903,"201051344000868","219011344069620",0.00,14.30,0,302.68,306.28,0.0,0.0,0.000,469352.6,469352.6,38224,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468134936,735439.00
07/10/2016 03:15,2,0.000,ALERT,212.83,303.28,59.970,1468134903,"274151322000095","219011344069620",0.00,14.00,0,301.77,305.38,0.0,0.0,0.000,778446.4,778446.4,31823,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468134938,735440.00
07/10/2016 03:15,2,0.000,ALERT,213.51,304.18,59.975,1468134903,"201051344000988","219011344069620",0.00,14.30,0,299.67,305.38,0.0,0.0,0.000,466065.2,466065.2,38512,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468134940,735441.00
07/10/2016 03:15,2,0.000,ALERT,213.06,301.17,59.981,1468134903,"201051344001025","219011344069620",0.00,13.70,0,299.67,304.18,0.0,0.0,0.000,479841.8,479841.8,43016,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468134941,735442.00
07/10/2016 03:15,2,0.000,ALERT,213.51,304.18,59.965,1468134903,"201051344000458","219011344069620",0.00,15.00,0,302.07,306.58,0.0,0.0,0.000,476912.8,476912.8,38434,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468134943,735443.00
07/10/2016 03:15,2,0.000,ALERT,214.41,304.18,59.991,1468134903,"201051344000853","219011344069620",0.00,14.30,0,302.37,305.68,0.0,0.0,0.000,475932.9,475932.9,38045,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468134945,735444.00
07/10/2016 03:15,2,0.000,ALERT,213.74,302.07,59.986,1468134903,"201051344000685","219011344069620",0.00,14.00,0,300.27,303.88,0.0,0.0,0.000,480354.0,480354.0,42889,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468134947,735445.00
07/10/2016 03:15,2,0.000,ALERT,213.29,301.47,59.981,1468134903,"201051344000917","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,477246.4,477246.4,42886,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468134949,735446.00
07/10/2016 03:15,2,0.000,ALERT,213.51,302.37,59.975,1468134903,"201051344001145","219011344069620",0.00,13.70,0,300.27,304.18,0.0,0.0,0.000,482414.8,482414.8,42735,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468134950,735447.00
07/10/2016 03:15,2,0.000,ALERT,213.29,301.17,59.938,1468134903,"201051344000651","219011344069620",0.00,13.30,0,299.67,303.28,0.0,0.0,0.000,475106.9,475106.9,43074,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468134952,735448.00
07/10/2016 03:15,2,0.000,ALERT,212.83,302.98,59.965,1468134903,"274151322000088","219011344069620",0.00,15.00,0,300.27,304.48,0.0,0.0,0.000,712083.0,712083.0,31551,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468134954,735449.00
07/10/2016 03:15,2,0.000,ALERT,213.74,301.77,59.970,1468134903,"274151322000068","219011344069620",0.00,15.50,0,299.97,303.58,0.0,0.0,0.000,606053.4,606053.4,33173,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468134956,735450.00
07/10/2016 03:15,2,0.000,ALERT,213.06,302.07,59.975,1468134903,"201051344001135","219011344069620",0.00,14.00,0,300.27,304.18,0.0,0.0,0.000,471113.6,471113.6,43002,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468134958,735451.00
07/10/2016 03:15,2,0.000,ALERT,213.51,304.78,59.981,1468134903,"201051344000594","219011344069620",0.00,14.30,0,301.77,305.98,0.0,0.0,0.000,481018.8,481018.8,38479,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468134959,735452.00
07/10/2016 03:15,2,0.000,ALERT,213.29,302.07,60.018,1468134903,"201051344001203","219011344069620",0.00,14.00,0,300.27,305.38,0.0,0.0,0.000,478659.8,478659.8,43052,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468134961,735453.00
07/10/2016 03:15,2,0.000,ALERT,212.83,302.37,60.007,1468134903,"274151322000054","219011344069620",0.00,15.50,0,300.57,305.08,0.0,0.0,0.000,727107.3,727107.3,31580,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468134963,735454.00
07/10/2016 03:15,2,0.000,ALERT,213.96,303.58,60.002,1468134903,"201051344000867","219011344069620",0.00,14.70,0,302.07,305.98,0.0,0.0,0.000,468421.1,468421.1,38488,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468134965,735455.00
