ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2016 03:15,2,0.000,ALERT,213.06,302.07,60.023,1468134903,"201051344001093","219011344069620",0.00,14.70,0,300.27,303.58,0.0,0.0,0.000,476675.8,476675.8,42945,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468134967,735456.00
07/10/2016 03:15,2,0.000,ALERT,213.51,303.88,59.981,1468134903,"201051344000900","219011344069620",0.00,14.30,0,302.07,305.68,0.0,0.0,0.000,484471.3,484471.3,37872,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468134968,735457.00
07/10/2016 03:15,2,0.000,ALERT,213.74,303.28,59.933,1468134903,"201051344000648","219011344069620",0.00,14.00,0,301.47,305.98,0.0,0.0,0.000,475168.0,475168.0,38170,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468134970,735458.00
07/10/2016 03:15,2,0.000,ALERT,213.74,304.78,59.996,1468134903,"201051344000569","219011344069620",0.00,14.70,0,302.98,306.58,0.0,0.0,0.000,485304.0,485304.0,37792,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468134972,735459.00
07/10/2016 03:15,2,0.000,ALERT,213.51,303.88,59.965,1468134903,"201051344000983","219011344069620",0.00,14.30,0,302.68,306.28,0.0,0.0,0.000,477042.4,477042.4,38286,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468134974,735460.00
07/10/2016 03:15,2,0.000,ALERT,213.74,303.58,59.981,1468134903,"201051344001158","219011344069620",0.00,13.70,0,301.77,305.38,0.0,0.0,0.000,470425.5,470425.5,38553,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468134976,735461.00
07/10/2016 03:15,2,0.000,ALERT,213.96,304.18,59.970,1468134903,"201051344000576","219011344069620",0.00,14.30,0,302.07,305.68,0.0,0.0,0.000,477718.2,477718.2,37953,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468134978,735462.00
07/10/2016 03:15,2,0.000,ALERT,213.06,302.37,59.928,1468134903,"274151322000087","219011344069620",0.00,15.30,0,299.97,304.18,0.0,0.0,0.000,700175.6,700175.6,31730,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468134979,735463.00
07/10/2016 03:30,2,0.000,ALERT,214.19,303.58,59.938,1468135803,"201051344000645","219011344069620",0.00,14.70,0,301.77,305.68,0.0,0.0,0.000,477294.7,477294.7,38082,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468135805,735464.00
07/10/2016 03:30,2,0.000,ALERT,213.29,302.98,59.975,1468135803,"274151322000085","219011344069620",0.00,14.30,0,300.57,304.48,0.0,0.0,0.000,728171.8,728171.8,31589,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468135807,735465.00
07/10/2016 03:30,2,0.000,ALERT,214.19,303.58,59.986,1468135803,"201051344000633","219011344069620",0.00,14.00,0,299.97,305.38,0.0,0.0,0.000,468464.9,468464.9,38570,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468135809,735466.00
07/10/2016 03:30,2,0.000,ALERT,213.74,303.88,59.986,1468135803,"201051344000469","219011344069620",0.00,13.70,0,300.57,305.38,0.0,0.0,0.000,470410.2,470410.2,38505,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468135811,735467.00
07/10/2016 03:30,2,0.000,ALERT,212.83,302.07,59.991,1468135803,"201051344000646","219011344069620",0.00,13.70,0,299.37,303.58,0.0,0.0,0.000,472423.0,472423.0,43057,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468135813,735468.00
07/10/2016 03:30,2,0.000,ALERT,213.06,303.88,59.981,1468135803,"274151322000052","219011344069620",0.00,14.70,0,300.27,305.08,0.0,0.0,0.000,744618.1,744618.1,31828,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468135815,735469.00
07/10/2016 03:30,2,0.000,ALERT,213.51,302.37,60.012,1468135803,"201051344000585","219011344069620",0.00,14.00,0,299.67,303.88,0.0,0.0,0.000,480482.8,480482.8,43058,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468135816,735470.00
07/10/2016 03:30,2,0.000,ALERT,213.29,302.68,59.986,1468135803,"201051344001230","219011344069620",0.00,13.70,0,299.97,303.88,0.0,0.0,0.000,475908.9,475908.9,42873,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468135818,735471.00
07/10/2016 03:30,2,0.000,ALERT,213.74,302.98,59.986,1468135803,"201051344000582","219011344069620",0.00,13.70,0,300.57,304.48,0.0,0.0,0.000,468994.1,468994.1,43006,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468135820,735472.00
07/10/2016 03:30,2,0.000,ALERT,213.06,302.37,60.023,1468135803,"201051344000955","219011344069620",0.00,14.00,0,299.97,303.58,0.0,0.0,0.000,482034.1,482034.1,42959,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468135822,735473.00
07/10/2016 03:30,2,0.000,ALERT,213.51,302.68,59.986,1468135803,"274151322000094","219011344069620",0.00,14.00,0,300.57,303.58,0.0,0.0,0.000,606041.1,606041.1,32968,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468135824,735474.00
07/10/2016 03:30,2,0.000,ALERT,213.74,304.48,59.986,1468135803,"201051344000579","219011344069620",0.00,14.30,0,302.37,306.28,0.0,0.0,0.000,484354.6,484354.6,18575,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468135825,735475.00
07/10/2016 03:30,2,0.000,ALERT,213.29,302.68,59.981,1468135803,"201051344000890","219011344069620",0.00,14.00,0,300.57,304.78,0.0,0.0,0.000,479277.8,479277.8,42966,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468135827,735476.00
07/10/2016 03:30,2,0.000,ALERT,213.51,302.37,59.991,1468135803,"201051344000438","219011344069620",0.00,13.70,0,300.27,304.18,0.0,0.0,0.000,481018.8,481018.8,42973,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468135829,735477.00
07/10/2016 03:30,2,0.000,ALERT,213.51,301.77,59.991,1468135803,"201051344000417","219011344069620",0.00,14.00,0,299.37,303.28,0.0,0.0,0.000,472987.2,472987.2,43127,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468135831,735478.00
07/10/2016 03:30,2,0.000,ALERT,213.51,303.28,60.023,1468135803,"274151322000083","219011344069620",0.00,14.30,0,301.17,304.78,0.0,0.0,0.000,737911.7,737911.7,31908,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468135832,735479.00
07/10/2016 03:30,2,0.000,ALERT,213.96,303.28,59.981,1468135803,"274151322000076","219011344069620",0.00,14.70,0,300.87,304.48,0.0,0.0,0.000,786468.4,786468.4,31911,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468135834,735480.00
07/10/2016 03:30,2,0.000,ALERT,213.74,304.78,59.981,1468135803,"201051344000868","219011344069620",0.00,14.30,0,302.37,306.58,0.0,0.0,0.000,469352.6,469352.6,38226,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468135836,735481.00
07/10/2016 03:30,2,0.000,ALERT,213.29,304.48,59.970,1468135803,"274151322000095","219011344069620",0.00,14.00,0,302.07,305.08,0.0,0.0,0.000,778446.4,778446.4,31825,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468135838,735482.00
07/10/2016 03:30,2,0.000,ALERT,213.74,303.88,59.991,1468135803,"201051344000988","219011344069620",0.00,14.30,0,299.37,305.38,0.0,0.0,0.000,466065.2,466065.2,38514,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468135840,735483.00
07/10/2016 03:30,2,0.000,ALERT,213.29,301.77,59.986,1468135803,"201051344001025","219011344069620",0.00,13.30,0,299.67,304.48,0.0,0.0,0.000,479841.8,479841.8,43018,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468135841,735484.00
07/10/2016 03:30,2,0.000,ALERT,213.74,304.18,59.986,1468135803,"201051344000458","219011344069620",0.00,15.00,0,302.07,306.28,0.0,0.0,0.000,476912.8,476912.8,38436,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468135843,735485.00
07/10/2016 03:30,2,0.000,ALERT,214.41,304.18,59.996,1468135803,"201051344000853","219011344069620",0.00,14.30,0,301.77,305.68,0.0,0.0,0.000,475932.9,475932.9,38047,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468135845,735486.00
07/10/2016 03:30,2,0.000,ALERT,213.74,302.68,59.991,1468135803,"201051344000685","219011344069620",0.00,14.00,0,300.27,303.88,0.0,0.0,0.000,480354.0,480354.0,42891,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468135847,735487.00
07/10/2016 03:30,2,0.000,ALERT,213.51,302.07,59.996,1468135803,"201051344000917","219011344069620",0.00,15.00,0,298.77,303.28,0.0,0.0,0.000,477246.4,477246.4,42888,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468135849,735488.00
07/10/2016 03:30,2,0.000,ALERT,213.74,302.68,59.991,1468135803,"201051344001145","219011344069620",0.00,13.70,0,300.57,304.48,0.0,0.0,0.000,482414.8,482414.8,42737,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468135851,735489.00
07/10/2016 03:30,2,0.000,ALERT,213.51,301.77,59.991,1468135803,"201051344000651","219011344069620",0.00,13.00,0,299.67,303.28,0.0,0.0,0.000,475106.9,475106.9,43076,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468135852,735490.00
07/10/2016 03:30,2,0.000,ALERT,213.06,303.28,60.002,1468135803,"274151322000088","219011344069620",0.00,15.00,0,300.87,304.48,0.0,0.0,0.000,712083.0,712083.0,31553,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468135854,735491.00
07/10/2016 03:30,2,0.000,ALERT,213.96,302.68,60.018,1468135803,"274151322000068","219011344069620",0.00,15.30,0,300.27,303.58,0.0,0.0,0.000,606053.4,606053.4,33175,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468135856,735492.00
07/10/2016 03:30,2,0.000,ALERT,213.06,302.37,59.981,1468135803,"201051344001135","219011344069620",0.00,14.00,0,300.27,304.48,0.0,0.0,0.000,471113.6,471113.6,43004,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468135858,735493.00
07/10/2016 03:30,2,0.000,ALERT,213.74,304.78,59.986,1468135803,"201051344000594","219011344069620",0.00,14.30,0,301.47,306.28,0.0,0.0,0.000,481018.8,481018.8,38481,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468135860,735494.00
07/10/2016 03:30,2,0.000,ALERT,213.51,302.37,59.996,1468135803,"201051344001203","219011344069620",0.00,13.70,0,300.27,305.68,0.0,0.0,0.000,478659.8,478659.8,43054,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468135861,735495.00
07/10/2016 03:30,2,0.000,ALERT,213.29,303.28,59.981,1468135803,"274151322000054","219011344069620",0.00,15.30,0,300.87,305.08,0.0,0.0,0.000,727107.3,727107.3,31582,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468135863,735496.00
07/10/2016 03:30,2,0.000,ALERT,214.19,303.88,59.996,1468135803,"201051344000867","219011344069620",0.00,14.70,0,301.47,305.98,0.0,0.0,0.000,468421.1,468421.1,38490,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468135865,735497.00
07/10/2016 03:30,2,0.000,ALERT,213.51,302.37,60.023,1468135803,"201051344001093","219011344069620",0.00,14.70,0,299.97,303.58,0.0,0.0,0.000,476675.8,476675.8,42947,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468135867,735498.00
07/10/2016 03:30,2,0.000,ALERT,213.74,304.18,59.981,1468135803,"201051344000900","219011344069620",0.00,14.30,0,301.47,305.38,0.0,0.0,0.000,484471.3,484471.3,37874,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468135869,735499.00
07/10/2016 03:30,2,0.000,ALERT,213.96,303.58,59.959,1468135803,"201051344000648","219011344069620",0.00,13.70,0,301.17,305.68,0.0,0.0,0.000,475168.0,475168.0,38172,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468135870,735500.00
07/10/2016 03:30,2,0.000,ALERT,213.96,304.48,59.991,1468135803,"201051344000569","219011344069620",0.00,14.70,0,302.37,306.28,0.0,0.0,0.000,485304.0,485304.0,37794,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468135872,735501.00
07/10/2016 03:30,2,0.000,ALERT,213.74,304.18,59.986,1468135803,"201051344000983","219011344069620",0.00,14.30,0,302.07,305.68,0.0,0.0,0.000,477042.4,477042.4,38288,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468135874,735502.00
07/10/2016 03:30,2,0.000,ALERT,213.74,303.88,59.991,1468135803,"201051344001158","219011344069620",0.00,13.70,0,301.17,305.08,0.0,0.0,0.000,470425.5,470425.5,38555,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468135876,735503.00
07/10/2016 03:30,2,0.000,ALERT,214.19,304.48,59.986,1468135803,"201051344000576","219011344069620",0.00,14.30,0,301.77,305.68,0.0,0.0,0.000,477718.2,477718.2,37955,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468135878,735504.00
07/10/2016 03:30,2,0.000,ALERT,213.51,303.28,59.996,1468135803,"274151322000087","219011344069620",0.00,15.30,0,300.27,304.18,0.0,0.0,0.000,700175.6,700175.6,31732,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468135879,735505.00
07/10/2016 03:45,2,0.000,ALERT,214.19,303.58,60.023,1468136703,"201051344000645","219011344069620",0.00,14.70,0,302.07,305.38,0.0,0.0,0.000,477294.7,477294.7,38084,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468136705,735506.00
07/10/2016 03:45,2,0.000,ALERT,213.51,302.68,59.986,1468136703,"274151322000085","219011344069620",0.00,14.30,0,301.47,304.48,0.0,0.0,0.000,728171.8,728171.8,31591,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468136707,735507.00
07/10/2016 03:45,2,0.000,ALERT,214.19,303.28,59.996,1468136703,"201051344000633","219011344069620",0.00,13.70,0,300.27,305.08,0.0,0.0,0.000,468464.9,468464.9,38572,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468136709,735508.00
07/10/2016 03:45,2,0.000,ALERT,213.74,303.58,59.996,1468136703,"201051344000469","219011344069620",0.00,13.30,0,300.87,305.08,0.0,0.0,0.000,470410.2,470410.2,38507,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468136711,735509.00
07/10/2016 03:45,2,0.000,ALERT,212.83,302.37,59.996,1468136703,"201051344000646","219011344069620",0.00,13.70,0,299.67,303.58,0.0,0.0,0.000,472423.0,472423.0,43059,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468136713,735510.00
07/10/2016 03:45,2,0.000,ALERT,212.83,302.98,59.996,1468136703,"274151322000052","219011344069620",0.00,14.70,0,301.17,305.08,0.0,0.0,0.000,744618.1,744618.1,31830,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468136714,735511.00
07/10/2016 03:45,2,0.000,ALERT,213.29,302.37,59.996,1468136703,"201051344000585","219011344069620",0.00,14.00,0,299.97,303.88,0.0,0.0,0.000,480482.8,480482.8,43060,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468136716,735512.00
07/10/2016 03:45,2,0.000,ALERT,213.06,302.37,60.007,1468136703,"201051344001230","219011344069620",0.00,13.70,0,300.57,303.88,0.0,0.0,0.000,475908.9,475908.9,42875,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468136718,735513.00
07/10/2016 03:45,2,0.000,ALERT,213.29,302.68,60.007,1468136703,"201051344000582","219011344069620",0.00,13.30,0,301.17,304.48,0.0,0.0,0.000,468994.1,468994.1,43008,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468136720,735514.00
07/10/2016 03:45,2,0.000,ALERT,212.83,302.37,60.007,1468136703,"201051344000955","219011344069620",0.00,14.00,0,300.57,303.88,0.0,0.0,0.000,482034.1,482034.1,42961,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468136722,735515.00
07/10/2016 03:45,2,0.000,ALERT,213.29,302.37,59.959,1468136703,"274151322000094","219011344069620",0.00,14.00,0,300.87,304.18,0.0,0.0,0.000,606041.1,606041.1,32970,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468136724,735516.00
07/10/2016 03:45,2,0.000,ALERT,213.74,304.48,59.996,1468136703,"201051344000579","219011344069620",0.00,14.30,0,302.68,306.28,0.0,0.0,0.000,484354.6,484354.6,18577,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468136725,735517.00
07/10/2016 03:45,2,0.000,ALERT,213.06,302.68,60.002,1468136703,"201051344000890","219011344069620",0.00,14.00,0,301.17,304.78,0.0,0.0,0.000,479277.8,479277.8,42968,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468136727,735518.00
07/10/2016 03:45,2,0.000,ALERT,213.29,302.37,59.991,1468136703,"201051344000438","219011344069620",0.00,13.70,0,300.57,304.18,0.0,0.0,0.000,481018.8,481018.8,42975,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468136729,735519.00
07/10/2016 03:45,2,0.000,ALERT,213.29,301.77,59.996,1468136703,"201051344000417","219011344069620",0.00,14.00,0,299.97,303.58,0.0,0.0,0.000,472987.2,472987.2,43129,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468136731,735520.00
07/10/2016 03:45,2,0.000,ALERT,213.29,302.98,59.981,1468136703,"274151322000083","219011344069620",0.00,14.00,0,301.77,305.08,0.0,0.0,0.000,737911.7,737911.7,31910,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468136733,735521.00
07/10/2016 03:45,2,0.000,ALERT,213.96,303.28,59.986,1468136703,"274151322000076","219011344069620",0.00,14.70,0,301.17,304.78,0.0,0.0,0.000,786468.4,786468.4,31913,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468136734,735522.00
07/10/2016 03:45,2,0.000,ALERT,213.74,304.48,59.991,1468136703,"201051344000868","219011344069620",0.00,14.00,0,302.68,306.58,0.0,0.0,0.000,469352.6,469352.6,38228,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468136736,735523.00
07/10/2016 03:45,2,0.000,ALERT,213.29,303.58,60.002,1468136703,"274151322000095","219011344069620",0.00,14.00,0,302.37,305.38,0.0,0.0,0.000,778446.4,778446.4,31827,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468136738,735524.00
07/10/2016 03:45,2,0.000,ALERT,213.51,303.28,59.996,1468136703,"201051344000988","219011344069620",0.00,14.30,0,299.67,305.38,0.0,0.0,0.000,466065.2,466065.2,38516,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468136740,735525.00
07/10/2016 03:45,2,0.000,ALERT,212.83,301.47,59.991,1468136703,"201051344001025","219011344069620",0.00,13.30,0,299.97,304.48,0.0,0.0,0.000,479841.8,479841.8,43020,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468136742,735526.00
07/10/2016 03:45,2,0.000,ALERT,213.29,303.58,59.996,1468136703,"201051344000458","219011344069620",0.00,15.00,0,302.37,306.58,0.0,0.0,0.000,476912.8,476912.8,38438,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468136744,735527.00
07/10/2016 03:45,2,0.000,ALERT,214.19,303.58,59.986,1468136703,"201051344000853","219011344069620",0.00,14.00,0,302.07,305.98,0.0,0.0,0.000,475932.9,475932.9,38049,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468136745,735528.00
07/10/2016 03:45,2,0.000,ALERT,213.51,302.37,59.959,1468136703,"201051344000685","219011344069620",0.00,13.70,0,300.27,303.88,0.0,0.0,0.000,480354.0,480354.0,42893,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468136747,735529.00
07/10/2016 03:45,2,0.000,ALERT,213.06,301.47,59.991,1468136703,"201051344000917","219011344069620",0.00,14.70,0,299.07,303.28,0.0,0.0,0.000,477246.4,477246.4,42890,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468136749,735530.00
07/10/2016 03:45,2,0.000,ALERT,213.29,302.07,59.986,1468136703,"201051344001145","219011344069620",0.00,13.70,0,300.87,304.78,0.0,0.0,0.000,482414.8,482414.8,42739,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468136751,735531.00
07/10/2016 03:45,2,0.000,ALERT,213.06,301.47,59.986,1468136703,"201051344000651","219011344069620",0.00,13.00,0,299.97,303.58,0.0,0.0,0.000,475106.9,475106.9,43078,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468136753,735532.00
07/10/2016 03:45,2,0.000,ALERT,212.83,302.98,59.986,1468136703,"274151322000088","219011344069620",0.00,15.00,0,301.17,304.78,0.0,0.0,0.000,712083.0,712083.0,31555,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468136754,735533.00
07/10/2016 03:45,2,0.000,ALERT,213.74,302.37,59.996,1468136703,"274151322000068","219011344069620",0.00,15.30,0,300.87,303.88,0.0,0.0,0.000,606053.4,606053.4,33177,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468136756,735534.00
07/10/2016 03:45,2,0.000,ALERT,212.83,302.07,59.996,1468136703,"201051344001135","219011344069620",0.00,13.70,0,300.57,304.48,0.0,0.0,0.000,471113.6,471113.6,43006,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468136758,735535.00
07/10/2016 03:45,2,0.000,ALERT,213.51,304.48,59.986,1468136703,"201051344000594","219011344069620",0.00,14.00,0,302.07,305.98,0.0,0.0,0.000,481018.8,481018.8,38483,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468136760,735536.00
07/10/2016 03:45,2,0.000,ALERT,213.06,301.47,59.996,1468136703,"201051344001203","219011344069620",0.00,13.70,0,300.27,305.68,0.0,0.0,0.000,478659.8,478659.8,43056,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468136762,735537.00
07/10/2016 03:45,2,0.000,ALERT,213.29,303.88,59.986,1468136703,"274151322000054","219011344069620",0.00,15.30,0,301.17,305.08,0.0,0.0,0.000,727107.3,727107.3,31584,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468136764,735538.00
07/10/2016 03:45,2,0.000,ALERT,213.96,303.28,59.986,1468136703,"201051344000867","219011344069620",0.00,14.70,0,301.47,305.98,0.0,0.0,0.000,468421.1,468421.1,38492,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468136766,735539.00
07/10/2016 03:45,2,0.000,ALERT,213.29,302.07,60.002,1468136703,"201051344001093","219011344069620",0.00,14.30,0,300.27,303.88,0.0,0.0,0.000,476675.8,476675.8,42949,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468136767,735540.00
07/10/2016 03:45,2,0.000,ALERT,213.74,303.88,59.991,1468136703,"201051344000900","219011344069620",0.00,14.30,0,301.77,305.38,0.0,0.0,0.000,484471.3,484471.3,37876,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468136769,735541.00
07/10/2016 03:45,2,0.000,ALERT,213.96,302.98,59.954,1468136703,"201051344000648","219011344069620",0.00,13.70,0,301.47,305.68,0.0,0.0,0.000,475168.0,475168.0,38174,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468136771,735542.00
07/10/2016 03:45,2,0.000,ALERT,213.96,304.18,60.023,1468136703,"201051344000569","219011344069620",0.00,14.30,0,302.68,306.58,0.0,0.0,0.000,485304.0,485304.0,37796,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468136773,735543.00
07/10/2016 03:45,2,0.000,ALERT,213.74,303.88,59.981,1468136703,"201051344000983","219011344069620",0.00,14.30,0,302.37,305.98,0.0,0.0,0.000,477042.4,477042.4,38290,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468136775,735544.00
07/10/2016 03:45,2,0.000,ALERT,213.74,303.28,59.991,1468136703,"201051344001158","219011344069620",0.00,13.70,0,301.47,305.08,0.0,0.0,0.000,470425.5,470425.5,38557,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468136776,735545.00
07/10/2016 03:45,2,0.000,ALERT,214.19,303.88,59.986,1468136703,"201051344000576","219011344069620",0.00,14.30,0,302.07,305.68,0.0,0.0,0.000,477718.2,477718.2,37957,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468136778,735546.00
07/10/2016 03:45,2,0.000,ALERT,213.29,301.77,59.991,1468136703,"274151322000087","219011344069620",0.00,15.00,0,300.87,304.48,0.0,0.0,0.000,700175.6,700175.6,31734,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468136780,735547.00
07/10/2016 04:00,2,0.000,ALERT,214.19,303.28,59.965,1468137603,"201051344000645","219011344069620",0.00,14.70,0,301.77,305.68,0.0,0.0,0.000,477294.7,477294.7,38086,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468137605,735548.00
07/10/2016 04:00,2,0.000,ALERT,212.61,301.77,59.959,1468137603,"274151322000085","219011344069620",0.00,14.30,0,300.87,305.08,0.0,0.0,0.000,728171.8,728171.8,31593,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468137607,735549.00
07/10/2016 04:00,2,0.000,ALERT,214.19,302.98,59.970,1468137603,"201051344000633","219011344069620",0.00,13.70,0,300.27,305.08,0.0,0.0,0.000,468464.9,468464.9,38574,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468137608,735550.00
07/10/2016 04:00,2,0.000,ALERT,213.51,302.98,59.970,1468137603,"201051344000469","219011344069620",0.00,13.70,0,300.87,305.38,0.0,0.0,0.000,470410.2,470410.2,38509,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468137610,735551.00
07/10/2016 04:00,2,0.000,ALERT,213.06,302.07,59.959,1468137603,"201051344000646","219011344069620",0.00,13.70,0,299.67,303.58,0.0,0.0,0.000,472423.0,472423.0,43061,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468137612,735552.00
07/10/2016 04:00,2,0.000,ALERT,212.38,302.37,59.970,1468137603,"274151322000052","219011344069620",0.00,14.70,0,300.57,305.38,0.0,0.0,0.000,744618.1,744618.1,31832,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468137614,735553.00
07/10/2016 04:00,2,0.000,ALERT,213.51,302.07,59.981,1468137603,"201051344000585","219011344069620",0.00,14.30,0,299.67,303.88,0.0,0.0,0.000,480482.8,480482.8,43062,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468137616,735554.00
07/10/2016 04:00,2,0.000,ALERT,213.51,302.37,59.975,1468137603,"201051344001230","219011344069620",0.00,13.70,0,300.57,303.88,0.0,0.0,0.000,475908.9,475908.9,42877,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468137617,735555.00
07/10/2016 04:00,2,0.000,ALERT,213.74,302.68,59.981,1468137603,"201051344000582","219011344069620",0.00,13.30,0,301.17,304.48,0.0,0.0,0.000,468994.1,468994.1,43010,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468137619,735556.00
07/10/2016 04:00,2,0.000,ALERT,212.83,301.77,59.986,1468137603,"201051344000955","219011344069620",0.00,14.00,0,300.27,303.88,0.0,0.0,0.000,482034.1,482034.1,42963,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468137621,735557.00
07/10/2016 04:00,2,0.000,ALERT,212.61,301.47,59.975,1468137603,"274151322000094","219011344069620",0.00,14.00,0,300.27,304.18,0.0,0.0,0.000,606041.1,606041.1,32972,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468137623,735558.00
07/10/2016 04:00,2,0.000,ALERT,213.51,303.88,59.970,1468137603,"201051344000579","219011344069620",0.00,14.30,0,302.37,306.58,0.0,0.0,0.000,484354.6,484354.6,18579,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468137625,735559.00
07/10/2016 04:00,2,0.000,ALERT,213.29,302.37,59.986,1468137603,"201051344000890","219011344069620",0.00,14.00,0,300.57,304.78,0.0,0.0,0.000,479277.8,479277.8,42970,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468137626,735560.00
07/10/2016 04:00,2,0.000,ALERT,213.74,302.07,59.975,1468137603,"201051344000438","219011344069620",0.00,13.30,0,300.57,304.18,0.0,0.0,0.000,481018.8,481018.8,42977,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468137628,735561.00
07/10/2016 04:00,2,0.000,ALERT,213.51,301.17,59.975,1468137603,"201051344000417","219011344069620",0.00,14.00,0,299.67,303.28,0.0,0.0,0.000,472987.2,472987.2,43131,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468137630,735562.00
07/10/2016 04:00,2,0.000,ALERT,212.61,302.68,59.944,1468137603,"274151322000083","219011344069620",0.00,14.00,0,300.87,305.38,0.0,0.0,0.000,737911.7,737911.7,31912,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468137632,735563.00
07/10/2016 04:00,2,0.000,ALERT,213.29,301.47,59.965,1468137603,"274151322000076","219011344069620",0.00,14.70,0,300.87,305.38,0.0,0.0,0.000,786468.4,786468.4,31915,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468137634,735564.00
07/10/2016 04:00,2,0.000,ALERT,213.74,304.18,59.975,1468137603,"201051344000868","219011344069620",0.00,14.00,0,302.37,306.58,0.0,0.0,0.000,469352.6,469352.6,38230,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468137635,735565.00
07/10/2016 04:00,2,0.000,ALERT,212.61,303.28,59.981,1468137603,"274151322000095","219011344069620",0.00,13.70,0,301.77,305.68,0.0,0.0,0.000,778446.4,778446.4,31829,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468137637,735566.00
07/10/2016 04:00,2,0.000,ALERT,213.51,303.58,60.007,1468137603,"201051344000988","219011344069620",0.00,14.30,0,299.37,305.38,0.0,0.0,0.000,466065.2,466065.2,38518,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468137639,735567.00
07/10/2016 04:00,2,0.000,ALERT,213.06,301.17,59.975,1468137603,"201051344001025","219011344069620",0.00,13.30,0,299.67,304.48,0.0,0.0,0.000,479841.8,479841.8,43022,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468137641,735568.00
07/10/2016 04:00,2,0.000,ALERT,213.74,303.88,59.938,1468137603,"201051344000458","219011344069620",0.00,15.00,0,301.77,306.58,0.0,0.0,0.000,476912.8,476912.8,38440,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468137643,735569.00
07/10/2016 04:00,2,0.000,ALERT,214.19,303.58,60.002,1468137603,"201051344000853","219011344069620",0.00,14.00,0,301.77,305.98,0.0,0.0,0.000,475932.9,475932.9,38051,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468137644,735570.00
07/10/2016 04:00,2,0.000,ALERT,213.74,302.07,60.007,1468137603,"201051344000685","219011344069620",0.00,13.70,0,299.97,303.58,0.0,0.0,0.000,480354.0,480354.0,42895,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468137646,735571.00
07/10/2016 04:00,2,0.000,ALERT,213.51,301.47,59.975,1468137603,"201051344000917","219011344069620",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,477246.4,477246.4,42892,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468137648,735572.00
07/10/2016 04:00,2,0.000,ALERT,213.74,302.37,59.975,1468137603,"201051344001145","219011344069620",0.00,13.70,0,300.57,304.48,0.0,0.0,0.000,482414.8,482414.8,42741,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468137650,735573.00
07/10/2016 04:00,2,0.000,ALERT,213.74,301.47,59.938,1468137603,"201051344000651","219011344069620",0.00,13.00,0,299.67,303.28,0.0,0.0,0.000,475106.9,475106.9,43080,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468137652,735574.00
07/10/2016 04:00,2,0.000,ALERT,212.38,301.77,59.965,1468137603,"274151322000088","219011344069620",0.00,15.00,0,300.57,304.78,0.0,0.0,0.000,712083.0,712083.0,31557,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468137654,735575.00
07/10/2016 04:00,2,0.000,ALERT,213.29,301.47,59.975,1468137603,"274151322000068","219011344069620",0.00,15.30,0,300.27,304.18,0.0,0.0,0.000,606053.4,606053.4,33179,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468137656,735576.00
07/10/2016 04:00,2,0.000,ALERT,213.29,302.37,59.970,1468137603,"201051344001135","219011344069620",0.00,13.70,0,299.97,304.18,0.0,0.0,0.000,471113.6,471113.6,43008,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468137658,735577.00
07/10/2016 04:00,2,0.000,ALERT,213.51,304.48,59.970,1468137603,"201051344000594","219011344069620",0.00,14.00,0,301.47,306.28,0.0,0.0,0.000,481018.8,481018.8,38485,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468137659,735578.00
07/10/2016 04:00,2,0.000,ALERT,213.51,301.77,59.996,1468137603,"201051344001203","219011344069620",0.00,13.70,0,299.97,305.38,0.0,0.0,0.000,478659.8,478659.8,43058,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468137661,735579.00
07/10/2016 04:00,2,0.000,ALERT,212.38,302.37,59.944,1468137603,"274151322000054","219011344069620",0.00,15.30,0,300.87,305.38,0.0,0.0,0.000,727107.3,727107.3,31586,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468137663,735580.00
07/10/2016 04:00,2,0.000,ALERT,213.96,303.58,59.970,1468137603,"201051344000867","219011344069620",0.00,14.70,0,301.17,306.28,0.0,0.0,0.000,468421.1,468421.1,38494,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468137665,735581.00
07/10/2016 04:00,2,0.000,ALERT,213.51,302.07,59.975,1468137603,"201051344001093","219011344069620",0.00,14.70,0,299.97,303.58,0.0,0.0,0.000,476675.8,476675.8,42951,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468137667,735582.00
07/10/2016 04:00,2,0.000,ALERT,213.74,303.88,59.975,1468137603,"201051344000900","219011344069620",0.00,14.00,0,301.47,305.68,0.0,0.0,0.000,484471.3,484471.3,37878,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468137668,735583.00
07/10/2016 04:00,2,0.000,ALERT,213.96,302.98,59.933,1468137603,"201051344000648","219011344069620",0.00,13.30,0,300.87,305.98,0.0,0.0,0.000,475168.0,475168.0,38176,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468137670,735584.00
07/10/2016 04:00,2,0.000,ALERT,213.74,304.18,59.965,1468137603,"201051344000569","219011344069620",0.00,14.30,0,302.37,306.58,0.0,0.0,0.000,485304.0,485304.0,37798,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468137672,735585.00
07/10/2016 04:00,2,0.000,ALERT,213.74,304.18,59.975,1468137603,"201051344000983","219011344069620",0.00,14.30,0,302.07,306.28,0.0,0.0,0.000,477042.4,477042.4,38292,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468137674,735586.00
07/10/2016 04:00,2,0.000,ALERT,213.74,303.58,59.970,1468137603,"201051344001158","219011344069620",0.00,13.70,0,301.17,305.38,0.0,0.0,0.000,470425.5,470425.5,38559,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468137675,735587.00
07/10/2016 04:00,2,0.000,ALERT,214.19,304.18,59.986,1468137603,"201051344000576","219011344069620",0.00,14.00,0,301.77,305.98,0.0,0.0,0.000,477718.2,477718.2,37959,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468137677,735588.00
07/10/2016 04:00,2,0.000,ALERT,212.61,301.17,59.975,1468137603,"274151322000087","219011344069620",0.00,15.00,0,300.27,304.48,0.0,0.0,0.000,700175.6,700175.6,31736,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468137679,735589.00
07/10/2016 04:15,2,0.000,ALERT,214.19,303.58,59.981,1468138503,"201051344000645","219011344069620",0.00,14.70,0,301.47,305.38,0.0,0.0,0.000,477294.7,477294.7,38088,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468138505,735590.00
07/10/2016 04:15,2,0.000,ALERT,212.61,301.17,59.965,1468138503,"274151322000085","219011344069620",0.00,14.30,0,299.67,303.28,0.0,0.0,0.000,728171.8,728171.8,31595,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468138507,735591.00
07/10/2016 04:15,2,0.000,ALERT,214.19,302.98,59.965,1468138503,"201051344000633","219011344069620",0.00,13.70,0,299.67,304.78,0.0,0.0,0.000,468464.9,468464.9,38576,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468138509,735592.00
07/10/2016 04:15,2,0.000,ALERT,213.74,303.58,59.965,1468138503,"201051344000469","219011344069620",0.00,13.30,0,300.27,305.08,0.0,0.0,0.000,470410.2,470410.2,38511,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468138511,735593.00
07/10/2016 04:15,2,0.000,ALERT,212.61,301.77,59.970,1468138503,"201051344000646","219011344069620",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,472423.0,472423.0,43063,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468138512,735594.00
07/10/2016 04:15,2,0.000,ALERT,212.16,300.87,59.959,1468138503,"274151322000052","219011344069620",0.00,14.70,0,299.67,303.88,0.0,0.0,0.000,744618.1,744618.1,31834,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468138514,735595.00
07/10/2016 04:15,2,0.000,ALERT,213.06,302.07,59.965,1468138503,"201051344000585","219011344069620",0.00,14.30,0,299.67,303.88,0.0,0.0,0.000,480482.8,480482.8,43064,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468138516,735596.00
07/10/2016 04:15,2,0.000,ALERT,212.83,302.07,59.975,1468138503,"201051344001230","219011344069620",0.00,13.70,0,300.27,303.88,0.0,0.0,0.000,475908.9,475908.9,42879,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468138518,735597.00
07/10/2016 04:15,2,0.000,ALERT,213.29,302.68,59.975,1468138503,"201051344000582","219011344069620",0.00,13.30,0,300.87,304.18,0.0,0.0,0.000,468994.1,468994.1,43012,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468138520,735598.00
07/10/2016 04:15,2,0.000,ALERT,212.61,302.07,60.007,1468138503,"201051344000955","219011344069620",0.00,14.30,0,299.97,303.58,0.0,0.0,0.000,482034.1,482034.1,42965,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468138522,735599.00
07/10/2016 04:15,2,0.000,ALERT,212.61,300.87,59.933,1468138503,"274151322000094","219011344069620",0.00,14.00,0,299.37,302.68,0.0,0.0,0.000,606041.1,606041.1,32974,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468138523,735600.00
