ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2016 04:15,2,0.000,ALERT,213.74,304.18,59.970,1468138503,"201051344000579","219011344069620",0.00,14.30,0,302.07,305.98,0.0,0.0,0.000,484354.6,484354.6,18581,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468138525,735601.00
07/10/2016 04:15,2,0.000,ALERT,212.83,302.37,59.996,1468138503,"201051344000890","219011344069620",0.00,14.00,0,300.57,304.78,0.0,0.0,0.000,479277.8,479277.8,42972,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468138527,735602.00
07/10/2016 04:15,2,0.000,ALERT,213.06,301.77,59.965,1468138503,"201051344000438","219011344069620",0.00,13.70,0,300.27,304.18,0.0,0.0,0.000,481018.8,481018.8,42979,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468138529,735603.00
07/10/2016 04:15,2,0.000,ALERT,213.29,301.47,59.970,1468138503,"201051344000417","219011344069620",0.00,14.00,0,299.37,302.98,0.0,0.0,0.000,472987.2,472987.2,43133,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468138531,735604.00
07/10/2016 04:15,2,0.000,ALERT,212.83,302.37,59.986,1468138503,"274151322000083","219011344069620",0.00,14.00,0,299.97,303.58,0.0,0.0,0.000,737911.7,737911.7,31914,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468138532,735605.00
07/10/2016 04:15,2,0.000,ALERT,213.29,301.17,59.975,1468138503,"274151322000076","219011344069620",0.00,14.70,0,299.67,303.58,0.0,0.0,0.000,786468.4,786468.4,31917,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468138534,735606.00
07/10/2016 04:15,2,0.000,ALERT,213.96,304.48,59.981,1468138503,"201051344000868","219011344069620",0.00,14.00,0,302.07,305.98,0.0,0.0,0.000,469352.6,469352.6,38232,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468138536,735607.00
07/10/2016 04:15,2,0.000,ALERT,212.83,302.37,59.975,1468138503,"274151322000095","219011344069620",0.00,13.70,0,300.87,304.18,0.0,0.0,0.000,778446.4,778446.4,31831,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468138538,735608.00
07/10/2016 04:15,2,0.000,ALERT,213.74,303.58,59.944,1468138503,"201051344000988","219011344069620",0.00,14.30,0,299.07,305.08,0.0,0.0,0.000,466065.2,466065.2,38520,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468138540,735609.00
07/10/2016 04:15,2,0.000,ALERT,212.83,301.47,59.975,1468138503,"201051344001025","219011344069620",0.00,13.30,0,299.67,304.18,0.0,0.0,0.000,479841.8,479841.8,43024,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468138542,735610.00
07/10/2016 04:15,2,0.000,ALERT,213.74,303.88,59.970,1468138503,"201051344000458","219011344069620",0.00,15.00,0,301.77,305.98,0.0,0.0,0.000,476912.8,476912.8,38442,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468138543,735611.00
07/10/2016 04:15,2,0.000,ALERT,214.41,303.58,59.996,1468138503,"201051344000853","219011344069620",0.00,14.00,0,301.47,305.38,0.0,0.0,0.000,475932.9,475932.9,38053,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468138545,735612.00
07/10/2016 04:15,2,0.000,ALERT,213.51,302.37,59.981,1468138503,"201051344000685","219011344069620",0.00,14.00,0,300.27,303.88,0.0,0.0,0.000,480354.0,480354.0,42897,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468138547,735613.00
07/10/2016 04:15,2,0.000,ALERT,213.29,301.47,59.986,1468138503,"201051344000917","219011344069620",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,477246.4,477246.4,42894,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468138549,735614.00
07/10/2016 04:15,2,0.000,ALERT,213.29,302.37,60.002,1468138503,"201051344001145","219011344069620",0.00,13.70,0,300.57,304.48,0.0,0.0,0.000,482414.8,482414.8,42743,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468138551,735615.00
07/10/2016 04:15,2,0.000,ALERT,213.29,301.77,60.002,1468138503,"201051344000651","219011344069620",0.00,13.00,0,299.67,303.28,0.0,0.0,0.000,475106.9,475106.9,43082,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468138552,735616.00
07/10/2016 04:15,2,0.000,ALERT,212.16,301.77,59.965,1468138503,"274151322000088","219011344069620",0.00,15.00,0,299.67,303.28,0.0,0.0,0.000,712083.0,712083.0,31559,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468138554,735617.00
07/10/2016 04:15,2,0.000,ALERT,213.06,300.87,59.975,1468138503,"274151322000068","219011344069620",0.00,15.30,0,299.37,302.37,0.0,0.0,0.000,606053.4,606053.4,33181,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468138556,735618.00
07/10/2016 04:15,2,0.000,ALERT,212.83,302.07,59.975,1468138503,"201051344001135","219011344069620",0.00,13.70,0,300.27,304.18,0.0,0.0,0.000,471113.6,471113.6,43010,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468138558,735619.00
07/10/2016 04:15,2,0.000,ALERT,213.51,304.48,59.975,1468138503,"201051344000594","219011344069620",0.00,14.00,0,301.17,305.68,0.0,0.0,0.000,481018.8,481018.8,38487,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468138560,735620.00
07/10/2016 04:15,2,0.000,ALERT,213.06,302.07,59.996,1468138503,"201051344001203","219011344069620",0.00,13.70,0,299.97,305.38,0.0,0.0,0.000,478659.8,478659.8,43060,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468138562,735621.00
07/10/2016 04:15,2,0.000,ALERT,212.38,301.47,59.959,1468138503,"274151322000054","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,727107.3,727107.3,31588,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468138563,735622.00
07/10/2016 04:15,2,0.000,ALERT,213.96,303.28,59.975,1468138503,"201051344000867","219011344069620",0.00,14.70,0,301.47,305.98,0.0,0.0,0.000,468421.1,468421.1,38496,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468138565,735623.00
07/10/2016 04:15,2,0.000,ALERT,213.06,302.07,59.975,1468138503,"201051344001093","219011344069620",0.00,14.70,0,299.97,303.58,0.0,0.0,0.000,476675.8,476675.8,42953,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468138567,735624.00
07/10/2016 04:15,2,0.000,ALERT,213.74,303.58,59.975,1468138503,"201051344000900","219011344069620",0.00,14.30,0,301.17,305.38,0.0,0.0,0.000,484471.3,484471.3,37880,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468138569,735625.00
07/10/2016 04:15,2,0.000,ALERT,213.96,303.28,59.975,1468138503,"201051344000648","219011344069620",0.00,13.70,0,300.87,305.08,0.0,0.0,0.000,475168.0,475168.0,38178,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468138571,735626.00
07/10/2016 04:15,2,0.000,ALERT,214.19,304.78,59.986,1468138503,"201051344000569","219011344069620",0.00,14.70,0,302.07,305.98,0.0,0.0,0.000,485304.0,485304.0,37800,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468138573,735627.00
07/10/2016 04:15,2,0.000,ALERT,213.96,303.88,60.028,1468138503,"201051344000983","219011344069620",0.00,14.30,0,301.77,305.68,0.0,0.0,0.000,477042.4,477042.4,38294,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468138574,735628.00
07/10/2016 04:15,2,0.000,ALERT,213.96,303.58,59.986,1468138503,"201051344001158","219011344069620",0.00,13.70,0,300.87,304.78,0.0,0.0,0.000,470425.5,470425.5,38561,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468138576,735629.00
07/10/2016 04:15,2,0.000,ALERT,214.41,304.18,59.991,1468138503,"201051344000576","219011344069620",0.00,14.30,0,301.47,305.68,0.0,0.0,0.000,477718.2,477718.2,37961,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468138578,735630.00
07/10/2016 04:15,2,0.000,ALERT,212.83,301.77,59.970,1468138503,"274151322000087","219011344069620",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,700175.6,700175.6,31738,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468138580,735631.00
07/10/2016 04:30,2,0.000,ALERT,214.19,303.28,59.986,1468139403,"201051344000645","219011344069620",0.00,14.70,0,301.47,305.08,0.0,0.0,0.000,477294.7,477294.7,38090,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468139405,735632.00
07/10/2016 04:30,2,0.000,ALERT,212.83,301.77,59.944,1468139403,"274151322000085","219011344069620",0.00,14.30,0,299.97,303.28,0.0,0.0,0.000,728171.8,728171.8,31597,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468139407,735633.00
07/10/2016 04:30,2,0.000,ALERT,214.41,303.58,59.996,1468139403,"201051344000633","219011344069620",0.00,13.70,0,299.67,304.48,0.0,0.0,0.000,468464.9,468464.9,38578,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468139409,735634.00
07/10/2016 04:30,2,0.000,ALERT,213.74,303.58,59.991,1468139403,"201051344000469","219011344069620",0.00,13.70,0,300.57,304.78,0.0,0.0,0.000,470410.2,470410.2,38513,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468139411,735635.00
07/10/2016 04:30,2,0.000,ALERT,212.83,301.77,60.034,1468139403,"201051344000646","219011344069620",0.00,14.00,0,299.37,303.28,0.0,0.0,0.000,472423.0,472423.0,43065,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468139412,735636.00
07/10/2016 04:30,2,0.000,ALERT,212.38,301.17,59.996,1468139403,"274151322000052","219011344069620",0.00,14.70,0,299.67,303.58,0.0,0.0,0.000,744618.1,744618.1,31836,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468139414,735637.00
07/10/2016 04:30,2,0.000,ALERT,213.29,302.37,59.986,1468139403,"201051344000585","219011344069620",0.00,14.30,0,299.67,303.58,0.0,0.0,0.000,480482.8,480482.8,43066,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468139416,735638.00
07/10/2016 04:30,2,0.000,ALERT,213.29,302.37,59.996,1468139403,"201051344001230","219011344069620",0.00,13.70,0,300.57,303.88,0.0,0.0,0.000,475908.9,475908.9,42881,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468139418,735639.00
07/10/2016 04:30,2,0.000,ALERT,213.74,302.98,60.007,1468139403,"201051344000582","219011344069620",0.00,13.70,0,300.57,304.18,0.0,0.0,0.000,468994.1,468994.1,43014,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468139420,735640.00
07/10/2016 04:30,2,0.000,ALERT,212.61,301.77,59.996,1468139403,"201051344000955","219011344069620",0.00,14.30,0,299.97,303.58,0.0,0.0,0.000,482034.1,482034.1,42967,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468139421,735641.00
07/10/2016 04:30,2,0.000,ALERT,213.06,301.17,60.007,1468139403,"274151322000094","219011344069620",0.00,14.00,0,299.67,302.68,0.0,0.0,0.000,606041.1,606041.1,32976,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468139423,735642.00
07/10/2016 04:30,2,0.000,ALERT,213.74,304.18,60.002,1468139403,"201051344000579","219011344069620",0.00,14.30,0,302.37,305.98,0.0,0.0,0.000,484354.6,484354.6,18583,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468139425,735643.00
07/10/2016 04:30,2,0.000,ALERT,213.06,302.37,59.954,1468139403,"201051344000890","219011344069620",0.00,14.30,0,300.57,304.78,0.0,0.0,0.000,479277.8,479277.8,42974,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468139427,735644.00
07/10/2016 04:30,2,0.000,ALERT,213.51,302.37,59.996,1468139403,"201051344000438","219011344069620",0.00,13.70,0,300.27,303.88,0.0,0.0,0.000,481018.8,481018.8,42981,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468139429,735645.00
07/10/2016 04:30,2,0.000,ALERT,213.51,301.47,59.996,1468139403,"201051344000417","219011344069620",0.00,14.00,0,299.37,302.98,0.0,0.0,0.000,472987.2,472987.2,43135,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468139430,735646.00
07/10/2016 04:30,2,0.000,ALERT,212.83,301.77,59.981,1468139403,"274151322000083","219011344069620",0.00,14.00,0,300.57,303.58,0.0,0.0,0.000,737911.7,737911.7,31916,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468139432,735647.00
07/10/2016 04:30,2,0.000,ALERT,213.29,301.77,60.002,1468139403,"274151322000076","219011344069620",0.00,14.70,0,300.27,303.58,0.0,0.0,0.000,786468.4,786468.4,31919,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468139434,735648.00
07/10/2016 04:30,2,0.000,ALERT,213.74,303.88,59.991,1468139403,"201051344000868","219011344069620",0.00,14.00,0,302.37,305.98,0.0,0.0,0.000,469352.6,469352.6,38234,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468139436,735649.00
07/10/2016 04:30,2,0.000,ALERT,212.83,302.68,60.012,1468139403,"274151322000095","219011344069620",0.00,14.00,0,301.17,304.18,0.0,0.0,0.000,778446.4,778446.4,31833,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468139438,735650.00
07/10/2016 04:30,2,0.000,ALERT,213.74,303.58,59.996,1468139403,"201051344000988","219011344069620",0.00,14.30,0,299.37,305.08,0.0,0.0,0.000,466065.2,466065.2,38522,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468139440,735651.00
07/10/2016 04:30,2,0.000,ALERT,212.83,301.17,59.991,1468139403,"201051344001025","219011344069620",0.00,13.30,0,299.67,304.18,0.0,0.0,0.000,479841.8,479841.8,43026,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468139441,735652.00
07/10/2016 04:30,2,0.000,ALERT,213.74,303.88,59.986,1468139403,"201051344000458","219011344069620",0.00,15.00,0,301.77,306.28,0.0,0.0,0.000,476912.8,476912.8,38444,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468139443,735653.00
07/10/2016 04:30,2,0.000,ALERT,214.41,303.58,59.986,1468139403,"201051344000853","219011344069620",0.00,14.30,0,301.47,305.38,0.0,0.0,0.000,475932.9,475932.9,38055,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468139445,735654.00
07/10/2016 04:30,2,0.000,ALERT,213.51,302.07,60.002,1468139403,"201051344000685","219011344069620",0.00,14.00,0,299.97,303.88,0.0,0.0,0.000,480354.0,480354.0,42899,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468139447,735655.00
07/10/2016 04:30,2,0.000,ALERT,213.51,301.77,59.991,1468139403,"201051344000917","219011344069620",0.00,15.00,0,298.77,303.28,0.0,0.0,0.000,477246.4,477246.4,42896,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468139449,735656.00
07/10/2016 04:30,2,0.000,ALERT,213.51,302.07,60.002,1468139403,"201051344001145","219011344069620",0.00,13.70,0,300.57,304.48,0.0,0.0,0.000,482414.8,482414.8,42745,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468139451,735657.00
07/10/2016 04:30,2,0.000,ALERT,213.29,301.47,59.996,1468139403,"201051344000651","219011344069620",0.00,13.30,0,299.97,303.58,0.0,0.0,0.000,475106.9,475106.9,43084,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468139452,735658.00
07/10/2016 04:30,2,0.000,ALERT,212.38,301.47,59.991,1468139403,"274151322000088","219011344069620",0.00,15.00,0,299.97,302.98,0.0,0.0,0.000,712083.0,712083.0,31561,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468139454,735659.00
07/10/2016 04:30,2,0.000,ALERT,213.29,300.87,59.975,1468139403,"274151322000068","219011344069620",0.00,15.30,0,299.67,302.37,0.0,0.0,0.000,606053.4,606053.4,33183,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468139456,735660.00
07/10/2016 04:30,2,0.000,ALERT,213.06,302.07,59.991,1468139403,"201051344001135","219011344069620",0.00,14.00,0,300.27,304.18,0.0,0.0,0.000,471113.6,471113.6,43012,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468139458,735661.00
07/10/2016 04:30,2,0.000,ALERT,213.74,304.18,59.991,1468139403,"201051344000594","219011344069620",0.00,14.00,0,301.47,305.68,0.0,0.0,0.000,481018.8,481018.8,38489,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468139460,735662.00
07/10/2016 04:30,2,0.000,ALERT,213.29,302.07,59.965,1468139403,"201051344001203","219011344069620",0.00,13.70,0,300.27,305.38,0.0,0.0,0.000,478659.8,478659.8,43062,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468139462,735663.00
07/10/2016 04:30,2,0.000,ALERT,212.61,302.37,59.996,1468139403,"274151322000054","219011344069620",0.00,15.30,0,300.27,303.88,0.0,0.0,0.000,727107.3,727107.3,31590,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468139463,735664.00
07/10/2016 04:30,2,0.000,ALERT,214.19,303.58,60.002,1468139403,"201051344000867","219011344069620",0.00,14.70,0,301.47,305.68,0.0,0.0,0.000,468421.1,468421.1,38498,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468139465,735665.00
07/10/2016 04:30,2,0.000,ALERT,213.29,302.07,59.965,1468139403,"201051344001093","219011344069620",0.00,14.70,0,299.97,303.58,0.0,0.0,0.000,476675.8,476675.8,42955,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468139467,735666.00
07/10/2016 04:30,2,0.000,ALERT,213.74,303.58,59.959,1468139403,"201051344000900","219011344069620",0.00,14.30,0,301.47,305.08,0.0,0.0,0.000,484471.3,484471.3,37882,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468139469,735667.00
07/10/2016 04:30,2,0.000,ALERT,213.96,302.98,60.002,1468139403,"201051344000648","219011344069620",0.00,13.70,0,301.17,305.38,0.0,0.0,0.000,475168.0,475168.0,38180,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468139471,735668.00
07/10/2016 04:30,2,0.000,ALERT,213.74,304.18,60.039,1468139403,"201051344000569","219011344069620",0.00,14.70,0,302.68,306.58,0.0,0.0,0.000,485304.0,485304.0,37802,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468139472,735669.00
07/10/2016 04:30,2,0.000,ALERT,213.74,303.58,60.002,1468139403,"201051344000983","219011344069620",0.00,14.30,0,301.77,305.68,0.0,0.0,0.000,477042.4,477042.4,38296,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468139474,735670.00
07/10/2016 04:30,2,0.000,ALERT,213.74,303.28,60.002,1468139403,"201051344001158","219011344069620",0.00,13.70,0,301.47,305.08,0.0,0.0,0.000,470425.5,470425.5,38563,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468139476,735671.00
07/10/2016 04:30,2,0.000,ALERT,214.19,303.88,60.007,1468139403,"201051344000576","219011344069620",0.00,14.30,0,301.77,305.68,0.0,0.0,0.000,477718.2,477718.2,37963,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468139478,735672.00
07/10/2016 04:30,2,0.000,ALERT,213.06,301.17,59.991,1468139403,"274151322000087","219011344069620",0.00,15.00,0,299.67,302.68,0.0,0.0,0.000,700175.6,700175.6,31740,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468139480,735673.00
07/10/2016 04:45,2,0.000,ALERT,213.06,301.77,59.981,1468140303,"201051344000645","219011344069620",0.00,14.70,0,300.57,305.38,0.0,0.0,0.000,477294.7,477294.7,38092,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468140305,735674.00
07/10/2016 04:45,2,0.000,ALERT,212.61,301.17,59.975,1468140303,"274151322000085","219011344069620",0.00,14.30,0,300.27,305.38,0.0,0.0,0.000,728171.8,728171.8,31599,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468140307,735675.00
07/10/2016 04:45,2,0.000,ALERT,213.06,301.17,60.012,1468140303,"201051344000633","219011344069620",0.00,14.00,0,298.77,305.08,0.0,0.0,0.000,468464.9,468464.9,38580,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468140308,735676.00
07/10/2016 04:45,2,0.000,ALERT,212.83,301.77,59.965,1468140303,"201051344000469","219011344069620",0.00,13.70,0,299.67,305.08,0.0,0.0,0.000,470410.2,470410.2,38515,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468140310,735677.00
07/10/2016 04:45,2,0.000,ALERT,212.61,302.07,59.981,1468140303,"201051344000646","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,472423.0,472423.0,43067,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468140312,735678.00
07/10/2016 04:45,2,0.000,ALERT,212.16,300.87,59.970,1468140303,"274151322000052","219011344069620",0.00,15.00,0,299.97,305.08,0.0,0.0,0.000,744618.1,744618.1,31838,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468140314,735679.00
07/10/2016 04:45,2,0.000,ALERT,213.06,302.07,59.986,1468140303,"201051344000585","219011344069620",0.00,14.30,0,299.67,303.58,0.0,0.0,0.000,480482.8,480482.8,43068,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468140316,735680.00
07/10/2016 04:45,2,0.000,ALERT,212.83,302.37,59.991,1468140303,"201051344001230","219011344069620",0.00,13.70,0,300.27,303.88,0.0,0.0,0.000,475908.9,475908.9,42883,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468140318,735681.00
07/10/2016 04:45,2,0.000,ALERT,213.51,302.98,59.991,1468140303,"201051344000582","219011344069620",0.00,13.70,0,301.17,304.48,0.0,0.0,0.000,468994.1,468994.1,43016,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468140319,735682.00
07/10/2016 04:45,2,0.000,ALERT,212.38,302.07,59.975,1468140303,"201051344000955","219011344069620",0.00,14.30,0,300.27,303.58,0.0,0.0,0.000,482034.1,482034.1,42969,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468140321,735683.00
07/10/2016 04:45,2,0.000,ALERT,212.61,301.17,59.981,1468140303,"274151322000094","219011344069620",0.00,14.00,0,299.67,304.48,0.0,0.0,0.000,606041.1,606041.1,32978,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468140323,735684.00
07/10/2016 04:45,2,0.000,ALERT,212.61,302.68,59.986,1468140303,"201051344000579","219011344069620",0.00,14.30,0,301.17,306.28,0.0,0.0,0.000,484354.6,484354.6,18585,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468140325,735685.00
07/10/2016 04:45,2,0.000,ALERT,212.83,302.37,59.981,1468140303,"201051344000890","219011344069620",0.00,14.30,0,300.87,304.78,0.0,0.0,0.000,479277.8,479277.8,42976,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468140327,735686.00
07/10/2016 04:45,2,0.000,ALERT,213.06,302.07,59.991,1468140303,"201051344000438","219011344069620",0.00,13.70,0,300.27,304.18,0.0,0.0,0.000,481018.8,481018.8,42983,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468140328,735687.00
07/10/2016 04:45,2,0.000,ALERT,213.06,301.47,59.986,1468140303,"201051344000417","219011344069620",0.00,14.30,0,299.67,302.98,0.0,0.0,0.000,472987.2,472987.2,43137,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468140330,735688.00
07/10/2016 04:45,2,0.000,ALERT,212.38,301.47,59.970,1468140303,"274151322000083","219011344069620",0.00,14.00,0,300.27,305.38,0.0,0.0,0.000,737911.7,737911.7,31918,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468140332,735689.00
07/10/2016 04:45,2,0.000,ALERT,213.06,302.07,60.023,1468140303,"274151322000076","219011344069620",0.00,14.70,0,299.97,305.38,0.0,0.0,0.000,786468.4,786468.4,31921,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468140334,735690.00
07/10/2016 04:45,2,0.000,ALERT,212.61,302.37,59.986,1468140303,"201051344000868","219011344069620",0.00,14.30,0,301.17,306.28,0.0,0.0,0.000,469352.6,469352.6,38236,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468140336,735691.00
07/10/2016 04:45,2,0.000,ALERT,212.16,302.37,59.981,1468140303,"274151322000095","219011344069620",0.00,14.00,0,301.17,305.98,0.0,0.0,0.000,778446.4,778446.4,31835,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468140337,735692.00
07/10/2016 04:45,2,0.000,ALERT,212.38,301.47,59.986,1468140303,"201051344000988","219011344069620",0.00,14.30,0,298.17,305.38,0.0,0.0,0.000,466065.2,466065.2,38524,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468140339,735693.00
07/10/2016 04:45,2,0.000,ALERT,212.83,301.47,59.986,1468140303,"201051344001025","219011344069620",0.00,13.70,0,299.67,304.18,0.0,0.0,0.000,479841.8,479841.8,43028,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468140341,735694.00
07/10/2016 04:45,2,0.000,ALERT,212.38,301.77,59.986,1468140303,"201051344000458","219011344069620",0.00,15.00,0,300.87,306.28,0.0,0.0,0.000,476912.8,476912.8,38446,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468140343,735695.00
07/10/2016 04:45,2,0.000,ALERT,213.06,301.77,59.991,1468140303,"201051344000853","219011344069620",0.00,14.30,0,300.57,305.68,0.0,0.0,0.000,475932.9,475932.9,38057,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468140345,735696.00
07/10/2016 04:45,2,0.000,ALERT,213.06,301.77,59.986,1468140303,"201051344000685","219011344069620",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,480354.0,480354.0,42901,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468140347,735697.00
07/10/2016 04:45,2,0.000,ALERT,212.83,301.47,59.986,1468140303,"201051344000917","219011344069620",0.00,15.00,0,298.77,302.98,0.0,0.0,0.000,477246.4,477246.4,42898,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468140348,735698.00
07/10/2016 04:45,2,0.000,ALERT,213.06,302.37,59.991,1468140303,"201051344001145","219011344069620",0.00,14.00,0,300.57,304.48,0.0,0.0,0.000,482414.8,482414.8,42747,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468140350,735699.00
07/10/2016 04:45,2,0.000,ALERT,213.06,301.17,59.981,1468140303,"201051344000651","219011344069620",0.00,13.30,0,299.67,303.28,0.0,0.0,0.000,475106.9,475106.9,43086,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468140352,735700.00
07/10/2016 04:45,2,0.000,ALERT,211.93,301.77,59.970,1468140303,"274151322000088","219011344069620",0.00,15.00,0,299.97,304.48,0.0,0.0,0.000,712083.0,712083.0,31563,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468140354,735701.00
07/10/2016 04:45,2,0.000,ALERT,213.06,301.17,59.938,1468140303,"274151322000068","219011344069620",0.00,15.30,0,299.67,304.18,0.0,0.0,0.000,606053.4,606053.4,33185,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468140356,735702.00
07/10/2016 04:45,2,0.000,ALERT,212.38,301.77,59.981,1468140303,"201051344001135","219011344069620",0.00,14.00,0,300.57,304.18,0.0,0.0,0.000,471113.6,471113.6,43014,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468140358,735703.00
07/10/2016 04:45,2,0.000,ALERT,212.38,302.68,59.970,1468140303,"201051344000594","219011344069620",0.00,14.30,0,300.57,305.98,0.0,0.0,0.000,481018.8,481018.8,38491,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468140360,735704.00
07/10/2016 04:45,2,0.000,ALERT,212.83,301.47,59.975,1468140303,"201051344001203","219011344069620",0.00,13.70,0,300.27,305.38,0.0,0.0,0.000,478659.8,478659.8,43064,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468140361,735705.00
07/10/2016 04:45,2,0.000,ALERT,212.38,301.77,59.965,1468140303,"274151322000054","219011344069620",0.00,15.50,0,300.27,305.08,0.0,0.0,0.000,727107.3,727107.3,31592,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468140363,735706.00
07/10/2016 04:45,2,0.000,ALERT,212.83,301.47,59.975,1468140303,"201051344000867","219011344069620",0.00,14.70,0,300.27,305.98,0.0,0.0,0.000,468421.1,468421.1,38500,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468140365,735707.00
07/10/2016 04:45,2,0.000,ALERT,212.83,302.07,59.965,1468140303,"201051344001093","219011344069620",0.00,14.70,0,299.97,303.58,0.0,0.0,0.000,476675.8,476675.8,42957,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468140367,735708.00
07/10/2016 04:45,2,0.000,ALERT,212.38,301.17,59.970,1468140303,"201051344000900","219011344069620",0.00,14.30,0,300.27,305.38,0.0,0.0,0.000,484471.3,484471.3,37884,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468140368,735709.00
07/10/2016 04:45,2,0.000,ALERT,212.83,301.17,59.938,1468140303,"201051344000648","219011344069620",0.00,13.70,0,299.97,305.68,0.0,0.0,0.000,475168.0,475168.0,38182,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468140370,735710.00
07/10/2016 04:45,2,0.000,ALERT,212.38,302.07,59.965,1468140303,"201051344000569","219011344069620",0.00,14.70,0,301.17,306.58,0.0,0.0,0.000,485304.0,485304.0,37804,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468140372,735711.00
07/10/2016 04:45,2,0.000,ALERT,212.61,302.07,59.975,1468140303,"201051344000983","219011344069620",0.00,14.70,0,300.87,305.98,0.0,0.0,0.000,477042.4,477042.4,38298,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468140374,735712.00
07/10/2016 04:45,2,0.000,ALERT,212.61,301.17,59.965,1468140303,"201051344001158","219011344069620",0.00,14.00,0,299.97,305.08,0.0,0.0,0.000,470425.5,470425.5,38565,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468140376,735713.00
07/10/2016 04:45,2,0.000,ALERT,212.83,301.77,59.965,1468140303,"201051344000576","219011344069620",0.00,14.30,0,300.57,305.68,0.0,0.0,0.000,477718.2,477718.2,37965,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468140378,735714.00
07/10/2016 04:45,2,0.000,ALERT,212.38,300.87,59.970,1468140303,"274151322000087","219011344069620",0.00,15.00,0,299.67,304.48,0.0,0.0,0.000,700175.6,700175.6,31742,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468140379,735715.00
07/10/2016 05:00,2,0.000,ALERT,213.51,302.68,59.965,1468141203,"201051344000645","219011344069620",0.00,14.70,0,299.97,303.88,0.0,0.0,0.000,477294.7,477294.7,38094,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468141205,735716.00
07/10/2016 05:00,2,0.000,ALERT,212.61,301.47,59.954,1468141203,"274151322000085","219011344069620",0.00,14.30,0,299.67,303.58,0.0,0.0,0.000,728171.8,728171.8,31601,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468141207,735717.00
07/10/2016 05:00,2,0.000,ALERT,213.74,302.37,59.959,1468141203,"201051344000633","219011344069620",0.00,13.70,0,297.57,303.28,0.0,0.0,0.000,468464.9,468464.9,38582,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468141208,735718.00
07/10/2016 05:00,2,0.000,ALERT,213.29,302.68,59.922,1468141203,"201051344000469","219011344069620",0.00,13.70,0,299.07,303.58,0.0,0.0,0.000,470410.2,470410.2,38517,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468141210,735719.00
07/10/2016 05:00,2,0.000,ALERT,212.61,301.47,59.959,1468141203,"201051344000646","219011344069620",0.00,14.00,0,299.37,303.28,0.0,0.0,0.000,472423.0,472423.0,43069,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468141212,735720.00
07/10/2016 05:00,2,0.000,ALERT,212.38,302.37,59.938,1468141203,"274151322000052","219011344069620",0.00,14.70,0,299.37,303.88,0.0,0.0,0.000,744618.1,744618.1,31840,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468141214,735721.00
07/10/2016 05:00,2,0.000,ALERT,213.06,301.77,59.970,1468141203,"201051344000585","219011344069620",0.00,14.70,0,299.67,303.58,0.0,0.0,0.000,480482.8,480482.8,43070,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468141216,735722.00
07/10/2016 05:00,2,0.000,ALERT,213.06,302.07,59.949,1468141203,"201051344001230","219011344069620",0.00,14.00,0,299.97,303.58,0.0,0.0,0.000,475908.9,475908.9,42885,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468141218,735723.00
07/10/2016 05:00,2,0.000,ALERT,213.51,302.68,59.917,1468141203,"201051344000582","219011344069620",0.00,13.70,0,300.57,304.18,0.0,0.0,0.000,468994.1,468994.1,43018,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468141220,735724.00
07/10/2016 05:00,2,0.000,ALERT,212.61,301.77,59.986,1468141203,"201051344000955","219011344069620",0.00,14.30,0,299.67,303.28,0.0,0.0,0.000,482034.1,482034.1,42971,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468141222,735725.00
07/10/2016 05:00,2,0.000,ALERT,212.61,301.47,59.944,1468141203,"274151322000094","219011344069620",0.00,14.00,0,299.07,302.68,0.0,0.0,0.000,606041.1,606041.1,32980,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468141223,735726.00
07/10/2016 05:00,2,0.000,ALERT,213.06,303.28,59.944,1468141203,"201051344000579","219011344069620",0.00,14.30,0,300.57,304.78,0.0,0.0,0.000,484354.6,484354.6,18587,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468141225,735727.00
07/10/2016 05:00,2,0.000,ALERT,212.83,302.07,59.938,1468141203,"201051344000890","219011344069620",0.00,14.30,0,300.87,304.78,0.0,0.0,0.000,479277.8,479277.8,42978,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468141227,735728.00
07/10/2016 05:00,2,0.000,ALERT,213.06,301.77,59.954,1468141203,"201051344000438","219011344069620",0.00,13.70,0,300.27,303.88,0.0,0.0,0.000,481018.8,481018.8,42985,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468141229,735729.00
07/10/2016 05:00,2,0.000,ALERT,213.29,301.47,59.949,1468141203,"201051344000417","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,472987.2,472987.2,43139,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468141230,735730.00
07/10/2016 05:00,2,0.000,ALERT,212.61,302.37,59.949,1468141203,"274151322000083","219011344069620",0.00,14.00,0,299.97,303.88,0.0,0.0,0.000,737911.7,737911.7,31920,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468141232,735731.00
07/10/2016 05:00,2,0.000,ALERT,213.06,301.77,59.954,1468141203,"274151322000076","219011344069620",0.00,14.70,0,299.67,303.58,0.0,0.0,0.000,786468.4,786468.4,31923,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468141234,735732.00
07/10/2016 05:00,2,0.000,ALERT,213.06,303.28,59.922,1468141203,"201051344000868","219011344069620",0.00,14.00,0,300.27,304.78,0.0,0.0,0.000,469352.6,469352.6,38238,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468141236,735733.00
07/10/2016 05:00,2,0.000,ALERT,212.38,302.98,59.944,1468141203,"274151322000095","219011344069620",0.00,13.70,0,300.87,304.18,0.0,0.0,0.000,778446.4,778446.4,31837,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468141238,735734.00
07/10/2016 05:00,2,0.000,ALERT,213.06,302.68,59.938,1468141203,"201051344000988","219011344069620",0.00,14.30,0,297.26,303.88,0.0,0.0,0.000,466065.2,466065.2,38526,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468141240,735735.00
07/10/2016 05:00,2,0.000,ALERT,212.83,300.87,59.928,1468141203,"201051344001025","219011344069620",0.00,13.70,0,299.37,304.18,0.0,0.0,0.000,479841.8,479841.8,43030,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468141241,735736.00
07/10/2016 05:00,2,0.000,ALERT,213.06,302.98,59.975,1468141203,"201051344000458","219011344069620",0.00,15.00,0,299.97,304.78,0.0,0.0,0.000,476912.8,476912.8,38448,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468141243,735737.00
07/10/2016 05:00,2,0.000,ALERT,213.74,302.98,59.944,1468141203,"201051344000853","219011344069620",0.00,14.30,0,299.97,304.18,0.0,0.0,0.000,475932.9,475932.9,38059,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468141245,735738.00
07/10/2016 05:00,2,0.000,ALERT,213.06,301.47,59.959,1468141203,"201051344000685","219011344069620",0.00,14.00,0,299.67,303.28,0.0,0.0,0.000,480354.0,480354.0,42903,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468141247,735739.00
07/10/2016 05:00,2,0.000,ALERT,213.06,301.17,59.986,1468141203,"201051344000917","219011344069620",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,477246.4,477246.4,42900,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468141249,735740.00
07/10/2016 05:00,2,0.000,ALERT,213.29,302.07,59.944,1468141203,"201051344001145","219011344069620",0.00,14.00,0,300.57,304.18,0.0,0.0,0.000,482414.8,482414.8,42749,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468141250,735741.00
07/10/2016 05:00,2,0.000,ALERT,213.06,300.87,59.938,1468141203,"201051344000651","219011344069620",0.00,13.30,0,299.67,302.98,0.0,0.0,0.000,475106.9,475106.9,43088,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468141252,735742.00
07/10/2016 05:00,2,0.000,ALERT,212.16,301.77,59.949,1468141203,"274151322000088","219011344069620",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,712083.0,712083.0,31565,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468141254,735743.00
07/10/2016 05:00,2,0.000,ALERT,213.29,300.87,59.938,1468141203,"274151322000068","219011344069620",0.00,15.30,0,299.07,302.37,0.0,0.0,0.000,606053.4,606053.4,33187,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468141256,735744.00
07/10/2016 05:00,2,0.000,ALERT,212.61,301.77,59.933,1468141203,"201051344001135","219011344069620",0.00,14.00,0,299.97,303.88,0.0,0.0,0.000,471113.6,471113.6,43016,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468141258,735745.00
