ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2016 05:00,2,0.000,ALERT,212.83,303.28,59.991,1468141203,"201051344000594","219011344069620",0.00,14.00,0,299.37,304.48,0.0,0.0,0.000,481018.8,481018.8,38493,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468141260,735746.00
07/10/2016 05:00,2,0.000,ALERT,213.06,301.17,59.907,1468141203,"201051344001203","219011344069620",0.00,14.00,0,300.27,305.08,0.0,0.0,0.000,478659.8,478659.8,43066,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468141261,735747.00
07/10/2016 05:00,2,0.000,ALERT,212.38,301.47,59.938,1468141203,"274151322000054","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,727107.3,727107.3,31594,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468141263,735748.00
07/10/2016 05:00,2,0.000,ALERT,213.29,302.37,59.901,1468141203,"201051344000867","219011344069620",0.00,14.70,0,299.37,304.48,0.0,0.0,0.000,468421.1,468421.1,38502,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468141265,735749.00
07/10/2016 05:00,2,0.000,ALERT,213.06,301.47,59.965,1468141203,"201051344001093","219011344069620",0.00,14.70,0,299.97,303.28,0.0,0.0,0.000,476675.8,476675.8,42959,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468141267,735750.00
07/10/2016 05:00,2,0.000,ALERT,212.83,302.68,59.949,1468141203,"201051344000900","219011344069620",0.00,14.30,0,299.07,303.88,0.0,0.0,0.000,484471.3,484471.3,37886,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468141269,735751.00
07/10/2016 05:00,2,0.000,ALERT,213.29,302.07,59.944,1468141203,"201051344000648","219011344069620",0.00,13.70,0,299.07,304.18,0.0,0.0,0.000,475168.0,475168.0,38184,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468141270,735752.00
07/10/2016 05:00,2,0.000,ALERT,213.06,303.28,59.991,1468141203,"201051344000569","219011344069620",0.00,14.70,0,300.27,304.78,0.0,0.0,0.000,485304.0,485304.0,37806,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468141272,735753.00
07/10/2016 05:00,2,0.000,ALERT,213.06,302.98,59.970,1468141203,"201051344000983","219011344069620",0.00,14.30,0,299.97,304.48,0.0,0.0,0.000,477042.4,477042.4,38300,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468141274,735754.00
07/10/2016 05:00,2,0.000,ALERT,213.06,302.37,59.944,1468141203,"201051344001158","219011344069620",0.00,14.00,0,298.77,303.58,0.0,0.0,0.000,470425.5,470425.5,38567,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468141276,735755.00
07/10/2016 05:00,2,0.000,ALERT,213.51,302.98,59.938,1468141203,"201051344000576","219011344069620",0.00,14.30,0,299.67,304.18,0.0,0.0,0.000,477718.2,477718.2,37967,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468141278,735756.00
07/10/2016 05:00,2,0.000,ALERT,212.61,301.17,59.938,1468141203,"274151322000087","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,700175.6,700175.6,31744,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468141280,735757.00
07/10/2016 05:15,2,0.000,ALERT,213.06,302.07,59.970,1468142103,"201051344000645","219011344069620",0.00,14.70,0,300.87,304.48,0.0,0.0,0.000,477294.7,477294.7,38096,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468142105,735758.00
07/10/2016 05:15,2,0.000,ALERT,212.38,301.47,59.986,1468142103,"274151322000085","219011344069620",0.00,14.70,0,299.97,303.88,0.0,0.0,0.000,728171.8,728171.8,31603,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468142106,735759.00
07/10/2016 05:15,2,0.000,ALERT,213.06,301.77,59.986,1468142103,"201051344000633","219011344069620",0.00,13.70,0,298.47,303.88,0.0,0.0,0.000,468464.9,468464.9,38584,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468142108,735760.00
07/10/2016 05:15,2,0.000,ALERT,212.61,301.77,59.986,1468142103,"201051344000469","219011344069620",0.00,13.70,0,299.37,304.18,0.0,0.0,0.000,470410.2,470410.2,38519,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468142110,735761.00
07/10/2016 05:15,2,0.000,ALERT,212.16,301.17,59.991,1468142103,"201051344000646","219011344069620",0.00,14.30,0,299.07,303.28,0.0,0.0,0.000,472423.0,472423.0,43071,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468142112,735762.00
07/10/2016 05:15,2,0.000,ALERT,211.93,301.77,59.996,1468142103,"274151322000052","219011344069620",0.00,15.00,0,299.97,304.18,0.0,0.0,0.000,744618.1,744618.1,31842,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468142114,735763.00
07/10/2016 05:15,2,0.000,ALERT,212.61,301.17,59.996,1468142103,"201051344000585","219011344069620",0.00,14.30,0,299.37,303.58,0.0,0.0,0.000,480482.8,480482.8,43072,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468142116,735764.00
07/10/2016 05:15,2,0.000,ALERT,212.61,301.77,59.986,1468142103,"201051344001230","219011344069620",0.00,14.00,0,299.97,303.88,0.0,0.0,0.000,475908.9,475908.9,42887,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468142117,735765.00
07/10/2016 05:15,2,0.000,ALERT,213.06,302.07,59.975,1468142103,"201051344000582","219011344069620",0.00,13.70,0,300.57,304.18,0.0,0.0,0.000,468994.1,468994.1,43020,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468142119,735766.00
07/10/2016 05:15,2,0.000,ALERT,212.38,301.77,60.007,1468142103,"201051344000955","219011344069620",0.00,14.30,0,299.67,303.28,0.0,0.0,0.000,482034.1,482034.1,42973,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468142121,735767.00
07/10/2016 05:15,2,0.000,ALERT,212.16,300.87,59.975,1468142103,"274151322000094","219011344069620",0.00,14.00,0,299.67,303.28,0.0,0.0,0.000,606041.1,606041.1,32982,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468142123,735768.00
07/10/2016 05:15,2,0.000,ALERT,212.61,302.68,59.991,1468142103,"201051344000579","219011344069620",0.00,14.70,0,301.47,305.08,0.0,0.0,0.000,484354.6,484354.6,18589,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468142125,735769.00
07/10/2016 05:15,2,0.000,ALERT,212.61,302.07,59.965,1468142103,"201051344000890","219011344069620",0.00,14.30,0,299.97,304.48,0.0,0.0,0.000,479277.8,479277.8,42980,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468142126,735770.00
07/10/2016 05:15,2,0.000,ALERT,212.83,301.17,60.002,1468142103,"201051344000438","219011344069620",0.00,13.70,0,299.97,303.88,0.0,0.0,0.000,481018.8,481018.8,42987,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468142128,735771.00
07/10/2016 05:15,2,0.000,ALERT,212.83,300.57,59.991,1468142103,"201051344000417","219011344069620",0.00,14.30,0,299.37,302.98,0.0,0.0,0.000,472987.2,472987.2,43141,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468142130,735772.00
07/10/2016 05:15,2,0.000,ALERT,212.38,301.77,59.991,1468142103,"274151322000083","219011344069620",0.00,14.00,0,300.57,304.18,0.0,0.0,0.000,737911.7,737911.7,31922,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468142132,735773.00
07/10/2016 05:15,2,0.000,ALERT,212.83,301.77,59.981,1468142103,"274151322000076","219011344069620",0.00,15.00,0,299.97,304.18,0.0,0.0,0.000,786468.4,786468.4,31925,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468142134,735774.00
07/10/2016 05:15,2,0.000,ALERT,212.61,302.68,59.986,1468142103,"201051344000868","219011344069620",0.00,14.00,0,301.17,305.38,0.0,0.0,0.000,469352.6,469352.6,38240,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468142135,735775.00
07/10/2016 05:15,2,0.000,ALERT,212.16,302.98,60.012,1468142103,"274151322000095","219011344069620",0.00,14.00,0,301.17,304.78,0.0,0.0,0.000,778446.4,778446.4,31839,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468142137,735776.00
07/10/2016 05:15,2,0.000,ALERT,212.61,302.07,59.991,1468142103,"201051344000988","219011344069620",0.00,14.30,0,298.47,304.18,0.0,0.0,0.000,466065.2,466065.2,38528,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468142139,735777.00
07/10/2016 05:15,2,0.000,ALERT,212.38,300.87,59.965,1468142103,"201051344001025","219011344069620",0.00,13.70,0,299.37,304.18,0.0,0.0,0.000,479841.8,479841.8,43032,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468142141,735778.00
07/10/2016 05:15,2,0.000,ALERT,212.61,302.37,59.986,1468142103,"201051344000458","219011344069620",0.00,15.00,0,300.57,305.38,0.0,0.0,0.000,476912.8,476912.8,38450,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468142143,735779.00
07/10/2016 05:15,2,0.000,ALERT,213.29,302.07,59.986,1468142103,"201051344000853","219011344069620",0.00,14.00,0,300.87,304.78,0.0,0.0,0.000,475932.9,475932.9,38061,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468142144,735780.00
07/10/2016 05:15,2,0.000,ALERT,213.06,301.47,60.028,1468142103,"201051344000685","219011344069620",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,480354.0,480354.0,42905,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468142146,735781.00
07/10/2016 05:15,2,0.000,ALERT,212.83,300.57,59.975,1468142103,"201051344000917","219011344069620",0.00,15.00,0,298.47,302.98,0.0,0.0,0.000,477246.4,477246.4,42902,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468142148,735782.00
07/10/2016 05:15,2,0.000,ALERT,212.83,301.47,59.986,1468142103,"201051344001145","219011344069620",0.00,14.00,0,299.97,304.18,0.0,0.0,0.000,482414.8,482414.8,42751,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468142150,735783.00
07/10/2016 05:15,2,0.000,ALERT,212.83,300.57,59.996,1468142103,"201051344000651","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,475106.9,475106.9,43090,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468142152,735784.00
07/10/2016 05:15,2,0.000,ALERT,212.16,301.47,59.986,1468142103,"274151322000088","219011344069620",0.00,15.00,0,299.97,303.58,0.0,0.0,0.000,712083.0,712083.0,31567,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468142153,735785.00
07/10/2016 05:15,2,0.000,ALERT,212.83,300.57,59.991,1468142103,"274151322000068","219011344069620",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,606053.4,606053.4,33189,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468142155,735786.00
07/10/2016 05:15,2,0.000,ALERT,212.38,301.17,59.986,1468142103,"201051344001135","219011344069620",0.00,14.00,0,299.67,304.18,0.0,0.0,0.000,471113.6,471113.6,43018,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468142157,735787.00
07/10/2016 05:15,2,0.000,ALERT,212.38,302.68,59.986,1468142103,"201051344000594","219011344069620",0.00,14.30,0,300.57,305.08,0.0,0.0,0.000,481018.8,481018.8,38495,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468142159,735788.00
07/10/2016 05:15,2,0.000,ALERT,212.61,300.87,59.986,1468142103,"201051344001203","219011344069620",0.00,14.00,0,299.67,305.38,0.0,0.0,0.000,478659.8,478659.8,43068,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468142161,735789.00
07/10/2016 05:15,2,0.000,ALERT,212.16,302.37,59.986,1468142103,"274151322000054","219011344069620",0.00,15.30,0,300.27,304.18,0.0,0.0,0.000,727107.3,727107.3,31596,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468142163,735790.00
07/10/2016 05:15,2,0.000,ALERT,212.83,301.77,60.012,1468142103,"201051344000867","219011344069620",0.00,14.70,0,300.57,305.08,0.0,0.0,0.000,468421.1,468421.1,38504,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468142164,735791.00
07/10/2016 05:15,2,0.000,ALERT,212.61,301.47,59.996,1468142103,"201051344001093","219011344069620",0.00,14.70,0,299.67,303.28,0.0,0.0,0.000,476675.8,476675.8,42961,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468142166,735792.00
07/10/2016 05:15,2,0.000,ALERT,212.61,302.07,59.996,1468142103,"201051344000900","219011344069620",0.00,14.30,0,300.57,304.48,0.0,0.0,0.000,484471.3,484471.3,37888,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468142168,735793.00
07/10/2016 05:15,2,0.000,ALERT,212.83,301.47,59.959,1468142103,"201051344000648","219011344069620",0.00,13.70,0,300.27,304.78,0.0,0.0,0.000,475168.0,475168.0,38186,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468142170,735794.00
07/10/2016 05:15,2,0.000,ALERT,212.83,302.98,59.996,1468142103,"201051344000569","219011344069620",0.00,14.30,0,301.17,305.38,0.0,0.0,0.000,485304.0,485304.0,37808,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468142171,735795.00
07/10/2016 05:15,2,0.000,ALERT,213.06,302.68,59.996,1468142103,"201051344000983","219011344069620",0.00,14.30,0,301.17,305.08,0.0,0.0,0.000,477042.4,477042.4,38302,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468142173,735796.00
07/10/2016 05:15,2,0.000,ALERT,212.83,302.07,60.007,1468142103,"201051344001158","219011344069620",0.00,14.00,0,300.27,304.18,0.0,0.0,0.000,470425.5,470425.5,38569,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468142175,735797.00
07/10/2016 05:15,2,0.000,ALERT,213.06,302.37,59.954,1468142103,"201051344000576","219011344069620",0.00,14.00,0,300.57,304.78,0.0,0.0,0.000,477718.2,477718.2,37969,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468142177,735798.00
07/10/2016 05:15,2,0.000,ALERT,212.38,301.17,59.954,1468142103,"274151322000087","219011344069620",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,700175.6,700175.6,31746,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468142179,735799.00
07/10/2016 05:30,2,0.000,ALERT,213.06,301.47,60.007,1468143003,"201051344000645","219011344069620",0.00,14.70,0,299.97,303.88,0.0,0.0,0.000,477294.7,477294.7,38098,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468143005,735800.00
07/10/2016 05:30,2,0.000,ALERT,212.38,301.17,59.981,1468143003,"274151322000085","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,728171.8,728171.8,31605,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468143007,735801.00
07/10/2016 05:30,2,0.000,ALERT,213.06,301.17,59.954,1468143003,"201051344000633","219011344069620",0.00,13.70,0,298.17,303.28,0.0,0.0,0.000,468464.9,468464.9,38586,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468143009,735802.00
07/10/2016 05:30,2,0.000,ALERT,212.61,301.47,59.986,1468143003,"201051344000469","219011344069620",0.00,13.70,0,298.77,303.28,0.0,0.0,0.000,470410.2,470410.2,38521,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468143010,735803.00
07/10/2016 05:30,2,0.000,ALERT,212.61,301.47,59.981,1468143003,"201051344000646","219011344069620",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,472423.0,472423.0,43073,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468143012,735804.00
07/10/2016 05:30,2,0.000,ALERT,212.16,302.37,59.970,1468143003,"274151322000052","219011344069620",0.00,15.00,0,299.07,303.58,0.0,0.0,0.000,744618.1,744618.1,31844,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468143014,735805.00
07/10/2016 05:30,2,0.000,ALERT,213.06,301.77,59.981,1468143003,"201051344000585","219011344069620",0.00,14.70,0,298.77,303.28,0.0,0.0,0.000,480482.8,480482.8,43074,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468143016,735806.00
07/10/2016 05:30,2,0.000,ALERT,212.83,302.07,59.981,1468143003,"201051344001230","219011344069620",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,475908.9,475908.9,42889,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468143018,735807.00
07/10/2016 05:30,2,0.000,ALERT,213.29,302.37,59.975,1468143003,"201051344000582","219011344069620",0.00,13.70,0,300.27,303.88,0.0,0.0,0.000,468994.1,468994.1,43022,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468143019,735808.00
07/10/2016 05:30,2,0.000,ALERT,212.61,301.77,59.975,1468143003,"201051344000955","219011344069620",0.00,14.30,0,299.37,302.98,0.0,0.0,0.000,482034.1,482034.1,42975,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468143021,735809.00
07/10/2016 05:30,2,0.000,ALERT,212.38,300.87,59.970,1468143003,"274151322000094","219011344069620",0.00,14.00,0,299.07,302.37,0.0,0.0,0.000,606041.1,606041.1,32984,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468143023,735810.00
07/10/2016 05:30,2,0.000,ALERT,212.61,302.07,59.981,1468143003,"201051344000579","219011344069620",0.00,14.70,0,300.57,304.48,0.0,0.0,0.000,484354.6,484354.6,18591,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468143025,735811.00
07/10/2016 05:30,2,0.000,ALERT,212.61,302.07,59.970,1468143003,"201051344000890","219011344069620",0.00,14.30,0,299.97,304.18,0.0,0.0,0.000,479277.8,479277.8,42982,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468143027,735812.00
07/10/2016 05:30,2,0.000,ALERT,212.83,301.77,60.002,1468143003,"201051344000438","219011344069620",0.00,13.70,0,299.67,303.58,0.0,0.0,0.000,481018.8,481018.8,42989,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468143029,735813.00
07/10/2016 05:30,2,0.000,ALERT,212.83,300.87,59.981,1468143003,"201051344000417","219011344069620",0.00,14.30,0,298.77,302.37,0.0,0.0,0.000,472987.2,472987.2,43143,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468143030,735814.00
07/10/2016 05:30,2,0.000,ALERT,212.16,301.77,59.986,1468143003,"274151322000083","219011344069620",0.00,14.30,0,299.67,303.58,0.0,0.0,0.000,737911.7,737911.7,31924,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468143032,735815.00
07/10/2016 05:30,2,0.000,ALERT,212.61,301.77,59.949,1468143003,"274151322000076","219011344069620",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,786468.4,786468.4,31927,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468143034,735816.00
07/10/2016 05:30,2,0.000,ALERT,212.61,302.37,59.981,1468143003,"201051344000868","219011344069620",0.00,14.00,0,300.57,304.48,0.0,0.0,0.000,469352.6,469352.6,38242,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468143036,735817.00
07/10/2016 05:30,2,0.000,ALERT,212.16,302.37,59.933,1468143003,"274151322000095","219011344069620",0.00,14.00,0,300.57,304.18,0.0,0.0,0.000,778446.4,778446.4,31841,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468143038,735818.00
07/10/2016 05:30,2,0.000,ALERT,212.38,301.47,59.954,1468143003,"201051344000988","219011344069620",0.00,14.30,0,297.57,303.28,0.0,0.0,0.000,466065.2,466065.2,38530,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468143039,735819.00
07/10/2016 05:30,2,0.000,ALERT,212.61,300.87,59.986,1468143003,"201051344001025","219011344069620",0.00,13.70,0,299.07,303.88,0.0,0.0,0.000,479841.8,479841.8,43034,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468143041,735820.00
07/10/2016 05:30,2,0.000,ALERT,212.61,302.07,59.981,1468143003,"201051344000458","219011344069620",0.00,15.00,0,299.97,304.48,0.0,0.0,0.000,476912.8,476912.8,38452,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468143043,735821.00
07/10/2016 05:30,2,0.000,ALERT,213.29,301.77,59.970,1468143003,"201051344000853","219011344069620",0.00,14.00,0,299.97,304.18,0.0,0.0,0.000,475932.9,475932.9,38063,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468143045,735822.00
07/10/2016 05:30,2,0.000,ALERT,213.29,301.77,59.991,1468143003,"201051344000685","219011344069620",0.00,14.00,0,299.37,302.98,0.0,0.0,0.000,480354.0,480354.0,42907,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468143047,735823.00
07/10/2016 05:30,2,0.000,ALERT,213.06,301.47,59.981,1468143003,"201051344000917","219011344069620",0.00,15.00,0,298.17,302.68,0.0,0.0,0.000,477246.4,477246.4,42904,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468143048,735824.00
07/10/2016 05:30,2,0.000,ALERT,213.06,301.77,59.970,1468143003,"201051344001145","219011344069620",0.00,14.00,0,299.97,303.88,0.0,0.0,0.000,482414.8,482414.8,42753,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468143050,735825.00
07/10/2016 05:30,2,0.000,ALERT,212.83,300.87,59.938,1468143003,"201051344000651","219011344069620",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,475106.9,475106.9,43092,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468143052,735826.00
07/10/2016 05:30,2,0.000,ALERT,211.93,301.47,59.970,1468143003,"274151322000088","219011344069620",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,712083.0,712083.0,31569,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468143054,735827.00
07/10/2016 05:30,2,0.000,ALERT,212.61,300.87,59.975,1468143003,"274151322000068","219011344069620",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,606053.4,606053.4,33191,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468143056,735828.00
07/10/2016 05:30,2,0.000,ALERT,212.61,301.77,59.975,1468143003,"201051344001135","219011344069620",0.00,14.00,0,299.07,303.58,0.0,0.0,0.000,471113.6,471113.6,43020,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468143058,735829.00
07/10/2016 05:30,2,0.000,ALERT,212.38,302.37,59.970,1468143003,"201051344000594","219011344069620",0.00,14.30,0,299.67,304.18,0.0,0.0,0.000,481018.8,481018.8,38497,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468143060,735830.00
07/10/2016 05:30,2,0.000,ALERT,212.83,301.47,59.981,1468143003,"201051344001203","219011344069620",0.00,14.00,0,299.37,304.78,0.0,0.0,0.000,478659.8,478659.8,43070,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468143062,735831.00
07/10/2016 05:30,2,0.000,ALERT,211.93,301.17,59.965,1468143003,"274151322000054","219011344069620",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,727107.3,727107.3,31598,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468143064,735832.00
07/10/2016 05:30,2,0.000,ALERT,212.83,301.17,59.981,1468143003,"201051344000867","219011344069620",0.00,14.70,0,299.67,304.18,0.0,0.0,0.000,468421.1,468421.1,38506,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468143065,735833.00
07/10/2016 05:30,2,0.000,ALERT,212.83,301.77,59.965,1468143003,"201051344001093","219011344069620",0.00,14.70,0,299.67,302.98,0.0,0.0,0.000,476675.8,476675.8,42963,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468143067,735834.00
07/10/2016 05:30,2,0.000,ALERT,212.38,301.77,59.981,1468143003,"201051344000900","219011344069620",0.00,14.30,0,299.67,303.58,0.0,0.0,0.000,484471.3,484471.3,37890,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468143069,735835.00
07/10/2016 05:30,2,0.000,ALERT,212.83,301.17,59.981,1468143003,"201051344000648","219011344069620",0.00,13.70,0,299.37,303.88,0.0,0.0,0.000,475168.0,475168.0,38188,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468143071,735836.00
07/10/2016 05:30,2,0.000,ALERT,212.61,302.07,59.975,1468143003,"201051344000569","219011344069620",0.00,14.30,0,300.57,304.78,0.0,0.0,0.000,485304.0,485304.0,37810,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468143073,735837.00
07/10/2016 05:30,2,0.000,ALERT,212.61,301.77,60.007,1468143003,"201051344000983","219011344069620",0.00,14.30,0,300.27,304.48,0.0,0.0,0.000,477042.4,477042.4,38304,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468143074,735838.00
07/10/2016 05:30,2,0.000,ALERT,212.61,301.47,59.981,1468143003,"201051344001158","219011344069620",0.00,14.00,0,299.37,303.28,0.0,0.0,0.000,470425.5,470425.5,38571,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468143076,735839.00
07/10/2016 05:30,2,0.000,ALERT,213.06,302.37,59.970,1468143003,"201051344000576","219011344069620",0.00,14.00,0,299.97,303.88,0.0,0.0,0.000,477718.2,477718.2,37971,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468143078,735840.00
07/10/2016 05:30,2,0.000,ALERT,212.16,300.87,59.938,1468143003,"274151322000087","219011344069620",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,700175.6,700175.6,31748,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468143080,735841.00
07/10/2016 05:45,2,0.000,ALERT,213.51,302.37,59.975,1468143903,"201051344000645","219011344069620",0.00,14.70,0,299.97,303.88,0.0,0.0,0.000,477294.7,477294.7,38100,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468143905,735842.00
07/10/2016 05:45,2,0.000,ALERT,212.61,301.77,59.975,1468143903,"274151322000085","219011344069620",0.00,14.30,0,299.97,303.28,0.0,0.0,0.000,728171.8,728171.8,31607,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468143907,735843.00
07/10/2016 05:45,2,0.000,ALERT,213.51,302.07,59.986,1468143903,"201051344000633","219011344069620",0.00,14.00,0,297.57,303.28,0.0,0.0,0.000,468464.9,468464.9,38588,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468143909,735844.00
07/10/2016 05:45,2,0.000,ALERT,213.06,302.37,59.986,1468143903,"201051344000469","219011344069620",0.00,13.30,0,298.77,303.58,0.0,0.0,0.000,470410.2,470410.2,38523,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468143911,735845.00
07/10/2016 05:45,2,0.000,ALERT,212.83,301.47,59.959,1468143903,"201051344000646","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,472423.0,472423.0,43075,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468143912,735846.00
07/10/2016 05:45,2,0.000,ALERT,212.16,302.37,59.970,1468143903,"274151322000052","219011344069620",0.00,15.00,0,299.67,303.58,0.0,0.0,0.000,744618.1,744618.1,31846,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468143914,735847.00
07/10/2016 05:45,2,0.000,ALERT,213.29,301.77,60.002,1468143903,"201051344000585","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,480482.8,480482.8,43076,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468143916,735848.00
07/10/2016 05:45,2,0.000,ALERT,213.06,302.07,59.981,1468143903,"201051344001230","219011344069620",0.00,14.00,0,299.97,303.58,0.0,0.0,0.000,475908.9,475908.9,42891,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468143918,735849.00
07/10/2016 05:45,2,0.000,ALERT,213.29,302.07,60.012,1468143903,"201051344000582","219011344069620",0.00,13.70,0,300.57,303.88,0.0,0.0,0.000,468994.1,468994.1,43024,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468143920,735850.00
07/10/2016 05:45,2,0.000,ALERT,212.61,301.47,59.991,1468143903,"201051344000955","219011344069620",0.00,14.30,0,299.67,303.28,0.0,0.0,0.000,482034.1,482034.1,42977,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468143922,735851.00
07/10/2016 05:45,2,0.000,ALERT,212.38,300.87,59.975,1468143903,"274151322000094","219011344069620",0.00,14.00,0,299.37,302.68,0.0,0.0,0.000,606041.1,606041.1,32986,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468143923,735852.00
07/10/2016 05:45,2,0.000,ALERT,212.83,302.68,59.986,1468143903,"201051344000579","219011344069620",0.00,14.70,0,300.27,304.48,0.0,0.0,0.000,484354.6,484354.6,18593,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468143925,735853.00
07/10/2016 05:45,2,0.000,ALERT,213.06,302.07,59.986,1468143903,"201051344000890","219011344069620",0.00,14.30,0,300.57,304.48,0.0,0.0,0.000,479277.8,479277.8,42984,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468143927,735854.00
07/10/2016 05:45,2,0.000,ALERT,213.06,301.47,59.965,1468143903,"201051344000438","219011344069620",0.00,14.00,0,299.97,303.58,0.0,0.0,0.000,481018.8,481018.8,42991,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468143929,735855.00
07/10/2016 05:45,2,0.000,ALERT,213.06,300.87,59.981,1468143903,"201051344000417","219011344069620",0.00,14.30,0,299.37,302.68,0.0,0.0,0.000,472987.2,472987.2,43145,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468143931,735856.00
07/10/2016 05:45,2,0.000,ALERT,212.61,302.68,59.981,1468143903,"274151322000083","219011344069620",0.00,14.30,0,300.27,303.58,0.0,0.0,0.000,737911.7,737911.7,31926,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468143932,735857.00
07/10/2016 05:45,2,0.000,ALERT,213.06,301.47,59.975,1468143903,"274151322000076","219011344069620",0.00,15.00,0,299.97,303.58,0.0,0.0,0.000,786468.4,786468.4,31929,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468143934,735858.00
07/10/2016 05:45,2,0.000,ALERT,212.83,302.98,59.986,1468143903,"201051344000868","219011344069620",0.00,14.00,0,300.27,304.78,0.0,0.0,0.000,469352.6,469352.6,38244,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468143936,735859.00
07/10/2016 05:45,2,0.000,ALERT,212.83,302.98,59.991,1468143903,"274151322000095","219011344069620",0.00,14.00,0,300.87,304.18,0.0,0.0,0.000,778446.4,778446.4,31843,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468143938,735860.00
07/10/2016 05:45,2,0.000,ALERT,212.83,302.37,59.975,1468143903,"201051344000988","219011344069620",0.00,14.30,0,297.26,303.58,0.0,0.0,0.000,466065.2,466065.2,38532,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468143940,735861.00
07/10/2016 05:45,2,0.000,ALERT,212.83,300.87,60.028,1468143903,"201051344001025","219011344069620",0.00,13.70,0,299.37,303.88,0.0,0.0,0.000,479841.8,479841.8,43036,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468143941,735862.00
07/10/2016 05:45,2,0.000,ALERT,212.83,302.68,59.986,1468143903,"201051344000458","219011344069620",0.00,15.00,0,299.97,304.48,0.0,0.0,0.000,476912.8,476912.8,38454,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468143943,735863.00
07/10/2016 05:45,2,0.000,ALERT,213.51,302.37,59.986,1468143903,"201051344000853","219011344069620",0.00,14.00,0,299.97,303.88,0.0,0.0,0.000,475932.9,475932.9,38065,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468143945,735864.00
07/10/2016 05:45,2,0.000,ALERT,213.51,301.77,60.028,1468143903,"201051344000685","219011344069620",0.00,14.30,0,299.97,303.28,0.0,0.0,0.000,480354.0,480354.0,42909,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468143947,735865.00
07/10/2016 05:45,2,0.000,ALERT,213.06,301.17,59.981,1468143903,"201051344000917","219011344069620",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,477246.4,477246.4,42906,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468143949,735866.00
07/10/2016 05:45,2,0.000,ALERT,213.29,301.77,59.986,1468143903,"201051344001145","219011344069620",0.00,14.00,0,300.27,303.88,0.0,0.0,0.000,482414.8,482414.8,42755,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468143950,735867.00
07/10/2016 05:45,2,0.000,ALERT,213.29,301.17,59.996,1468143903,"201051344000651","219011344069620",0.00,13.30,0,299.07,302.68,0.0,0.0,0.000,475106.9,475106.9,43094,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468143952,735868.00
07/10/2016 05:45,2,0.000,ALERT,212.16,301.47,59.981,1468143903,"274151322000088","219011344069620",0.00,15.00,0,299.97,302.98,0.0,0.0,0.000,712083.0,712083.0,31571,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468143954,735869.00
07/10/2016 05:45,2,0.000,ALERT,213.29,301.17,59.996,1468143903,"274151322000068","219011344069620",0.00,15.50,0,299.67,302.37,0.0,0.0,0.000,606053.4,606053.4,33193,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468143956,735870.00
07/10/2016 05:45,2,0.000,ALERT,212.83,301.47,59.991,1468143903,"201051344001135","219011344069620",0.00,14.00,0,299.97,303.58,0.0,0.0,0.000,471113.6,471113.6,43022,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468143958,735871.00
07/10/2016 05:45,2,0.000,ALERT,212.61,302.98,59.949,1468143903,"201051344000594","219011344069620",0.00,14.00,0,299.67,304.18,0.0,0.0,0.000,481018.8,481018.8,38499,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468143960,735872.00
07/10/2016 05:45,2,0.000,ALERT,213.29,301.47,59.991,1468143903,"201051344001203","219011344069620",0.00,14.00,0,299.67,304.78,0.0,0.0,0.000,478659.8,478659.8,43072,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468143961,735873.00
07/10/2016 05:45,2,0.000,ALERT,212.38,301.77,59.986,1468143903,"274151322000054","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,727107.3,727107.3,31600,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468143963,735874.00
07/10/2016 05:45,2,0.000,ALERT,213.06,302.37,59.986,1468143903,"201051344000867","219011344069620",0.00,14.70,0,299.67,304.18,0.0,0.0,0.000,468421.1,468421.1,38508,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468143965,735875.00
07/10/2016 05:45,2,0.000,ALERT,213.06,301.77,59.986,1468143903,"201051344001093","219011344069620",0.00,14.70,0,299.67,302.98,0.0,0.0,0.000,476675.8,476675.8,42965,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468143967,735876.00
07/10/2016 05:45,2,0.000,ALERT,213.06,302.68,59.986,1468143903,"201051344000900","219011344069620",0.00,14.00,0,298.77,303.58,0.0,0.0,0.000,484471.3,484471.3,37892,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468143969,735877.00
07/10/2016 05:45,2,0.000,ALERT,213.29,302.07,59.959,1468143903,"201051344000648","219011344069620",0.00,13.70,0,299.07,303.88,0.0,0.0,0.000,475168.0,475168.0,38190,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468143970,735878.00
07/10/2016 05:45,2,0.000,ALERT,213.06,303.28,59.991,1468143903,"201051344000569","219011344069620",0.00,14.30,0,300.27,304.78,0.0,0.0,0.000,485304.0,485304.0,37812,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468143972,735879.00
07/10/2016 05:45,2,0.000,ALERT,213.06,302.98,59.981,1468143903,"201051344000983","219011344069620",0.00,14.30,0,300.27,304.48,0.0,0.0,0.000,477042.4,477042.4,38306,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468143974,735880.00
07/10/2016 05:45,2,0.000,ALERT,212.83,302.07,59.981,1468143903,"201051344001158","219011344069620",0.00,13.70,0,299.37,303.28,0.0,0.0,0.000,470425.5,470425.5,38573,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468143976,735881.00
07/10/2016 05:45,2,0.000,ALERT,213.51,303.28,59.975,1468143903,"201051344000576","219011344069620",0.00,14.00,0,299.67,304.18,0.0,0.0,0.000,477718.2,477718.2,37973,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468143978,735882.00
07/10/2016 05:45,2,0.000,ALERT,212.61,301.47,59.975,1468143903,"274151322000087","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,700175.6,700175.6,31750,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468143980,735883.00
07/10/2016 06:00,2,0.000,ALERT,213.74,302.98,60.002,1468144803,"201051344000645","219011344069620",0.00,14.70,0,300.57,304.48,0.0,0.0,0.000,477294.7,477294.7,38102,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468144805,735884.00
07/10/2016 06:00,2,0.000,ALERT,213.06,302.37,59.996,1468144803,"274151322000085","219011344069620",0.00,14.30,0,300.57,303.88,0.0,0.0,0.000,728171.8,728171.8,31609,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468144807,735885.00
07/10/2016 06:00,2,0.000,ALERT,213.96,302.68,60.002,1468144803,"201051344000633","219011344069620",0.00,14.00,0,298.77,303.88,0.0,0.0,0.000,468464.9,468464.9,38590,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468144809,735886.00
07/10/2016 06:00,2,0.000,ALERT,213.51,302.98,60.002,1468144803,"201051344000469","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,470410.2,470410.2,38525,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468144811,735887.00
07/10/2016 06:00,2,0.000,ALERT,212.83,301.77,59.991,1468144803,"201051344000646","219011344069620",0.00,14.30,0,299.07,303.88,0.0,0.0,0.000,472423.0,472423.0,43077,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468144813,735888.00
07/10/2016 06:00,2,0.000,ALERT,212.83,302.98,59.959,1468144803,"274151322000052","219011344069620",0.00,15.00,0,299.97,304.18,0.0,0.0,0.000,744618.1,744618.1,31848,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468144814,735889.00
07/10/2016 06:00,2,0.000,ALERT,213.51,302.37,59.996,1468144803,"201051344000585","219011344069620",0.00,14.70,0,299.37,303.88,0.0,0.0,0.000,480482.8,480482.8,43078,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468144816,735890.00
