ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2016 06:00,2,0.000,ALERT,213.06,302.07,59.991,1468144803,"201051344001230","219011344069620",0.00,14.00,0,299.97,304.18,0.0,0.0,0.000,475908.9,475908.9,42893,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468144818,735891.00
07/10/2016 06:00,2,0.000,ALERT,213.74,302.98,60.012,1468144803,"201051344000582","219011344069620",0.00,13.70,0,300.27,304.48,0.0,0.0,0.000,468994.1,468994.1,43026,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468144820,735892.00
07/10/2016 06:00,2,0.000,ALERT,213.06,302.07,59.996,1468144803,"201051344000955","219011344069620",0.00,14.30,0,299.67,303.58,0.0,0.0,0.000,482034.1,482034.1,42979,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468144822,735893.00
07/10/2016 06:00,2,0.000,ALERT,213.06,301.77,59.986,1468144803,"274151322000094","219011344069620",0.00,14.30,0,299.97,302.98,0.0,0.0,0.000,606041.1,606041.1,32988,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468144823,735894.00
07/10/2016 06:00,2,0.000,ALERT,213.29,303.58,60.018,1468144803,"201051344000579","219011344069620",0.00,14.70,0,301.17,305.08,0.0,0.0,0.000,484354.6,484354.6,18595,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468144825,735895.00
07/10/2016 06:00,2,0.000,ALERT,213.06,302.37,60.007,1468144803,"201051344000890","219011344069620",0.00,14.70,0,299.67,304.78,0.0,0.0,0.000,479277.8,479277.8,42986,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468144827,735896.00
07/10/2016 06:00,2,0.000,ALERT,213.29,302.07,60.002,1468144803,"201051344000438","219011344069620",0.00,14.00,0,299.97,304.18,0.0,0.0,0.000,481018.8,481018.8,42993,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468144829,735897.00
07/10/2016 06:00,2,0.000,ALERT,213.29,301.17,59.996,1468144803,"201051344000417","219011344069620",0.00,14.70,0,299.07,303.28,0.0,0.0,0.000,472987.2,472987.2,43147,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468144831,735898.00
07/10/2016 06:00,2,0.000,ALERT,213.06,302.37,60.002,1468144803,"274151322000083","219011344069620",0.00,14.30,0,300.57,304.18,0.0,0.0,0.000,737911.7,737911.7,31928,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468144832,735899.00
07/10/2016 06:00,2,0.000,ALERT,213.51,302.07,59.959,1468144803,"274151322000076","219011344069620",0.00,15.00,0,300.57,304.18,0.0,0.0,0.000,786468.4,786468.4,31931,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468144834,735900.00
07/10/2016 06:00,2,0.000,ALERT,213.29,303.88,60.028,1468144803,"201051344000868","219011344069620",0.00,14.00,0,301.17,305.38,0.0,0.0,0.000,469352.6,469352.6,38246,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468144836,735901.00
07/10/2016 06:00,2,0.000,ALERT,212.83,303.28,59.986,1468144803,"274151322000095","219011344069620",0.00,14.00,0,301.47,304.78,0.0,0.0,0.000,778446.4,778446.4,31845,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468144838,735902.00
07/10/2016 06:00,2,0.000,ALERT,213.29,302.98,60.002,1468144803,"201051344000988","219011344069620",0.00,14.70,0,298.17,304.18,0.0,0.0,0.000,466065.2,466065.2,38534,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468144840,735903.00
07/10/2016 06:00,2,0.000,ALERT,213.29,301.47,59.981,1468144803,"201051344001025","219011344069620",0.00,14.00,0,299.07,304.48,0.0,0.0,0.000,479841.8,479841.8,43038,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468144842,735904.00
07/10/2016 06:00,2,0.000,ALERT,213.51,303.58,59.996,1468144803,"201051344000458","219011344069620",0.00,15.00,0,300.87,305.08,0.0,0.0,0.000,476912.8,476912.8,38456,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468144844,735905.00
07/10/2016 06:00,2,0.000,ALERT,213.96,303.28,59.991,1468144803,"201051344000853","219011344069620",0.00,14.00,0,300.57,304.78,0.0,0.0,0.000,475932.9,475932.9,38067,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468144846,735906.00
07/10/2016 06:00,2,0.000,ALERT,213.74,302.07,59.996,1468144803,"201051344000685","219011344069620",0.00,14.30,0,299.97,303.88,0.0,0.0,0.000,480354.0,480354.0,42911,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468144847,735907.00
07/10/2016 06:00,2,0.000,ALERT,213.29,301.47,59.996,1468144803,"201051344000917","219011344069620",0.00,15.00,0,298.17,303.28,0.0,0.0,0.000,477246.4,477246.4,42908,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468144849,735908.00
07/10/2016 06:00,2,0.000,ALERT,213.51,302.37,60.002,1468144803,"201051344001145","219011344069620",0.00,14.00,0,299.67,304.48,0.0,0.0,0.000,482414.8,482414.8,42757,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468144851,735909.00
07/10/2016 06:00,2,0.000,ALERT,213.29,301.17,59.991,1468144803,"201051344000651","219011344069620",0.00,13.30,0,299.07,303.28,0.0,0.0,0.000,475106.9,475106.9,43096,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468144853,735910.00
07/10/2016 06:00,2,0.000,ALERT,212.61,302.07,59.986,1468144803,"274151322000088","219011344069620",0.00,15.30,0,300.57,303.58,0.0,0.0,0.000,712083.0,712083.0,31573,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468144855,735911.00
07/10/2016 06:00,2,0.000,ALERT,213.74,302.07,59.991,1468144803,"274151322000068","219011344069620",0.00,15.50,0,300.27,302.98,0.0,0.0,0.000,606053.4,606053.4,33195,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468144857,735912.00
07/10/2016 06:00,2,0.000,ALERT,212.83,302.07,59.981,1468144803,"201051344001135","219011344069620",0.00,14.00,0,299.97,304.48,0.0,0.0,0.000,471113.6,471113.6,43024,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468144859,735913.00
07/10/2016 06:00,2,0.000,ALERT,213.29,304.18,59.986,1468144803,"201051344000594","219011344069620",0.00,14.30,0,300.27,305.08,0.0,0.0,0.000,481018.8,481018.8,38501,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468144860,735914.00
07/10/2016 06:00,2,0.000,ALERT,213.29,301.77,59.981,1468144803,"201051344001203","219011344069620",0.00,14.00,0,299.67,305.68,0.0,0.0,0.000,478659.8,478659.8,43074,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468144862,735915.00
07/10/2016 06:00,2,0.000,ALERT,212.83,302.07,59.975,1468144803,"274151322000054","219011344069620",0.00,15.50,0,300.87,304.18,0.0,0.0,0.000,727107.3,727107.3,31602,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468144864,735916.00
07/10/2016 06:00,2,0.000,ALERT,213.74,303.28,59.986,1468144803,"201051344000867","219011344069620",0.00,14.70,0,300.57,305.08,0.0,0.0,0.000,468421.1,468421.1,38510,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468144866,735917.00
07/10/2016 06:00,2,0.000,ALERT,213.29,301.77,59.981,1468144803,"201051344001093","219011344069620",0.00,15.00,0,299.37,303.58,0.0,0.0,0.000,476675.8,476675.8,42967,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468144868,735918.00
07/10/2016 06:00,2,0.000,ALERT,213.29,303.58,60.002,1468144803,"201051344000900","219011344069620",0.00,14.00,0,300.57,304.48,0.0,0.0,0.000,484471.3,484471.3,37894,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468144869,735919.00
07/10/2016 06:00,2,0.000,ALERT,213.74,302.98,59.986,1468144803,"201051344000648","219011344069620",0.00,13.70,0,299.97,304.78,0.0,0.0,0.000,475168.0,475168.0,38192,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468144871,735920.00
07/10/2016 06:00,2,0.000,ALERT,213.51,303.88,59.975,1468144803,"201051344000569","219011344069620",0.00,14.30,0,301.17,305.38,0.0,0.0,0.000,485304.0,485304.0,37814,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468144873,735921.00
07/10/2016 06:00,2,0.000,ALERT,213.51,303.58,59.981,1468144803,"201051344000983","219011344069620",0.00,14.30,0,301.17,305.08,0.0,0.0,0.000,477042.4,477042.4,38308,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468144875,735922.00
07/10/2016 06:00,2,0.000,ALERT,213.51,303.28,60.023,1468144803,"201051344001158","219011344069620",0.00,14.00,0,299.97,304.18,0.0,0.0,0.000,470425.5,470425.5,38575,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468144877,735923.00
07/10/2016 06:00,2,0.000,ALERT,213.96,303.88,59.949,1468144803,"201051344000576","219011344069620",0.00,14.00,0,300.87,304.78,0.0,0.0,0.000,477718.2,477718.2,37975,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468144878,735924.00
07/10/2016 06:00,2,0.000,ALERT,213.06,302.07,59.986,1468144803,"274151322000087","219011344069620",0.00,15.30,0,300.27,303.28,0.0,0.0,0.000,700175.6,700175.6,31752,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468144880,735925.00
07/10/2016 06:15,2,0.000,ALERT,213.96,302.98,60.007,1468145704,"201051344000645","219011344069620",0.00,14.70,0,301.17,304.78,0.0,0.0,0.000,477294.7,477294.7,38104,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468145706,735926.00
07/10/2016 06:15,2,0.000,ALERT,212.61,301.77,59.986,1468145704,"274151322000085","219011344069620",0.00,14.70,0,300.27,303.88,0.0,0.0,0.000,728171.8,728171.8,31611,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468145708,735927.00
07/10/2016 06:15,2,0.000,ALERT,213.74,302.37,59.986,1468145704,"201051344000633","219011344069620",0.00,14.00,0,299.37,304.18,0.0,0.0,0.000,468464.9,468464.9,38592,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468145709,735928.00
07/10/2016 06:15,2,0.000,ALERT,213.29,302.98,59.996,1468145704,"201051344000469","219011344069620",0.00,13.70,0,300.27,304.48,0.0,0.0,0.000,470410.2,470410.2,38527,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468145711,735929.00
07/10/2016 06:15,2,0.000,ALERT,213.29,302.37,59.991,1468145704,"201051344000646","219011344069620",0.00,14.70,0,299.67,303.88,0.0,0.0,0.000,472423.0,472423.0,43079,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468145713,735930.00
07/10/2016 06:15,2,0.043,ALERT,212.38,302.68,59.986,1468145704,"274151322000052","219011344069620",25.88,15.00,0,299.67,304.18,0.0,0.0,0.000,744618.1,744618.1,31850,0,0,0,L,1151911521,0,121.55,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1468145715,735931.00
07/10/2016 06:15,2,0.000,ALERT,213.74,302.37,59.981,1468145704,"201051344000585","219011344069620",0.00,14.70,0,299.67,304.18,0.0,0.0,0.000,480482.8,480482.8,43080,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468145717,735932.00
07/10/2016 06:15,2,0.000,ALERT,213.29,302.37,59.991,1468145704,"201051344001230","219011344069620",0.00,14.30,0,300.27,304.18,0.0,0.0,0.000,475908.9,475908.9,42895,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468145718,735933.00
07/10/2016 06:15,2,0.000,ALERT,213.96,302.98,59.986,1468145704,"201051344000582","219011344069620",0.00,14.00,0,300.87,304.78,0.0,0.0,0.000,468994.1,468994.1,43028,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468145720,735934.00
07/10/2016 06:15,2,0.000,ALERT,213.29,302.37,59.981,1468145704,"201051344000955","219011344069620",0.00,14.70,0,299.67,303.88,0.0,0.0,0.000,482034.1,482034.1,42981,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468145722,735935.00
07/10/2016 06:15,2,0.000,ALERT,212.83,301.47,59.986,1468145704,"274151322000094","219011344069620",0.00,14.30,0,299.67,303.28,0.0,0.0,0.000,606041.1,606041.1,32990,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468145724,735936.00
07/10/2016 06:15,2,0.000,ALERT,213.29,303.28,59.965,1468145704,"201051344000579","219011344069620",0.00,14.70,0,301.47,305.38,0.0,0.0,0.000,484354.6,484354.6,18597,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468145726,735937.00
07/10/2016 06:15,2,0.000,ALERT,213.29,302.68,60.002,1468145704,"201051344000890","219011344069620",0.00,14.70,0,300.57,305.08,0.0,0.0,0.000,479277.8,479277.8,42988,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468145727,735938.00
07/10/2016 06:15,2,0.000,ALERT,213.74,302.37,59.981,1468145704,"201051344000438","219011344069620",0.00,14.30,0,300.27,304.48,0.0,0.0,0.000,481018.8,481018.8,42995,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468145729,735939.00
07/10/2016 06:15,2,0.000,ALERT,213.51,301.47,59.986,1468145704,"201051344000417","219011344069620",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,472987.2,472987.2,43149,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468145731,735940.00
07/10/2016 06:15,2,0.020,ALERT,212.61,302.37,59.975,1468145704,"274151322000083","219011344069620",25.84,14.30,0,300.27,304.48,0.0,0.0,0.000,737911.7,737911.7,31930,0,0,0,L,1151911521,0,122.23,122.68,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1468145733,735941.00
07/10/2016 06:15,2,0.020,ALERT,213.06,302.37,59.986,1468145704,"274151322000076","219011344069620",26.62,15.00,0,300.27,304.18,0.0,0.0,0.000,786468.4,786468.4,31933,0,0,0,L,1151911521,0,122.46,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1468145735,735942.00
07/10/2016 06:15,2,0.000,ALERT,213.06,303.58,59.991,1468145704,"201051344000868","219011344069620",0.00,14.30,0,302.07,305.68,0.0,0.0,0.000,469352.6,469352.6,38248,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468145736,735943.00
07/10/2016 06:15,2,0.012,ALERT,212.61,303.28,60.023,1468145704,"274151322000095","219011344069620",25.76,14.00,0,300.87,304.78,0.0,0.0,0.000,778446.4,778446.4,31847,0,0,0,L,1151911521,0,122.46,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1468145738,735944.00
07/10/2016 06:15,2,0.000,ALERT,213.06,302.68,59.970,1468145704,"201051344000988","219011344069620",0.00,14.70,0,299.07,304.48,0.0,0.0,0.000,466065.2,466065.2,38536,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468145740,735945.00
07/10/2016 06:15,2,0.000,ALERT,213.29,301.47,59.986,1468145704,"201051344001025","219011344069620",0.00,14.00,0,299.37,304.78,0.0,0.0,0.000,479841.8,479841.8,43040,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468145742,735946.00
07/10/2016 06:15,2,0.000,ALERT,213.06,302.98,59.975,1468145704,"201051344000458","219011344069620",0.00,15.00,0,301.77,305.68,0.0,0.0,0.000,476912.8,476912.8,38458,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468145744,735947.00
07/10/2016 06:15,2,0.000,ALERT,213.74,302.68,59.954,1468145704,"201051344000853","219011344069620",0.00,14.00,0,301.47,305.08,0.0,0.0,0.000,475932.9,475932.9,38069,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468145745,735948.00
07/10/2016 06:15,2,0.000,ALERT,213.74,302.07,59.954,1468145704,"201051344000685","219011344069620",0.00,14.30,0,299.97,304.18,0.0,0.0,0.000,480354.0,480354.0,42913,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468145747,735949.00
07/10/2016 06:15,2,0.000,ALERT,213.51,301.77,59.975,1468145704,"201051344000917","219011344069620",0.00,15.00,0,298.77,303.58,0.0,0.0,0.000,477246.4,477246.4,42910,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468145749,735950.00
07/10/2016 06:15,2,0.000,ALERT,213.74,302.37,59.981,1468145704,"201051344001145","219011344069620",0.00,14.00,0,300.57,304.78,0.0,0.0,0.000,482414.8,482414.8,42759,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468145751,735951.00
07/10/2016 06:15,2,0.000,ALERT,213.74,301.47,59.975,1468145704,"201051344000651","219011344069620",0.00,13.70,0,299.37,303.58,0.0,0.0,0.000,475106.9,475106.9,43098,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468145753,735952.00
07/10/2016 06:15,2,0.008,ALERT,212.16,301.77,60.002,1468145704,"274151322000088","219011344069620",24.59,15.30,0,299.67,303.88,0.0,0.0,0.000,712083.0,712083.0,31575,0,0,0,L,1151911521,0,122.68,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1468145754,735953.00
07/10/2016 06:15,2,0.000,ALERT,213.29,301.17,59.975,1468145704,"274151322000068","219011344069620",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,606053.4,606053.4,33197,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468145756,735954.00
07/10/2016 06:15,2,0.000,ALERT,213.29,302.37,59.986,1468145704,"201051344001135","219011344069620",0.00,14.30,0,300.27,304.78,0.0,0.0,0.000,471113.6,471113.6,43026,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468145758,735955.00
07/10/2016 06:15,2,0.000,ALERT,212.83,303.58,59.981,1468145704,"201051344000594","219011344069620",0.00,14.30,0,301.47,305.38,0.0,0.0,0.000,481018.8,481018.8,38503,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468145760,735956.00
07/10/2016 06:15,2,0.000,ALERT,213.51,301.77,59.975,1468145704,"201051344001203","219011344069620",0.00,14.30,0,299.97,305.68,0.0,0.0,0.000,478659.8,478659.8,43076,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468145762,735957.00
07/10/2016 06:15,2,0.016,ALERT,212.61,302.37,59.981,1468145704,"274151322000054","219011344069620",26.34,15.50,0,299.67,304.18,0.0,0.0,0.000,727107.3,727107.3,31604,0,0,0,L,1151911521,0,122.46,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1468145764,735958.00
07/10/2016 06:15,2,0.000,ALERT,213.51,302.68,59.970,1468145704,"201051344000867","219011344069620",0.00,15.00,0,300.87,305.08,0.0,0.0,0.000,468421.1,468421.1,38512,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468145765,735959.00
07/10/2016 06:15,2,0.000,ALERT,213.51,302.07,59.975,1468145704,"201051344001093","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,476675.8,476675.8,42969,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468145767,735960.00
07/10/2016 06:15,2,0.000,ALERT,213.29,303.28,59.975,1468145704,"201051344000900","219011344069620",0.00,14.30,0,301.47,305.08,0.0,0.0,0.000,484471.3,484471.3,37896,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468145769,735961.00
07/10/2016 06:15,2,0.000,ALERT,213.51,302.37,60.012,1468145704,"201051344000648","219011344069620",0.00,13.70,0,300.57,305.08,0.0,0.0,0.000,475168.0,475168.0,38194,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468145771,735962.00
07/10/2016 06:15,2,0.000,ALERT,213.51,303.88,59.938,1468145704,"201051344000569","219011344069620",0.00,14.30,0,302.07,305.98,0.0,0.0,0.000,485304.0,485304.0,37816,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468145773,735963.00
07/10/2016 06:15,2,0.000,ALERT,213.51,303.58,59.981,1468145704,"201051344000983","219011344069620",0.00,14.70,0,301.77,305.38,0.0,0.0,0.000,477042.4,477042.4,38310,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468145774,735964.00
07/10/2016 06:15,2,0.000,ALERT,213.51,302.68,59.975,1468145704,"201051344001158","219011344069620",0.00,14.00,0,300.87,304.48,0.0,0.0,0.000,470425.5,470425.5,38577,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468145776,735965.00
07/10/2016 06:15,2,0.000,ALERT,213.96,303.88,59.933,1468145704,"201051344000576","219011344069620",0.00,14.00,0,301.77,305.08,0.0,0.0,0.000,477718.2,477718.2,37977,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468145778,735966.00
07/10/2016 06:15,2,0.031,ALERT,213.29,302.07,59.933,1468145704,"274151322000087","219011344069620",25.41,15.50,0,299.37,303.58,0.0,0.0,0.000,700175.6,700175.6,31754,0,0,0,L,1151911521,0,122.46,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1468145780,735967.00
07/10/2016 06:30,2,0.174,ALERT,213.96,341.45,60.007,1468146603,"201051344000645","219011344069620",25.17,15.30,0,301.17,354.67,4.5,2.4,0.000,477294.8,477294.8,38106,0,0,0,L,1122011218,0,122.46,122.68,0200,12,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468146605,735968.00
07/10/2016 06:30,2,0.098,ALERT,213.29,345.06,60.007,1468146603,"274151322000085","219011344069620",24.63,15.50,0,300.57,346.26,2.4,0.4,0.000,728171.8,728171.8,31613,0,0,0,L,1151911521,0,122.91,122.46,0100,15,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1468146607,735969.00
07/10/2016 06:30,2,0.201,ALERT,214.19,345.36,60.007,1468146603,"201051344000633","219011344069620",23.76,14.70,0,298.77,345.96,4.9,2.8,0.000,468465.2,468465.2,38594,0,0,0,L,1122011218,0,122.68,122.91,0200,14,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468146609,735970.00
07/10/2016 06:30,2,0.215,ALERT,213.51,340.25,60.023,1468146603,"201051344000469","219011344069620",24.47,14.70,0,299.97,353.77,5.3,3.2,0.000,470410.5,470410.5,38529,0,0,0,L,1122011218,0,121.55,122.91,0100,11,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1468146611,735971.00
07/10/2016 06:30,2,0.201,ALERT,213.29,346.86,60.007,1468146603,"201051344000646","219011344069620",24.79,15.30,0,299.67,347.46,5.1,3.0,0.000,472423.2,472423.2,43081,0,0,0,L,1122011218,0,122.68,122.01,0100,12,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1468146612,735972.00
07/10/2016 06:30,2,0.115,ALERT,213.06,345.96,59.991,1468146603,"274151322000052","219011344069620",26.32,15.80,0,300.27,349.86,3.1,1.1,0.000,744618.1,744618.1,31852,0,0,0,L,1151911521,0,122.01,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1468146614,735973.00
07/10/2016 06:30,2,0.201,ALERT,213.96,342.95,60.002,1468146603,"201051344000585","219011344069620",24.33,15.50,0,299.97,353.47,5.0,2.9,0.000,480483.0,480483.0,43082,0,0,0,L,1122011218,0,122.23,122.46,0100,12,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1468146616,735974.00
07/10/2016 06:30,2,0.199,ALERT,213.51,338.14,60.002,1468146603,"201051344001230","219011344069620",22.48,15.00,0,300.57,339.04,4.5,2.5,0.000,475909.1,475909.1,42897,0,0,0,L,1122011218,0,122.68,121.78,0100,12,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1468146618,735975.00
07/10/2016 06:30,2,0.162,ALERT,214.19,346.86,60.023,1468146603,"201051344000582","219011344069620",27.67,14.70,0,300.87,347.46,4.6,2.5,0.000,468994.3,468994.3,43030,0,0,0,L,1122011218,0,122.91,122.68,0200,12,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468146620,735976.00
07/10/2016 06:30,2,0.215,ALERT,213.06,338.74,60.002,1468146603,"201051344000955","219011344069620",24.55,15.30,0,300.27,352.87,5.4,3.3,0.004,482034.4,482034.4,42983,0,0,0,L,1122011218,0,122.01,122.01,0200,12,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468146622,735977.00
07/10/2016 06:30,2,0.000,ALERT,212.83,302.98,59.996,1468146603,"274151322000094","219011344069620",40.89,15.00,0,300.27,391.64,0.0,0.0,0.000,606041.1,606041.1,32992,0,0,0,L,1151911521,0,121.78,123.14,0002,12,0,0,0,0,0,0,152,1040,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1468146624,735978.00
07/10/2016 06:30,2,0.230,ALERT,213.51,340.25,60.007,1468146603,"201051344000579","219011344069620",24.73,15.30,0,301.77,354.37,5.8,3.6,0.000,484355.0,484355.0,18599,0,0,0,L,1122011218,0,121.78,122.23,0100,11,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1468146626,735979.00
07/10/2016 06:30,2,0.182,ALERT,213.51,339.04,60.023,1468146603,"201051344000890","219011344069620",27.53,15.50,0,300.87,348.66,5.1,3.0,0.000,479278.1,479278.1,42990,0,0,0,L,1122011218,0,122.68,121.55,0200,14,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468146627,735980.00
07/10/2016 06:30,2,0.176,ALERT,213.74,344.45,60.018,1468146603,"201051344000438","219011344069620",27.75,14.70,0,300.27,345.66,5.0,2.9,0.000,481019.1,481019.1,42997,0,0,0,L,1122011218,0,122.91,122.23,0200,14,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468146629,735981.00
07/10/2016 06:30,2,0.234,ALERT,213.51,339.34,59.996,1468146603,"201051344000417","219011344069620",24.77,15.30,0,299.37,351.37,5.9,3.8,0.000,472987.5,472987.5,43151,0,0,0,L,1122011218,0,122.23,122.01,0200,13,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468146631,735982.00
07/10/2016 06:30,2,0.090,ALERT,213.06,335.14,60.007,1468146603,"274151322000083","219011344069620",26.86,15.00,0,300.87,340.55,2.5,0.5,0.000,737911.7,737911.7,31932,0,0,0,L,1151911521,0,122.23,122.68,0100,11,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1468146633,735983.00
07/10/2016 06:30,2,0.100,ALERT,213.74,342.35,59.996,1468146603,"274151322000076","219011344069620",26.04,15.80,0,300.57,346.56,2.6,0.6,0.004,786468.4,786468.4,31935,0,0,0,L,1151911521,0,122.68,123.14,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1468146635,735984.00
07/10/2016 06:30,2,0.186,ALERT,213.74,341.45,59.981,1468146603,"201051344000868","219011344069620",24.81,15.00,0,301.77,350.77,4.7,2.6,0.000,469352.9,469352.9,38250,0,0,0,L,1122011218,0,122.01,122.91,0100,12,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1468146636,735985.00
07/10/2016 06:30,2,0.092,ALERT,213.06,340.85,59.996,1468146603,"274151322000095","219011344069620",25.56,15.00,0,301.77,351.97,2.4,0.3,0.000,778446.4,778446.4,31849,0,0,0,L,1151911521,0,122.68,122.46,0100,13,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1468146638,735986.00
07/10/2016 06:30,2,0.162,ALERT,213.51,342.35,59.991,1468146603,"201051344000988","219011344069620",25.33,15.30,0,298.47,354.37,4.2,2.1,0.000,466065.3,466065.3,38538,0,0,0,L,1122011218,0,121.78,122.68,0100,12,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1468146640,735987.00
07/10/2016 06:30,2,0.182,ALERT,213.51,339.04,59.991,1468146603,"201051344001025","219011344069620",24.89,14.70,0,299.67,354.67,4.6,2.5,0.000,479842.0,479842.0,43042,0,0,0,L,1122011218,0,122.23,122.01,0200,12,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468146642,735988.00
07/10/2016 06:30,2,0.191,ALERT,213.74,341.15,59.996,1468146603,"201051344000458","219011344069620",25.41,15.80,0,301.17,353.47,5.0,2.9,0.004,476913.0,476913.0,38460,0,0,0,L,1122011218,0,122.23,122.68,0200,13,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468146644,735989.00
07/10/2016 06:30,2,0.184,ALERT,214.41,342.65,59.991,1468146603,"201051344000853","219011344069620",24.75,15.00,0,300.57,354.37,4.6,2.5,0.009,475933.1,475933.1,38071,0,0,0,L,1122011218,0,122.68,122.91,0100,14,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1468146645,735990.00
07/10/2016 06:30,2,0.184,ALERT,213.96,341.15,59.991,1468146603,"201051344000685","219011344069620",24.67,15.30,0,299.97,351.67,4.6,2.5,0.000,480354.2,480354.2,42915,0,0,0,L,1122011218,0,123.36,122.23,0100,12,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1468146647,735991.00
07/10/2016 06:30,2,0.189,ALERT,213.96,347.46,59.991,1468146603,"201051344000917","219011344069620",23.87,15.80,0,299.07,348.66,4.6,2.5,0.000,477246.6,477246.6,42912,0,0,0,L,1122011218,0,122.46,122.46,0100,12,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1468146649,735992.00
07/10/2016 06:30,2,0.172,ALERT,214.19,340.55,59.981,1468146603,"201051344001145","219011344069620",25.37,14.70,0,300.57,353.17,4.5,2.4,0.000,482415.0,482415.0,42761,0,0,0,L,1122011218,0,122.68,122.23,0200,14,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468146651,735993.00
07/10/2016 06:30,2,0.207,ALERT,213.74,340.25,59.996,1468146603,"201051344000651","219011344069620",24.03,14.30,0,299.67,354.37,5.0,2.9,0.004,475107.1,475107.1,43100,0,0,0,L,1122011218,0,123.14,122.01,0100,12,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1468146653,735994.00
07/10/2016 06:30,2,0.086,ALERT,212.61,343.25,59.975,1468146603,"274151322000088","219011344069620",23.74,16.00,0,300.57,345.06,2.0,0.1,0.000,712083.0,712083.0,31577,0,0,0,L,1151911521,0,122.68,122.46,0100,13,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1468146654,735995.00
07/10/2016 06:30,2,0.008,ALERT,213.51,302.37,59.975,1468146603,"274151322000068","219011344069620",41.05,16.00,0,300.27,389.84,0.0,0.0,0.000,606053.4,606053.4,33199,0,0,0,L,1151911521,0,122.46,123.14,0002,15,0,0,0,0,0,0,166,1040,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1468146656,735996.00
07/10/2016 06:30,2,0.172,ALERT,213.06,338.74,59.986,1468146603,"201051344001135","219011344069620",27.67,15.00,0,300.27,347.76,4.8,2.7,0.000,471113.8,471113.8,43028,0,0,0,L,1122011218,0,122.23,122.01,0200,14,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468146658,735997.00
07/10/2016 06:30,2,0.205,ALERT,213.29,341.15,59.975,1468146603,"201051344000594","219011344069620",24.33,15.30,0,301.17,351.97,5.1,3.0,0.000,481019.1,481019.1,38505,0,0,0,L,1122011218,0,122.01,122.23,0100,12,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1468146660,735998.00
07/10/2016 06:30,2,0.199,ALERT,213.74,339.95,59.991,1468146603,"201051344001203","219011344069620",23.91,15.00,0,300.27,354.67,4.8,2.7,0.000,478660.1,478660.1,43078,0,0,0,L,1122011218,0,123.14,122.01,0200,12,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468146662,735999.00
07/10/2016 06:30,2,0.094,ALERT,212.83,340.85,59.975,1468146603,"274151322000054","219011344069620",25.66,16.30,0,300.87,348.96,2.4,0.4,0.000,727107.3,727107.3,31606,0,0,0,L,1151911521,0,122.68,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1468146664,736000.00
07/10/2016 06:30,2,0.189,ALERT,213.96,340.55,59.986,1468146603,"201051344000867","219011344069620",24.91,15.50,0,300.87,353.17,4.8,2.7,0.000,468421.3,468421.3,38514,0,0,0,L,1122011218,0,122.46,122.68,0100,12,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1468146665,736001.00
07/10/2016 06:30,2,0.223,ALERT,213.51,339.95,60.007,1468146603,"201051344001093","219011344069620",24.81,15.50,0,300.27,351.97,5.6,3.5,0.000,476676.2,476676.2,42971,0,0,0,L,1122011218,0,122.46,122.23,0200,14,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468146667,736002.00
07/10/2016 06:30,2,0.139,ALERT,213.51,341.45,59.991,1468146603,"201051344000900","219011344069620",25.15,15.00,0,301.17,350.47,3.5,1.5,0.004,484471.4,484471.4,37898,0,0,0,L,1122011218,0,122.23,122.46,0100,12,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1468146669,736003.00
07/10/2016 06:30,2,0.205,ALERT,213.96,341.75,59.991,1468146603,"201051344000648","219011344069620",25.21,14.70,0,300.57,355.88,5.3,3.2,0.000,475168.3,475168.3,38196,0,0,0,L,1122011218,0,121.78,122.91,0200,12,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468146671,736004.00
07/10/2016 06:30,2,0.188,ALERT,213.74,341.45,60.012,1468146603,"201051344000569","219011344069620",26.24,15.30,0,302.07,350.17,5.0,2.9,0.004,485304.3,485304.3,37818,0,0,0,L,1122011218,0,121.78,122.91,0100,12,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1468146673,736005.00
07/10/2016 06:30,2,0.188,ALERT,213.74,340.55,59.991,1468146603,"201051344000983","219011344069620",26.76,15.30,0,301.77,353.47,5.1,3.0,0.004,477042.7,477042.7,38312,0,0,0,L,1122011218,0,122.23,122.46,0200,14,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468146675,736006.00
07/10/2016 06:30,2,0.182,ALERT,213.74,340.55,59.996,1468146603,"201051344001158","219011344069620",24.79,15.00,0,300.57,352.57,4.6,2.5,0.000,470425.8,470425.8,38579,0,0,0,L,1122011218,0,121.78,122.46,0100,14,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1468146676,736007.00
07/10/2016 06:30,2,0.211,ALERT,214.19,342.95,59.996,1468146603,"201051344000576","219011344069620",23.80,14.70,0,300.87,354.37,5.1,3.0,0.000,477718.5,477718.5,37979,0,0,0,L,1122011218,0,122.46,122.46,0100,11,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1468146678,736008.00
07/10/2016 06:30,2,0.098,ALERT,213.29,336.04,59.986,1468146603,"274151322000087","219011344069620",26.10,15.80,0,300.27,336.64,2.6,0.6,0.000,700175.6,700175.6,31756,0,0,0,L,1151911521,0,122.68,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1468146680,736009.00
07/10/2016 06:45,2,0.260,ACTIVE,213.96,342.05,59.970,1468147503,"201051344000645","219011344069620",26.84,16.30,0,302.07,345.66,7.1,4.9,0.031,477295.7,477295.7,38108,0,0,0,L,1122011218,0,122.23,122.91,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468147505,736010.00
07/10/2016 06:45,2,0.186,ACTIVE,213.06,342.05,59.959,1468147503,"274151322000085","219011344069620",25.94,17.00,0,301.77,345.66,4.9,2.8,0.018,728172.1,728172.1,31615,0,0,0,L,1151911521,0,123.36,122.46,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468147506,736011.00
07/10/2016 06:45,2,0.270,ACTIVE,214.19,343.25,60.007,1468147503,"201051344000633","219011344069620",27.95,15.80,0,299.97,347.16,7.7,5.5,0.027,468466.2,468466.2,38596,0,0,0,L,1122011218,0,122.46,123.14,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468147507,736012.00
07/10/2016 06:45,2,0.277,ACTIVE,213.74,341.45,59.959,1468147503,"201051344000469","219011344069620",28.29,15.50,0,301.17,345.96,8.0,5.8,0.022,470411.6,470411.6,38531,0,0,0,L,1122011218,0,121.55,122.91,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468147507,736013.00
07/10/2016 06:45,2,0.262,ACTIVE,213.74,341.75,59.928,1468147503,"201051344000646","219011344069620",28.51,16.00,0,300.27,347.46,7.6,5.4,0.022,472424.2,472424.2,43083,0,0,0,L,1122011218,0,122.68,122.23,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468147508,736014.00
07/10/2016 06:45,2,0.213,ALERT,212.83,340.55,59.965,1468147503,"274151322000052","219011344069620",27.06,17.30,0,301.77,346.56,5.8,3.7,0.013,744618.7,744618.7,31854,0,0,0,L,1151911521,0,122.01,122.68,0002,15,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468147510,736015.00
07/10/2016 06:45,2,0.277,ACTIVE,214.19,341.75,59.970,1468147503,"201051344000585","219011344069620",27.75,16.30,0,300.57,344.76,7.8,5.6,0.022,480484.1,480484.1,43084,0,0,0,L,1122011218,0,122.23,122.68,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468147511,736016.00
07/10/2016 06:45,2,0.262,ACTIVE,213.96,340.55,59.965,1468147503,"201051344001230","219011344069620",27.59,15.80,0,301.17,343.85,7.3,5.2,0.027,475910.1,475910.1,42899,0,0,0,L,1122011218,0,122.91,122.01,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468147512,736017.00
07/10/2016 06:45,2,0.268,ACTIVE,214.41,342.05,59.954,1468147503,"201051344000582","219011344069620",27.39,15.50,0,301.47,346.86,7.4,5.2,0.022,468995.3,468995.3,43032,0,0,0,L,1122011218,0,122.68,122.68,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468147513,736018.00
07/10/2016 06:45,2,0.281,ACTIVE,213.74,340.25,59.933,1468147503,"201051344000955","219011344069620",28.51,16.00,0,300.87,343.85,8.2,5.9,0.027,482035.5,482035.5,42985,0,0,0,L,1122011218,0,122.23,122.23,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468147514,736019.00
07/10/2016 06:45,2,0.117,ALERT,212.83,340.55,59.959,1468147503,"274151322000094","219011344069620",30.67,16.00,0,301.47,391.94,3.6,1.6,0.009,606041.2,606041.2,32994,0,0,0,L,1151911521,0,122.46,122.91,0002,12,0,0,0,0,0,0,30,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468147516,736020.00
07/10/2016 06:45,2,0.295,ACTIVE,213.51,341.15,59.959,1468147503,"201051344000579","219011344069620",28.47,16.30,0,303.28,345.06,8.5,6.3,0.022,484356.3,484356.3,18601,0,0,0,L,1122011218,0,121.78,122.46,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468147517,736021.00
07/10/2016 06:45,2,0.277,ACTIVE,213.96,340.55,59.986,1468147503,"201051344000890","219011344069620",28.51,16.30,0,301.47,344.15,8.1,5.8,0.022,479279.2,479279.2,42992,0,0,0,L,1122011218,0,122.91,122.01,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468147517,736022.00
07/10/2016 06:45,2,0.271,ACTIVE,214.19,340.55,59.938,1468147503,"201051344000438","219011344069620",28.35,15.80,0,301.17,345.06,7.8,5.7,0.022,481020.1,481020.1,42999,0,0,0,L,1122011218,0,122.91,122.46,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468147518,736023.00
07/10/2016 06:45,2,0.301,ACTIVE,214.19,341.45,59.965,1468147503,"201051344000417","219011344069620",28.03,16.30,0,300.57,345.66,8.6,6.3,0.022,472988.7,472988.7,43153,0,0,0,L,1122011218,0,122.46,122.46,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468147519,736024.00
07/10/2016 06:45,2,0.193,ACTIVE,213.29,342.35,59.954,1468147503,"274151322000083","219011344069620",26.36,16.70,0,301.77,345.36,5.2,3.0,0.022,737912.2,737912.2,31934,0,0,0,L,1151911521,0,122.68,122.68,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468147520,736025.00
07/10/2016 06:45,2,0.193,ALERT,213.51,342.65,59.933,1468147503,"274151322000076","219011344069620",27.73,17.30,0,301.77,345.36,5.4,3.3,0.022,786468.9,786468.9,31937,0,0,0,L,1151911521,0,122.91,122.91,0002,15,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468147522,736026.00
07/10/2016 06:45,2,0.262,ACTIVE,213.51,341.45,60.002,1468147503,"201051344000868","219011344069620",28.29,16.00,0,303.28,345.36,7.5,5.4,0.027,469353.9,469353.9,38252,0,0,0,L,1122011218,0,121.78,122.91,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468147523,736027.00
07/10/2016 06:45,2,0.189,ACTIVE,213.06,341.15,59.965,1468147503,"274151322000095","219011344069620",26.60,16.70,0,302.68,344.45,5.1,3.0,0.018,778446.8,778446.8,31851,0,0,0,L,1151911521,0,122.91,122.46,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468147524,736028.00
07/10/2016 06:45,2,0.244,ACTIVE,213.74,342.65,59.928,1468147503,"201051344000988","219011344069620",27.51,16.30,0,300.27,346.26,6.8,4.7,0.022,466066.1,466066.1,38540,0,0,0,L,1122011218,0,121.78,122.91,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468147525,736029.00
07/10/2016 06:45,2,0.264,ACTIVE,213.96,339.95,59.970,1468147503,"201051344001025","219011344069620",27.55,15.80,0,300.87,344.15,7.4,5.2,0.022,479843.0,479843.0,43044,0,0,0,L,1122011218,0,122.46,122.46,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468147526,736030.00
07/10/2016 06:45,2,0.277,ACTIVE,213.51,340.85,59.996,1468147503,"201051344000458","219011344069620",27.43,16.70,0,302.98,344.76,7.7,5.5,0.031,476914.1,476914.1,38462,0,0,0,L,1122011218,0,122.01,122.68,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468147527,736031.00
07/10/2016 06:45,2,0.264,ACTIVE,214.41,342.95,59.970,1468147503,"201051344000853","219011344069620",28.29,15.80,0,302.37,346.56,7.5,5.4,0.027,475934.1,475934.1,38073,0,0,0,L,1122011218,0,122.46,122.91,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468147528,736032.00
07/10/2016 06:45,2,0.246,ACTIVE,214.41,341.75,59.970,1468147503,"201051344000685","219011344069620",28.51,16.00,0,300.87,345.36,7.1,4.9,0.018,480355.1,480355.1,42917,0,0,0,L,1122011218,0,123.36,122.23,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468147529,736033.00
07/10/2016 06:45,2,0.250,ACTIVE,214.19,341.75,59.965,1468147503,"201051344000917","219011344069620",28.21,16.70,0,299.67,347.16,7.2,5.0,0.022,477247.5,477247.5,42914,0,0,0,L,1122011218,0,122.46,122.68,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468147530,736034.00
