ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2016 06:45,2,0.248,ACTIVE,214.19,341.45,59.970,1468147503,"201051344001145","219011344069620",28.13,15.80,0,301.47,345.06,7.1,4.9,0.022,482415.9,482415.9,42763,0,0,0,L,1122011218,0,122.68,122.46,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468147530,736035.00
07/10/2016 06:45,2,0.266,ACTIVE,214.19,341.15,59.975,1468147503,"201051344000651","219011344069620",27.89,15.30,0,300.57,344.76,7.5,5.3,0.022,475108.1,475108.1,43102,0,0,0,L,1122011218,0,122.91,122.23,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468147531,736036.00
07/10/2016 06:45,2,0.174,ACTIVE,212.83,340.85,59.965,1468147503,"274151322000088","219011344069620",24.55,17.80,0,301.77,344.45,4.3,2.3,0.009,712083.3,712083.3,31579,0,0,0,L,1151911521,0,123.14,122.23,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468147532,736037.00
07/10/2016 06:45,2,0.137,ALERT,213.74,342.95,59.975,1468147503,"274151322000068","219011344069620",30.99,17.80,0,301.17,390.14,4.3,2.2,0.018,606053.7,606053.7,33201,0,0,0,L,1151911521,0,123.14,122.91,0002,15,0,0,0,0,0,0,17,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468147534,736038.00
07/10/2016 06:45,2,0.273,ACTIVE,213.96,340.25,59.975,1468147503,"201051344001135","219011344069620",27.91,15.80,0,301.17,343.25,7.8,5.6,0.027,471114.9,471114.9,43030,0,0,0,L,1122011218,0,122.68,122.46,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468147535,736039.00
07/10/2016 06:45,2,0.264,ACTIVE,213.51,341.75,59.975,1468147503,"201051344000594","219011344069620",28.63,16.30,0,302.07,345.06,7.7,5.5,0.022,481020.1,481020.1,38507,0,0,0,L,1122011218,0,122.01,122.46,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468147536,736040.00
07/10/2016 06:45,2,0.256,ACTIVE,214.19,340.85,59.970,1468147503,"201051344001203","219011344069620",28.55,15.80,0,301.17,345.36,7.4,5.2,0.022,478661.1,478661.1,43080,0,0,0,L,1122011218,0,123.14,122.01,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468147537,736041.00
07/10/2016 06:45,2,0.188,ALERT,212.83,341.45,59.970,1468147503,"274151322000054","219011344069620",25.90,17.80,0,302.07,345.06,4.9,2.8,0.022,727107.7,727107.7,31608,0,0,0,L,1151911521,0,122.68,122.23,0002,17,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468147539,736042.00
07/10/2016 06:45,2,0.262,ACTIVE,213.96,341.15,59.975,1468147503,"201051344000867","219011344069620",28.11,16.70,0,302.07,344.76,7.5,5.3,0.027,468422.3,468422.3,38516,0,0,0,L,1122011218,0,122.46,122.68,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468147540,736043.00
07/10/2016 06:45,2,0.283,ACTIVE,214.19,341.45,59.981,1468147503,"201051344001093","219011344069620",28.27,16.70,0,301.17,345.66,8.2,6.0,0.022,476677.3,476677.3,42973,0,0,0,L,1122011218,0,122.68,122.46,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468147541,736044.00
07/10/2016 06:45,2,0.221,ACTIVE,213.74,342.05,59.975,1468147503,"201051344000900","219011344069620",27.57,15.80,0,302.07,345.06,6.2,4.1,0.027,484472.1,484472.1,37900,0,0,0,L,1122011218,0,122.23,122.68,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468147542,736045.00
07/10/2016 06:45,2,0.281,ACTIVE,213.96,341.15,59.981,1468147503,"201051344000648","219011344069620",27.87,15.50,0,302.07,345.66,8.0,5.7,0.027,475169.4,475169.4,38198,0,0,0,L,1122011218,0,121.78,123.14,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468147543,736046.00
07/10/2016 06:45,2,0.273,ACTIVE,213.74,341.75,59.970,1468147503,"201051344000569","219011344069620",27.73,16.00,0,303.58,345.36,7.7,5.5,0.027,485305.4,485305.4,37820,0,0,0,L,1122011218,0,121.55,122.91,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468147544,736047.00
07/10/2016 06:45,2,0.275,ACTIVE,213.74,341.45,59.975,1468147503,"201051344000983","219011344069620",28.01,16.00,0,302.68,345.36,7.9,5.7,0.027,477043.8,477043.8,38314,0,0,0,L,1122011218,0,122.01,122.46,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468147545,736048.00
07/10/2016 06:45,2,0.256,ACTIVE,213.96,341.45,59.938,1468147503,"201051344001158","219011344069620",27.53,15.80,0,301.77,345.06,7.2,5.0,0.027,470426.7,470426.7,38581,0,0,0,L,1122011218,0,121.78,122.68,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468147546,736049.00
07/10/2016 06:45,2,0.268,ACTIVE,214.19,342.65,59.981,1468147503,"201051344000576","219011344069620",28.55,15.80,0,302.68,347.46,7.8,5.6,0.027,477719.6,477719.6,37981,0,0,0,L,1122011218,0,122.23,122.68,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468147547,736050.00
07/10/2016 06:45,2,0.191,ALERT,213.29,342.35,59.975,1468147503,"274151322000087","219011344069620",25.62,18.00,0,301.47,351.37,5.0,2.9,0.018,700176.0,700176.0,31758,0,0,0,L,1151911521,0,122.91,122.68,0002,17,0,0,0,0,0,0,50,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468147549,736051.00
07/10/2016 07:00,2,0.330,ACTIVE,214.19,342.35,59.996,1468148405,"201051344000645","219011344069620",28.15,17.30,0,336.94,347.16,9.4,7.2,0.044,477297.3,477297.3,38109,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468148406,736052.00
07/10/2016 07:00,2,0.258,ACTIVE,213.29,342.35,59.996,1468148405,"274151322000085","219011344069620",27.19,17.80,0,339.04,345.96,7.1,4.9,0.035,728173.1,728173.1,31616,0,0,0,L,1151911521,0,123.14,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468148407,736053.00
07/10/2016 07:00,2,0.340,ACTIVE,213.96,343.55,59.996,1468148405,"201051344000633","219011344069620",28.37,16.70,0,335.44,348.66,9.8,7.6,0.049,468467.8,468467.8,38597,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468148408,736054.00
07/10/2016 07:00,2,0.346,ACTIVE,213.74,342.05,60.002,1468148405,"201051344000469","219011344069620",28.77,16.30,0,334.54,346.86,10.1,7.8,0.049,470413.3,470413.3,38532,0,0,0,L,1122011218,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468148409,736055.00
07/10/2016 07:00,2,0.355,ACTIVE,213.74,341.15,59.991,1468148405,"201051344000646","219011344069620",27.63,17.00,0,333.63,346.26,9.9,7.7,0.044,472425.8,472425.8,43084,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468148410,736056.00
07/10/2016 07:00,2,0.293,ACTIVE,213.06,342.35,59.991,1468148405,"274151322000052","219011344069620",27.27,18.30,0,337.84,345.96,8.1,5.9,0.040,744619.9,744619.9,31856,0,0,0,L,1151911521,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468148410,736057.00
07/10/2016 07:00,2,0.352,ACTIVE,214.19,341.75,59.970,1468148405,"201051344000585","219011344069620",28.39,17.30,0,335.44,346.26,10.2,7.9,0.040,480485.8,480485.8,43085,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468148411,736058.00
07/10/2016 07:00,2,0.334,ACTIVE,213.74,340.25,60.012,1468148405,"201051344001230","219011344069620",27.57,17.00,0,334.84,345.06,9.4,7.1,0.040,475911.6,475911.6,42900,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468148412,736059.00
07/10/2016 07:00,2,0.338,ACTIVE,214.19,341.15,60.007,1468148405,"201051344000582","219011344069620",28.23,16.30,0,334.54,346.26,9.7,7.4,0.040,468996.9,468996.9,43033,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468148413,736060.00
07/10/2016 07:00,2,0.365,ACTIVE,213.51,340.85,59.991,1468148405,"201051344000955","219011344069620",27.93,17.00,0,334.24,344.76,10.4,8.1,0.049,482037.3,482037.3,42986,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468148414,736061.00
07/10/2016 07:00,2,0.170,ACTIVE,213.06,371.51,60.007,1468148405,"274151322000094","219011344069620",34.71,17.50,0,339.04,373.61,6.0,3.9,0.035,606041.9,606041.9,32996,0,0,0,L,1151911521,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468148415,736062.00
07/10/2016 07:00,2,0.381,ACTIVE,213.51,341.45,60.012,1468148405,"201051344000579","219011344069620",27.77,17.30,0,336.04,346.86,10.7,8.4,0.044,484358.1,484358.1,18602,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468148416,736063.00
07/10/2016 07:00,2,0.363,ACTIVE,213.74,340.55,60.012,1468148405,"201051344000890","219011344069620",27.83,17.30,0,335.14,345.96,10.3,8.0,0.049,479280.9,479280.9,42993,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468148417,736064.00
07/10/2016 07:00,2,0.373,ACTIVE,213.96,341.45,59.991,1468148405,"201051344000417","219011344069620",28.27,17.30,0,334.54,346.56,10.7,8.4,0.040,472990.6,472990.6,43154,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468148419,736065.00
07/10/2016 07:00,2,0.266,ACTIVE,213.06,342.65,59.986,1468148405,"274151322000083","219011344069620",27.61,17.80,0,338.44,346.26,7.4,5.2,0.027,737913.2,737913.2,31935,0,0,0,L,1151911521,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468148419,736066.00
07/10/2016 07:00,2,0.279,ACTIVE,213.74,342.95,59.996,1468148405,"274151322000076","219011344069620",27.83,18.30,0,339.95,346.26,7.9,5.7,0.044,786470.0,786470.0,31939,0,0,0,L,1151911521,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468148420,736067.00
07/10/2016 07:00,2,0.348,ACTIVE,213.51,341.45,59.996,1468148405,"201051344000868","219011344069620",28.03,16.70,0,335.74,346.26,9.9,7.6,0.049,469355.5,469355.5,38253,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468148421,736068.00
07/10/2016 07:00,2,0.268,ACTIVE,213.06,342.05,60.012,1468148405,"274151322000095","219011344069620",27.39,17.50,0,338.44,345.06,7.4,5.2,0.040,778447.8,778447.8,31852,0,0,0,L,1151911521,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468148422,736069.00
07/10/2016 07:00,2,0.328,ACTIVE,213.74,343.55,59.970,1468148405,"201051344000988","219011344069620",27.83,17.30,0,334.54,347.76,9.2,7.0,0.044,466067.6,466067.6,38541,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468148423,736070.00
07/10/2016 07:00,2,0.334,ACTIVE,213.74,340.85,59.991,1468148405,"201051344001025","219011344069620",28.49,16.70,0,335.14,345.66,9.7,7.4,0.049,479844.6,479844.6,43045,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468148424,736071.00
07/10/2016 07:00,2,0.354,ACTIVE,213.74,342.05,60.007,1468148405,"201051344000458","219011344069620",27.93,17.80,0,335.74,345.96,10.0,7.7,0.049,476915.7,476915.7,38463,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468148425,736072.00
07/10/2016 07:00,2,0.342,ACTIVE,214.41,343.55,60.002,1468148405,"201051344000853","219011344069620",28.09,17.00,0,337.54,347.46,9.7,7.5,0.049,475935.7,475935.7,38074,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468148426,736073.00
07/10/2016 07:00,2,0.328,ACTIVE,214.19,343.25,59.996,1468148405,"201051344000685","219011344069620",27.87,17.00,0,335.44,347.16,9.3,7.1,0.049,480356.6,480356.6,42918,0,0,0,L,1122011218,0,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468148427,736074.00
07/10/2016 07:00,2,0.318,ACTIVE,214.19,341.75,59.991,1468148405,"201051344000917","219011344069620",28.31,17.50,0,334.54,346.26,9.2,6.9,0.040,477249.0,477249.0,42915,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468148428,736075.00
07/10/2016 07:00,2,0.320,ACTIVE,214.19,341.75,59.965,1468148405,"201051344001145","219011344069620",28.27,16.70,0,335.44,346.56,9.2,7.0,0.044,482417.4,482417.4,42764,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468148429,736076.00
07/10/2016 07:00,2,0.352,ACTIVE,214.19,341.75,59.991,1468148405,"201051344000651","219011344069620",27.27,16.00,0,336.34,345.96,9.8,7.5,0.044,475109.7,475109.7,43103,0,0,0,L,1122011218,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468148429,736077.00
07/10/2016 07:00,2,0.254,ACTIVE,212.83,342.35,59.986,1468148405,"274151322000088","219011344069620",25.54,18.70,0,337.54,345.06,6.6,4.4,0.031,712084.1,712084.1,31580,0,0,0,L,1151911521,0,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468148430,736078.00
07/10/2016 07:00,2,0.189,ACTIVE,213.74,381.73,59.986,1468148405,"274151322000068","219011344069620",35.90,19.30,0,339.34,385.03,6.9,4.8,0.027,606054.5,606054.5,33203,0,0,0,L,1151911521,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468148431,736079.00
07/10/2016 07:00,2,0.354,ACTIVE,213.74,340.25,59.991,1468148405,"201051344001135","219011344069620",28.07,17.00,0,334.84,344.76,10.1,7.8,0.044,471116.5,471116.5,43031,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468148432,736080.00
07/10/2016 07:00,2,0.350,ACTIVE,213.29,342.05,59.991,1468148405,"201051344000594","219011344069620",28.27,17.30,0,334.84,346.56,10.1,7.8,0.049,481021.8,481021.8,38508,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468148433,736081.00
07/10/2016 07:00,2,0.342,ACTIVE,214.19,341.45,60.012,1468148405,"201051344001203","219011344069620",27.77,17.00,0,336.64,346.86,9.7,7.4,0.049,478662.7,478662.7,43081,0,0,0,L,1122011218,0,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468148434,736082.00
07/10/2016 07:00,2,0.262,ACTIVE,213.06,343.25,59.991,1468148405,"274151322000054","219011344069620",27.02,19.00,0,337.84,345.96,7.2,5.0,0.035,727108.7,727108.7,31610,0,0,0,L,1151911521,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468148435,736083.00
07/10/2016 07:00,2,0.326,ACTIVE,213.96,341.45,60.007,1468148405,"201051344000867","219011344069620",29.08,17.50,0,335.74,346.56,9.7,7.4,0.044,468423.9,468423.9,38517,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468148436,736084.00
07/10/2016 07:00,2,0.357,ACTIVE,214.19,342.35,59.996,1468148405,"201051344001093","219011344069620",27.93,17.50,0,335.74,345.96,10.1,7.9,0.040,476679.1,476679.1,42974,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468148437,736085.00
07/10/2016 07:00,2,0.301,ACTIVE,213.74,342.65,59.996,1468148405,"201051344000900","219011344069620",27.91,16.70,0,335.74,346.56,8.6,6.3,0.040,484473.3,484473.3,37901,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468148438,736086.00
07/10/2016 07:00,2,0.357,ACTIVE,213.96,342.35,60.012,1468148405,"201051344000648","219011344069620",27.95,16.30,0,337.24,348.06,10.1,7.9,0.049,475171.1,475171.1,38199,0,0,0,L,1122011218,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468148439,736087.00
07/10/2016 07:00,2,0.354,ACTIVE,213.74,342.65,60.018,1468148405,"201051344000569","219011344069620",27.99,17.30,0,336.34,347.16,10.1,7.8,0.053,485307.0,485307.0,37821,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468148440,736088.00
07/10/2016 07:00,2,0.354,ACTIVE,213.74,341.75,59.965,1468148405,"201051344000983","219011344069620",28.27,17.30,0,335.44,346.86,10.2,7.9,0.049,477045.5,477045.5,38315,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468148441,736089.00
07/10/2016 07:00,2,0.332,ACTIVE,213.74,342.05,59.975,1468148405,"201051344001158","219011344069620",28.27,16.70,0,335.14,346.86,9.5,7.3,0.049,470428.2,470428.2,38582,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468148442,736090.00
07/10/2016 07:00,2,0.348,ACTIVE,214.19,342.95,59.959,1468148405,"201051344000576","219011344069620",28.29,16.70,0,336.04,347.46,10.0,7.7,0.049,477721.2,477721.2,37982,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468148442,736091.00
07/10/2016 07:00,2,0.268,ACTIVE,213.51,343.25,59.996,1468148405,"274151322000087","219011344069620",26.52,19.80,0,338.44,345.96,7.2,5.0,0.031,700177.0,700177.0,31760,0,0,0,L,1151911521,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468148443,736092.00
07/10/2016 07:00,2,0.355,ACTIVE,213.96,341.45,59.975,1468148405,"201051344000438","219011344069620",28.35,16.70,0,335.44,347.16,10.2,7.9,0.049,481021.9,481021.9,43001,0,0,0,L,1122011218,1,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468148444,736093.00
07/10/2016 07:15,2,0.434,ACTIVE,213.96,344.15,59.970,1468149303,"201051344000645","219011344069620",27.93,17.80,0,336.34,348.66,12.3,9.9,0.066,477299.4,477299.4,38110,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468149304,736094.00
07/10/2016 07:15,2,0.348,ACTIVE,212.83,341.75,60.007,1468149303,"274151322000085","219011344069620",27.39,19.00,0,338.44,345.96,9.7,7.4,0.053,728174.6,728174.6,31617,0,0,0,L,1151911521,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468149305,736095.00
07/10/2016 07:15,2,0.436,ACTIVE,213.96,344.76,59.965,1468149303,"201051344000633","219011344069620",28.69,17.50,0,334.84,350.17,12.7,10.4,0.071,468470.0,468470.0,38598,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468149306,736096.00
07/10/2016 07:15,2,0.447,ACTIVE,213.74,343.55,59.965,1468149303,"201051344000469","219011344069620",28.55,17.00,0,333.93,348.36,12.9,10.6,0.075,470415.6,470415.6,38533,0,0,0,L,1122011218,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468149307,736097.00
07/10/2016 07:15,2,0.445,ACTIVE,213.29,341.75,59.949,1468149303,"201051344000646","219011344069620",28.27,17.80,0,334.24,347.46,12.8,10.4,0.071,472428.0,472428.0,43085,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468149308,736098.00
07/10/2016 07:15,2,0.381,ACTIVE,212.61,343.85,59.975,1468149303,"274151322000052","219011344069620",27.83,19.30,0,337.54,346.86,10.8,8.5,0.057,744621.7,744621.7,31857,0,0,0,L,1151911521,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468149309,736099.00
07/10/2016 07:15,2,0.449,ACTIVE,213.96,343.55,59.944,1468149303,"201051344000585","219011344069620",28.51,18.00,0,335.44,348.36,13.0,10.7,0.071,480488.1,480488.1,43086,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468149310,736100.00
07/10/2016 07:15,2,0.416,ACTIVE,213.29,341.15,59.959,1468149303,"201051344001230","219011344069620",28.15,17.50,0,333.93,345.96,11.9,9.6,0.066,475913.6,475913.6,42901,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468149311,736101.00
07/10/2016 07:15,2,0.430,ACTIVE,214.19,342.65,59.975,1468149303,"201051344000582","219011344069620",28.33,17.30,0,335.74,347.76,12.4,10.0,0.066,468999.0,468999.0,43034,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468149312,736102.00
07/10/2016 07:15,2,0.461,ACTIVE,213.29,341.75,59.938,1468149303,"201051344000955","219011344069620",28.23,17.80,0,333.93,347.16,13.2,10.8,0.075,482039.6,482039.6,42987,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468149313,736103.00
07/10/2016 07:15,2,0.234,ACTIVE,212.61,382.63,60.002,1468149303,"274151322000094","219011344069620",35.76,19.50,0,339.65,410.58,8.6,6.3,0.049,606043.1,606043.1,32997,0,0,0,L,1151911521,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468149314,736104.00
07/10/2016 07:15,2,0.469,ACTIVE,213.51,342.65,59.975,1468149303,"201051344000579","219011344069620",28.65,18.00,0,336.34,348.36,13.6,11.2,0.075,484360.5,484360.5,18603,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468149314,736105.00
07/10/2016 07:15,2,0.455,ACTIVE,213.51,341.45,59.981,1468149303,"201051344000890","219011344069620",28.41,18.00,0,335.14,347.76,13.1,10.8,0.071,479283.2,479283.2,42994,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468149315,736106.00
07/10/2016 07:15,2,0.451,ACTIVE,213.74,342.65,59.975,1468149303,"201051344000438","219011344069620",27.89,17.50,0,335.44,348.06,12.8,10.4,0.071,481024.0,481024.0,43002,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468149316,736107.00
07/10/2016 07:15,2,0.471,ACTIVE,213.74,342.65,59.970,1468149303,"201051344000417","219011344069620",28.21,17.80,0,335.44,348.66,13.5,11.1,0.071,472993.0,472993.0,43155,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468149317,736108.00
07/10/2016 07:15,2,0.363,ACTIVE,212.83,341.75,59.965,1468149303,"274151322000083","219011344069620",27.43,18.70,0,338.14,346.56,10.1,7.8,0.057,737914.8,737914.8,31936,0,0,0,L,1151911521,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468149318,736109.00
07/10/2016 07:15,2,0.379,ACTIVE,213.29,343.25,59.970,1468149303,"274151322000076","219011344069620",27.79,19.50,0,339.04,347.16,10.7,8.4,0.053,786471.7,786471.7,31940,0,0,0,L,1151911521,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468149319,736110.00
07/10/2016 07:15,2,0.447,ACTIVE,213.29,342.65,59.975,1468149303,"201051344000868","219011344069620",28.05,17.50,0,335.44,348.06,12.8,10.4,0.075,469357.7,469357.7,38254,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468149320,736111.00
07/10/2016 07:15,2,0.361,ACTIVE,212.61,342.35,59.975,1468149303,"274151322000095","219011344069620",27.75,18.30,0,338.14,346.26,10.2,7.9,0.049,778449.4,778449.4,31853,0,0,0,L,1151911521,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468149321,736112.00
07/10/2016 07:15,2,0.410,ACTIVE,213.51,344.15,59.970,1468149303,"201051344000988","219011344069620",28.80,17.80,0,335.14,350.17,12.1,9.7,0.080,466069.6,466069.6,38542,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468149322,736113.00
07/10/2016 07:15,2,0.439,ACTIVE,213.51,341.45,60.012,1468149303,"201051344001025","219011344069620",28.15,17.50,0,334.54,347.46,12.5,10.2,0.071,479846.7,479846.7,43046,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468149323,736114.00
07/10/2016 07:15,2,0.449,ACTIVE,213.51,342.65,59.970,1468149303,"201051344000458","219011344069620",28.21,18.70,0,336.04,348.36,12.9,10.5,0.071,476918.0,476918.0,38464,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468149324,736115.00
07/10/2016 07:15,2,0.441,ACTIVE,214.41,344.76,59.975,1468149303,"201051344000853","219011344069620",27.85,17.50,0,337.54,349.26,12.5,10.1,0.071,475937.8,475937.8,38075,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468149325,736116.00
07/10/2016 07:15,2,0.430,ACTIVE,213.96,343.25,59.970,1468149303,"201051344000685","219011344069620",27.63,17.50,0,335.74,348.96,12.1,9.7,0.071,480358.6,480358.6,42919,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468149326,736117.00
07/10/2016 07:15,2,0.416,ACTIVE,213.74,342.65,59.938,1468149303,"201051344000917","219011344069620",28.33,18.30,0,334.54,347.76,11.9,9.6,0.066,477251.1,477251.1,42916,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468149327,736118.00
07/10/2016 07:15,2,0.422,ACTIVE,213.96,342.95,59.928,1468149303,"201051344001145","219011344069620",27.85,17.30,0,336.34,348.06,12.0,9.6,0.071,482419.4,482419.4,42765,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468149328,736119.00
07/10/2016 07:15,2,0.447,ACTIVE,213.74,342.65,59.981,1468149303,"201051344000651","219011344069620",27.41,17.00,0,336.04,347.76,12.5,10.1,0.071,475111.9,475111.9,43104,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468149329,736120.00
07/10/2016 07:15,2,0.336,ACTIVE,212.38,342.05,59.949,1468149303,"274151322000088","219011344069620",26.82,19.50,0,337.54,345.66,9.2,6.9,0.049,712085.5,712085.5,31581,0,0,0,L,1151911521,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468149330,736121.00
07/10/2016 07:15,2,0.254,ACTIVE,213.29,393.45,59.959,1468149303,"274151322000068","219011344069620",37.09,21.00,0,339.95,417.79,9.5,7.2,0.040,606056.0,606056.0,33204,0,0,0,L,1151911521,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468149331,736122.00
07/10/2016 07:15,2,0.445,ACTIVE,213.29,340.85,59.965,1468149303,"201051344001135","219011344069620",28.53,17.50,0,335.14,347.16,12.9,10.5,0.071,471118.8,471118.8,43032,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468149331,736123.00
07/10/2016 07:15,2,0.455,ACTIVE,213.29,342.65,59.928,1468149303,"201051344000594","219011344069620",27.89,17.80,0,335.14,348.36,12.9,10.5,0.071,481024.0,481024.0,38509,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468149333,736124.00
07/10/2016 07:15,2,0.441,ACTIVE,213.74,342.35,59.954,1468149303,"201051344001203","219011344069620",27.81,17.50,0,335.74,348.36,12.4,10.1,0.071,478664.8,478664.8,43082,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468149334,736125.00
07/10/2016 07:15,2,0.354,ACTIVE,212.61,340.85,59.954,1468149303,"274151322000054","219011344069620",27.33,20.00,0,337.84,346.26,9.8,7.5,0.044,727110.2,727110.2,31611,0,0,0,L,1151911521,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468149335,736126.00
07/10/2016 07:15,2,0.441,ACTIVE,213.74,342.05,59.965,1468149303,"201051344000867","219011344069620",28.43,18.00,0,335.44,348.36,12.7,10.3,0.071,468426.1,468426.1,38518,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468149335,736127.00
07/10/2016 07:15,2,0.439,ACTIVE,213.74,342.35,59.959,1468149303,"201051344001093","219011344069620",28.67,18.00,0,335.44,347.76,12.8,10.4,0.062,476681.3,476681.3,42975,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468149336,736128.00
07/10/2016 07:15,2,0.402,ACTIVE,213.51,343.25,59.965,1468149303,"201051344000900","219011344069620",28.17,17.50,0,334.84,348.06,11.5,9.2,0.075,484475.2,484475.2,37902,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468149337,736129.00
07/10/2016 07:15,2,0.457,ACTIVE,213.74,343.85,59.970,1468149303,"201051344000648","219011344069620",28.03,17.00,0,336.64,348.36,13.0,10.7,0.075,475173.3,475173.3,38200,0,0,0,L,1122011218,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468149338,736130.00
07/10/2016 07:15,2,0.443,ACTIVE,213.51,342.95,59.970,1468149303,"201051344000569","219011344069620",28.67,17.80,0,336.34,348.66,12.9,10.6,0.071,485309.3,485309.3,37822,0,0,0,L,1122011218,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468149339,736131.00
07/10/2016 07:15,2,0.445,ACTIVE,213.51,342.65,59.959,1468149303,"201051344000983","219011344069620",28.88,17.80,0,334.84,348.06,13.1,10.7,0.075,477047.8,477047.8,38316,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468149340,736132.00
07/10/2016 07:15,2,0.436,ACTIVE,213.74,343.25,59.970,1468149303,"201051344001158","219011344069620",27.93,17.50,0,335.74,348.06,12.3,10.0,0.080,470430.3,470430.3,38583,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468149341,736133.00
07/10/2016 07:15,2,0.453,ACTIVE,213.96,344.45,59.996,1468149303,"201051344000576","219011344069620",27.75,17.30,0,336.34,349.26,12.8,10.4,0.075,477723.4,477723.4,37983,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468149342,736134.00
07/10/2016 07:15,2,0.352,ACTIVE,212.83,342.05,59.965,1468149303,"274151322000087","219011344069620",27.45,21.00,0,338.14,346.56,9.8,7.5,0.044,700178.5,700178.5,31761,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468149343,736135.00
07/10/2016 07:30,2,0.537,ACTIVE,213.51,344.76,59.959,1468150204,"201051344000645","219011344069620",28.82,18.70,0,337.54,350.77,15.7,13.2,0.102,477302.2,477302.2,38111,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468150206,736136.00
07/10/2016 07:30,2,0.467,ACTIVE,212.16,342.65,59.959,1468150204,"274151322000085","219011344069620",27.73,19.80,0,337.54,346.86,13.1,10.7,0.075,728176.8,728176.8,31618,0,0,0,L,1151911521,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468150206,736137.00
07/10/2016 07:30,2,0.551,ACTIVE,213.51,345.96,59.965,1468150204,"201051344000633","219011344069620",28.90,18.00,0,336.04,352.57,16.2,13.7,0.106,468472.9,468472.9,38599,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468150207,736138.00
07/10/2016 07:30,2,0.566,ACTIVE,213.29,344.45,59.917,1468150204,"201051344000469","219011344069620",28.61,17.80,0,335.14,350.47,16.4,14.0,0.115,470418.6,470418.6,38534,0,0,0,L,1122011218,0,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468150208,736139.00
07/10/2016 07:30,2,0.553,ACTIVE,213.06,342.65,59.965,1468150204,"201051344000646","219011344069620",28.61,18.70,0,335.14,349.56,16.0,13.5,0.106,472431.0,472431.0,43086,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468150209,736140.00
07/10/2016 07:30,2,0.506,ACTIVE,211.93,342.95,59.954,1468150204,"274151322000052","219011344069620",27.85,20.00,0,336.94,348.06,14.3,11.9,0.075,744624.1,744624.1,31858,0,0,0,L,1151911521,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468150210,736141.00
07/10/2016 07:30,2,0.568,ACTIVE,213.51,343.55,59.959,1468150204,"201051344000585","219011344069620",28.71,18.70,0,336.04,349.56,16.5,14.0,0.106,480491.1,480491.1,43087,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468150211,736142.00
07/10/2016 07:30,2,0.537,ACTIVE,213.06,341.75,59.959,1468150204,"201051344001230","219011344069620",28.49,18.00,0,334.54,347.76,15.5,13.0,0.093,475916.4,475916.4,42902,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468150212,736143.00
07/10/2016 07:30,2,0.529,ACTIVE,213.96,343.55,59.954,1468150204,"201051344000582","219011344069620",29.22,18.00,0,335.44,349.56,15.7,13.2,0.097,469001.9,469001.9,43035,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468150213,736144.00
07/10/2016 07:30,2,0.574,ACTIVE,212.83,342.05,59.996,1468150204,"201051344000955","219011344069620",28.55,18.30,0,334.54,348.66,16.6,14.1,0.102,482042.6,482042.6,42988,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468150214,736145.00
07/10/2016 07:30,2,0.301,ACTIVE,212.16,409.68,59.944,1468150204,"274151322000094","219011344069620",38.59,20.70,0,339.04,419.00,11.7,9.4,0.062,606045.1,606045.1,32998,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468150215,736146.00
07/10/2016 07:30,2,0.586,ACTIVE,213.29,343.85,59.991,1468150204,"201051344000579","219011344069620",28.92,18.70,0,336.04,350.47,17.2,14.7,0.106,484363.7,484363.7,18604,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468150215,736147.00
07/10/2016 07:30,2,0.568,ACTIVE,213.06,341.75,59.959,1468150204,"201051344000890","219011344069620",28.69,18.30,0,335.14,349.26,16.6,14.0,0.102,479286.3,479286.3,42995,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468150216,736148.00
07/10/2016 07:30,2,0.551,ACTIVE,213.29,342.95,59.949,1468150204,"201051344000438","219011344069620",29.26,18.00,0,335.74,349.56,16.4,13.9,0.102,481027.0,481027.0,43003,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468150217,736149.00
07/10/2016 07:30,2,0.580,ACTIVE,213.51,342.95,59.959,1468150204,"201051344000417","219011344069620",28.57,18.70,0,335.14,349.56,16.8,14.3,0.106,472996.1,472996.1,43156,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468150218,736150.00
07/10/2016 07:30,2,0.486,ACTIVE,212.16,343.85,59.949,1468150204,"274151322000083","219011344069620",27.79,19.80,0,337.24,347.76,13.7,11.3,0.084,737917.1,737917.1,31937,0,0,0,L,1151911521,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468150219,736151.00
07/10/2016 07:30,2,0.492,ACTIVE,212.61,342.35,59.933,1468150204,"274151322000076","219011344069620",29.10,20.30,0,338.44,348.36,14.5,12.1,0.088,786474.2,786474.2,31941,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468150220,736152.00
07/10/2016 07:30,2,0.568,ACTIVE,213.06,343.85,59.959,1468150204,"201051344000868","219011344069620",28.11,18.00,0,335.14,350.17,16.2,13.7,0.110,469360.6,469360.6,38255,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468150221,736153.00
07/10/2016 07:30,2,0.488,ACTIVE,211.93,343.55,59.944,1468150204,"274151322000095","219011344069620",28.23,19.50,0,337.54,347.16,13.9,11.5,0.084,778451.7,778451.7,31854,0,0,0,L,1151911521,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468150222,736154.00
07/10/2016 07:30,2,0.537,ACTIVE,213.06,345.36,59.944,1468150204,"201051344000988","219011344069620",28.65,18.70,0,335.74,351.97,15.6,13.2,0.119,466072.4,466072.4,38543,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468150223,736155.00
07/10/2016 07:30,2,0.559,ACTIVE,213.06,341.75,59.965,1468150204,"201051344001025","219011344069620",28.43,18.00,0,335.44,349.56,16.1,13.6,0.106,479849.5,479849.5,43047,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468150224,736156.00
07/10/2016 07:30,2,0.555,ACTIVE,213.06,342.95,59.975,1468150204,"201051344000458","219011344069620",28.80,19.30,0,335.74,349.86,16.2,13.7,0.115,476920.9,476920.9,38465,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468150225,736157.00
07/10/2016 07:30,2,0.555,ACTIVE,213.74,345.36,59.912,1468150204,"201051344000853","219011344069620",28.71,18.30,0,337.24,351.37,16.2,13.7,0.102,475940.8,475940.8,38076,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468150226,736158.00
07/10/2016 07:30,2,0.512,ACTIVE,213.74,343.85,59.965,1468150204,"201051344000685","219011344069620",29.66,18.00,0,334.84,350.77,15.4,12.9,0.106,480361.4,480361.4,42920,0,0,0,L,1122011218,0,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468150227,736159.00
07/10/2016 07:30,2,0.506,ACTIVE,213.51,342.95,60.007,1468150204,"201051344000917","219011344069620",29.62,19.30,0,333.93,349.26,15.2,12.8,0.088,477253.8,477253.8,42917,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468150227,736160.00
07/10/2016 07:30,2,0.518,ACTIVE,213.51,342.95,59.965,1468150204,"201051344001145","219011344069620",29.32,17.80,0,335.74,349.86,15.4,12.9,0.102,482422.2,482422.2,42766,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468150228,736161.00
07/10/2016 07:30,2,0.547,ACTIVE,213.51,343.25,59.954,1468150204,"201051344000651","219011344069620",28.71,17.80,0,336.34,349.86,15.9,13.5,0.106,475114.8,475114.8,43105,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468150229,736162.00
07/10/2016 07:30,2,0.455,ACTIVE,211.93,340.85,59.959,1468150204,"274151322000088","219011344069620",27.37,20.30,0,336.94,346.86,12.6,10.2,0.066,712087.6,712087.6,31582,0,0,0,L,1151911521,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468150230,736163.00
07/10/2016 07:30,2,0.316,ACTIVE,212.83,413.89,59.959,1468150204,"274151322000068","219011344069620",39.04,22.30,0,339.65,422.60,12.6,10.3,0.071,606058.1,606058.1,33205,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468150231,736164.00
07/10/2016 07:30,2,0.561,ACTIVE,213.06,341.75,59.959,1468150204,"201051344001135","219011344069620",28.84,18.30,0,334.24,348.96,16.4,13.9,0.106,471121.7,471121.7,43033,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468150232,736165.00
07/10/2016 07:30,2,0.564,ACTIVE,212.83,343.85,59.970,1468150204,"201051344000594","219011344069620",28.75,18.70,0,334.84,350.17,16.5,14.0,0.106,481027.0,481027.0,38510,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468150233,736166.00
07/10/2016 07:30,2,0.549,ACTIVE,213.51,342.35,59.944,1468150204,"201051344001203","219011344069620",28.71,18.30,0,335.44,350.17,16.0,13.5,0.102,478667.7,478667.7,43083,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468150234,736167.00
07/10/2016 07:30,2,0.471,ACTIVE,211.93,341.45,59.981,1468150204,"274151322000054","219011344069620",27.81,21.00,0,337.24,347.46,13.2,10.9,0.084,727112.4,727112.4,31612,0,0,0,L,1151911521,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468150235,736168.00
07/10/2016 07:30,2,0.557,ACTIVE,213.06,342.65,59.965,1468150204,"201051344000867","219011344069620",28.63,19.00,0,336.04,350.17,16.1,13.7,0.102,468429.0,468429.0,38519,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468150236,736169.00
07/10/2016 07:30,2,0.553,ACTIVE,213.29,343.25,59.949,1468150204,"201051344001093","219011344069620",28.75,19.00,0,336.04,348.96,16.1,13.6,0.097,476684.2,476684.2,42976,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468150237,736170.00
07/10/2016 07:30,2,0.521,ACTIVE,213.06,344.15,59.981,1468150204,"201051344000900","219011344069620",28.49,18.00,0,335.74,350.17,15.1,12.6,0.106,484477.9,484477.9,37903,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468150238,736171.00
07/10/2016 07:30,2,0.553,ACTIVE,213.29,343.85,59.954,1468150204,"201051344000648","219011344069620",29.14,17.80,0,335.74,350.77,16.3,13.8,0.106,475176.3,475176.3,38201,0,0,0,L,1122011218,0,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468150239,736172.00
07/10/2016 07:30,2,0.559,ACTIVE,213.29,343.85,59.938,1468150204,"201051344000569","219011344069620",28.75,18.70,0,336.04,351.07,16.3,13.8,0.110,485312.2,485312.2,37823,0,0,0,L,1122011218,0,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468150240,736173.00
07/10/2016 07:30,2,0.566,ACTIVE,213.06,343.55,59.949,1468150204,"201051344000983","219011344069620",28.88,18.70,0,335.44,350.17,16.6,14.1,0.110,477050.7,477050.7,38317,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468150241,736174.00
07/10/2016 07:30,2,0.551,ACTIVE,213.06,343.25,59.954,1468150204,"201051344001158","219011344069620",28.43,18.00,0,336.04,350.77,15.9,13.4,0.106,470433.1,470433.1,38584,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468150241,736175.00
07/10/2016 07:30,2,0.562,ACTIVE,213.51,344.45,59.981,1468150204,"201051344000576","219011344069620",28.31,17.80,0,336.94,351.07,16.1,13.7,0.102,477726.4,477726.4,37984,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468150242,736176.00
07/10/2016 07:30,2,0.473,ACTIVE,212.38,341.45,59.959,1468150204,"274151322000087","219011344069620",27.53,22.50,0,337.54,347.76,13.2,10.8,0.071,700180.7,700180.7,31762,0,0,0,L,1151911521,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468150243,736177.00
07/10/2016 07:45,2,0.562,ACTIVE,213.06,343.85,59.991,1468151103,"201051344000645","219011344069620",28.57,19.30,0,336.64,352.27,16.3,13.8,0.106,477305.6,477305.6,38112,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468151104,736178.00
