ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2016 07:45,2,0.488,ACTIVE,211.93,341.15,59.954,1468151103,"274151322000085","219011344069620",27.79,20.30,0,337.84,347.76,13.7,11.3,0.084,728179.6,728179.6,31619,0,0,0,L,1151911521,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468151105,736179.00
07/10/2016 07:45,2,0.578,ACTIVE,213.06,345.06,59.986,1468151103,"201051344000633","219011344069620",28.45,18.70,0,336.04,353.77,16.7,14.2,0.115,468476.5,468476.5,38600,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468151107,736180.00
07/10/2016 07:45,2,0.586,ACTIVE,212.83,344.15,59.975,1468151103,"201051344000469","219011344069620",28.51,18.30,0,335.44,351.97,16.9,14.4,0.115,470422.2,470422.2,38535,0,0,0,L,1122011218,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468151108,736181.00
07/10/2016 07:45,2,0.574,ACTIVE,212.38,342.35,59.954,1468151103,"201051344000646","219011344069620",28.47,19.30,0,334.24,350.47,16.6,14.1,0.106,472434.5,472434.5,43087,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468151109,736182.00
07/10/2016 07:45,2,0.529,ACTIVE,211.70,341.75,59.965,1468151103,"274151322000052","219011344069620",27.81,21.00,0,336.64,348.66,14.9,12.5,0.093,744627.3,744627.3,31859,0,0,0,L,1151911521,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468151109,736183.00
07/10/2016 07:45,2,0.582,ACTIVE,213.06,342.95,59.970,1468151103,"201051344000585","219011344069620",29.12,19.50,0,335.14,351.07,17.2,14.7,0.110,480494.8,480494.8,43088,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468151110,736184.00
07/10/2016 07:45,2,0.531,ACTIVE,212.61,341.15,59.970,1468151103,"201051344001230","219011344069620",29.20,19.00,0,333.63,348.96,15.7,13.2,0.097,475919.7,475919.7,42903,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468151111,736185.00
07/10/2016 07:45,2,0.557,ACTIVE,213.51,342.95,59.996,1468151103,"201051344000582","219011344069620",28.71,18.70,0,335.14,350.77,16.2,13.7,0.102,469005.3,469005.3,43036,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468151112,736186.00
07/10/2016 07:45,2,0.592,ACTIVE,212.61,341.75,59.975,1468151103,"201051344000955","219011344069620",28.39,19.30,0,333.63,350.17,17.1,14.6,0.110,482046.3,482046.3,42989,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468151113,736187.00
07/10/2016 07:45,2,0.326,ACTIVE,211.93,401.86,59.959,1468151103,"274151322000094","219011344069620",37.67,22.00,0,338.74,423.50,12.5,10.2,0.075,606047.6,606047.6,32999,0,0,0,L,1151911521,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468151114,736188.00
07/10/2016 07:45,2,0.605,ACTIVE,213.06,342.65,59.970,1468151103,"201051344000579","219011344069620",28.77,19.50,0,336.04,352.27,17.6,15.1,0.110,484367.5,484367.5,18605,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468151115,736189.00
07/10/2016 07:45,2,0.580,ACTIVE,212.83,341.45,59.970,1468151103,"201051344000890","219011344069620",28.96,19.30,0,333.93,350.77,17.0,14.5,0.106,479289.9,479289.9,42996,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468151116,736190.00
07/10/2016 07:45,2,0.570,ACTIVE,212.83,342.35,59.954,1468151103,"201051344000438","219011344069620",29.00,19.00,0,335.14,350.77,16.8,14.3,0.110,481030.6,481030.6,43004,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468151117,736191.00
07/10/2016 07:45,2,0.594,ACTIVE,213.06,342.65,59.986,1468151103,"201051344000417","219011344069620",28.63,19.30,0,335.14,351.97,17.3,14.7,0.106,472999.8,472999.8,43157,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468151118,736192.00
07/10/2016 07:45,2,0.502,ACTIVE,212.16,341.15,59.965,1468151103,"274151322000083","219011344069620",27.83,20.70,0,337.24,348.66,14.2,11.7,0.088,737920.1,737920.1,31938,0,0,0,L,1151911521,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468151119,736193.00
07/10/2016 07:45,2,0.523,ACTIVE,212.38,342.35,59.970,1468151103,"274151322000076","219011344069620",28.61,21.30,0,337.84,349.26,15.1,12.7,0.102,786477.4,786477.4,31942,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468151119,736194.00
07/10/2016 07:45,2,0.574,ACTIVE,212.83,342.95,59.965,1468151103,"201051344000868","219011344069620",28.69,18.70,0,335.14,351.97,16.7,14.2,0.106,469364.2,469364.2,38256,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468151120,736195.00
07/10/2016 07:45,2,0.510,ACTIVE,212.38,343.25,59.986,1468151103,"274151322000095","219011344069620",28.19,20.30,0,336.94,348.36,14.6,12.1,0.088,778454.8,778454.8,31855,0,0,0,L,1151911521,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468151121,736196.00
07/10/2016 07:45,2,0.551,ACTIVE,212.61,344.15,59.944,1468151103,"201051344000988","219011344069620",28.73,19.30,0,334.84,353.77,16.1,13.6,0.115,466075.8,466075.8,38544,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468151122,736197.00
07/10/2016 07:45,2,0.561,ACTIVE,212.83,341.15,59.959,1468151103,"201051344001025","219011344069620",29.08,19.00,0,334.84,351.37,16.6,14.1,0.110,479853.1,479853.1,43048,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468151123,736198.00
07/10/2016 07:45,2,0.572,ACTIVE,212.83,342.95,59.975,1468151103,"201051344000458","219011344069620",28.75,19.80,0,335.74,351.67,16.7,14.2,0.110,476924.5,476924.5,38466,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468151124,736199.00
07/10/2016 07:45,2,0.555,ACTIVE,213.51,344.45,59.959,1468151103,"201051344000853","219011344069620",29.28,19.00,0,337.84,353.77,16.4,14.0,0.110,475944.3,475944.3,38077,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468151125,736200.00
07/10/2016 07:45,2,0.543,ACTIVE,213.06,342.65,59.975,1468151103,"201051344000685","219011344069620",28.94,19.00,0,335.74,351.67,15.9,13.5,0.115,480364.8,480364.8,42921,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468151126,736201.00
07/10/2016 07:45,2,0.527,ACTIVE,213.06,342.05,59.954,1468151103,"201051344000917","219011344069620",29.24,19.80,0,334.84,350.77,15.7,13.2,0.102,477257.1,477257.1,42918,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468151127,736202.00
07/10/2016 07:45,2,0.537,ACTIVE,213.06,342.35,59.959,1468151103,"201051344001145","219011344069620",28.88,18.70,0,335.74,351.67,15.8,13.3,0.102,482425.6,482425.6,42767,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468151128,736203.00
07/10/2016 07:45,2,0.553,ACTIVE,213.06,342.65,59.954,1468151103,"201051344000651","219011344069620",28.94,18.30,0,335.44,351.07,16.2,13.8,0.106,475118.3,475118.3,43106,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468151128,736204.00
07/10/2016 07:45,2,0.463,ACTIVE,211.70,339.34,59.949,1468151103,"274151322000088","219011344069620",27.77,21.30,0,336.94,347.46,13.0,10.6,0.062,712090.3,712090.3,31583,0,0,0,L,1151911521,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468151129,736205.00
07/10/2016 07:45,2,0.342,ACTIVE,212.38,405.47,59.959,1468151103,"274151322000068","219011344069620",38.19,23.30,0,338.44,424.71,13.1,10.7,0.075,606060.8,606060.8,33206,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468151130,736206.00
07/10/2016 07:45,2,0.566,ACTIVE,212.61,340.85,59.954,1468151103,"201051344001135","219011344069620",29.16,19.00,0,334.24,350.17,16.8,14.3,0.106,471125.4,471125.4,43034,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468151131,736207.00
07/10/2016 07:45,2,0.582,ACTIVE,212.61,343.85,59.959,1468151103,"201051344000594","219011344069620",28.41,19.30,0,335.14,351.97,16.8,14.3,0.119,481030.7,481030.7,38511,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468151132,736208.00
07/10/2016 07:45,2,0.559,ACTIVE,213.29,342.05,59.965,1468151103,"201051344001203","219011344069620",28.77,19.00,0,335.44,351.67,16.3,13.8,0.106,478671.2,478671.2,43084,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468151133,736209.00
07/10/2016 07:45,2,0.488,ACTIVE,211.70,339.95,59.965,1468151103,"274151322000054","219011344069620",27.75,21.80,0,336.64,348.36,13.7,11.3,0.066,727115.3,727115.3,31613,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468151134,736210.00
07/10/2016 07:45,2,0.570,ACTIVE,213.29,342.65,60.002,1468151103,"201051344000867","219011344069620",28.61,19.50,0,335.44,351.67,16.5,14.0,0.106,468432.6,468432.6,38520,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468151135,736211.00
07/10/2016 07:45,2,0.562,ACTIVE,213.06,342.65,59.965,1468151103,"201051344001093","219011344069620",28.49,19.50,0,335.14,350.47,16.2,13.7,0.102,476687.7,476687.7,42977,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468151136,736212.00
07/10/2016 07:45,2,0.527,ACTIVE,212.83,343.25,59.954,1468151103,"201051344000900","219011344069620",28.84,19.00,0,335.74,351.37,15.4,13.0,0.110,484481.2,484481.2,37904,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468151137,736213.00
07/10/2016 07:45,2,0.578,ACTIVE,213.06,343.25,59.959,1468151103,"201051344000648","219011344069620",28.41,18.30,0,336.34,352.87,16.6,14.1,0.110,475179.9,475179.9,38202,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468151138,736214.00
07/10/2016 07:45,2,0.572,ACTIVE,213.06,343.25,59.970,1468151103,"201051344000569","219011344069620",28.69,19.30,0,335.44,352.57,16.7,14.2,0.110,485315.8,485315.8,37824,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468151139,736215.00
07/10/2016 07:45,2,0.570,ACTIVE,212.83,342.95,59.965,1468151103,"201051344000983","219011344069620",29.20,19.30,0,335.74,351.97,16.9,14.4,0.106,477054.4,477054.4,38318,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468151140,736216.00
07/10/2016 07:45,2,0.562,ACTIVE,212.83,342.95,59.954,1468151103,"201051344001158","219011344069620",28.25,19.00,0,336.04,352.87,16.1,13.6,0.110,470436.6,470436.6,38585,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468151140,736217.00
07/10/2016 07:45,2,0.566,ACTIVE,213.29,343.85,59.975,1468151103,"201051344000576","219011344069620",28.63,18.70,0,336.04,352.87,16.4,13.9,0.106,477729.9,477729.9,37985,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468151141,736218.00
07/10/2016 07:45,2,0.490,ACTIVE,212.16,342.65,59.959,1468151103,"274151322000087","219011344069620",27.31,23.50,0,336.94,348.06,13.5,11.1,0.066,700183.6,700183.6,31763,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468151142,736219.00
07/10/2016 08:00,2,0.594,ACTIVE,212.83,342.95,59.970,1468152003,"201051344000645","219011344069620",28.33,19.80,0,336.04,352.87,17.1,14.6,0.115,477309.0,477309.0,38113,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152004,736220.00
07/10/2016 08:00,2,0.510,ACTIVE,211.93,342.95,59.991,1468152003,"274151322000085","219011344069620",27.77,21.30,0,337.24,348.06,14.4,12.0,0.084,728182.4,728182.4,31620,0,0,0,L,1151911521,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152005,736221.00
07/10/2016 08:00,2,0.592,ACTIVE,213.06,344.45,60.012,1468152003,"201051344000633","219011344069620",29.06,19.30,0,335.44,354.07,17.4,14.9,0.115,468480.0,468480.0,38601,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152006,736222.00
07/10/2016 08:00,2,0.605,ACTIVE,212.61,342.65,59.981,1468152003,"201051344000469","219011344069620",28.78,19.00,0,334.84,352.87,17.7,15.1,0.124,470425.8,470425.8,38536,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152007,736223.00
07/10/2016 08:00,2,0.598,ACTIVE,212.38,342.05,59.996,1468152003,"201051344000646","219011344069620",28.80,19.80,0,333.33,352.57,17.5,14.9,0.119,472438.0,472438.0,43088,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152007,736224.00
07/10/2016 08:00,2,0.547,ACTIVE,211.48,341.75,59.970,1468152003,"274151322000052","219011344069620",27.99,21.80,0,336.04,349.26,15.5,13.1,0.102,744630.3,744630.3,31860,0,0,0,L,1151911521,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152008,736225.00
07/10/2016 08:00,2,0.605,ACTIVE,212.83,342.95,59.996,1468152003,"201051344000585","219011344069620",29.28,19.80,0,334.54,350.77,18.0,15.4,0.119,480498.4,480498.4,43089,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152009,736226.00
07/10/2016 08:00,2,0.566,ACTIVE,212.38,340.85,59.996,1468152003,"201051344001230","219011344069620",28.78,19.30,0,333.03,349.26,16.5,14.0,0.102,475923.0,475923.0,42904,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152010,736227.00
07/10/2016 08:00,2,0.572,ACTIVE,213.06,342.35,59.996,1468152003,"201051344000582","219011344069620",29.22,19.50,0,334.24,354.07,17.0,14.5,0.115,469008.7,469008.7,43037,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152011,736228.00
07/10/2016 08:00,2,0.613,ACTIVE,212.38,341.45,59.991,1468152003,"201051344000955","219011344069620",28.90,19.80,0,333.03,351.67,18.0,15.4,0.124,482049.9,482049.9,42990,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152012,736229.00
07/10/2016 08:00,2,0.338,ACTIVE,211.93,407.27,59.991,1468152003,"274151322000094","219011344069620",38.35,23.00,0,337.84,423.20,13.2,10.8,0.080,606050.0,606050.0,33000,0,0,0,L,1151911521,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152013,736230.00
07/10/2016 08:00,2,0.629,ACTIVE,212.83,342.95,59.991,1468152003,"201051344000579","219011344069620",28.90,19.80,0,335.44,351.97,18.5,15.9,0.124,484371.2,484371.2,18606,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152014,736231.00
07/10/2016 08:00,2,0.619,ACTIVE,212.61,341.15,60.012,1468152003,"201051344000890","219011344069620",28.33,19.80,0,333.63,351.97,17.8,15.3,0.115,479293.5,479293.5,42997,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152015,736232.00
07/10/2016 08:00,2,0.588,ACTIVE,212.83,341.45,59.981,1468152003,"201051344000438","219011344069620",29.44,19.30,0,333.93,351.37,17.6,15.0,0.115,481034.1,481034.1,43005,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152016,736233.00
07/10/2016 08:00,2,0.613,ACTIVE,212.83,342.05,60.002,1468152003,"201051344000417","219011344069620",29.04,19.80,0,334.84,351.67,18.1,15.5,0.115,473003.4,473003.4,43158,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152017,736234.00
07/10/2016 08:00,2,0.523,ACTIVE,211.93,344.45,60.002,1468152003,"274151322000083","219011344069620",28.09,21.30,0,336.64,348.36,14.9,12.5,0.093,737923.0,737923.0,31939,0,0,0,L,1151911521,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152017,736235.00
07/10/2016 08:00,2,0.549,ACTIVE,212.16,342.65,60.007,1468152003,"274151322000076","219011344069620",28.77,21.80,0,337.84,348.96,16.0,13.5,0.102,786480.5,786480.5,31943,0,0,0,L,1151911521,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152018,736236.00
07/10/2016 08:00,2,0.615,ACTIVE,212.38,342.05,59.996,1468152003,"201051344000868","219011344069620",28.01,19.30,0,334.54,352.27,17.5,15.0,0.124,469367.7,469367.7,38257,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152019,736237.00
07/10/2016 08:00,2,0.529,ACTIVE,211.70,342.65,59.981,1468152003,"274151322000095","219011344069620",28.69,21.30,0,336.04,348.06,15.4,13.0,0.093,778457.7,778457.7,31856,0,0,0,L,1151911521,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152020,736238.00
07/10/2016 08:00,2,0.590,ACTIVE,212.38,343.55,59.986,1468152003,"201051344000988","219011344069620",28.41,19.80,0,334.84,353.77,17.0,14.5,0.133,466079.2,466079.2,38545,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152021,736239.00
07/10/2016 08:00,2,0.600,ACTIVE,212.61,341.15,59.986,1468152003,"201051344001025","219011344069620",28.78,19.30,0,333.33,351.67,17.5,15.0,0.119,479856.5,479856.5,43049,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152022,736240.00
07/10/2016 08:00,2,0.604,ACTIVE,212.61,342.35,59.991,1468152003,"201051344000458","219011344069620",28.77,20.30,0,335.74,351.37,17.6,15.1,0.124,476928.0,476928.0,38467,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152023,736241.00
07/10/2016 08:00,2,0.602,ACTIVE,213.06,343.85,59.986,1468152003,"201051344000853","219011344069620",28.71,19.50,0,336.34,352.87,17.5,14.9,0.115,475947.8,475947.8,38078,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152024,736242.00
07/10/2016 08:00,2,0.582,ACTIVE,213.06,342.65,59.996,1468152003,"201051344000685","219011344069620",28.33,19.50,0,334.24,351.67,16.8,14.2,0.124,480368.1,480368.1,42922,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152025,736243.00
07/10/2016 08:00,2,0.568,ACTIVE,212.83,342.65,59.954,1468152003,"201051344000917","219011344069620",28.61,20.30,0,334.24,350.47,16.5,14.0,0.115,477260.3,477260.3,42919,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152026,736244.00
07/10/2016 08:00,2,0.574,ACTIVE,212.83,342.05,59.986,1468152003,"201051344001145","219011344069620",28.45,19.30,0,334.54,351.37,16.6,14.1,0.110,482428.8,482428.8,42768,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152027,736245.00
07/10/2016 08:00,2,0.588,ACTIVE,212.83,342.95,59.986,1468152003,"201051344000651","219011344069620",28.78,19.30,0,334.84,351.37,17.2,14.7,0.119,475121.7,475121.7,43107,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152028,736246.00
07/10/2016 08:00,2,0.506,ACTIVE,211.25,341.45,60.023,1468152003,"274151322000088","219011344069620",27.00,21.50,0,336.34,347.16,13.8,11.4,0.084,712092.9,712092.9,31584,0,0,0,L,1151911521,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152029,736247.00
07/10/2016 08:00,2,0.361,ACTIVE,212.38,409.08,59.996,1468152003,"274151322000068","219011344069620",38.57,24.00,0,338.74,426.51,14.0,11.6,0.084,606063.5,606063.5,33207,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152030,736248.00
07/10/2016 08:00,2,0.615,ACTIVE,212.38,340.85,59.996,1468152003,"201051344001135","219011344069620",28.45,19.50,0,334.24,353.77,17.8,15.2,0.119,471128.9,471128.9,43035,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152031,736249.00
07/10/2016 08:00,2,0.621,ACTIVE,212.16,342.65,60.028,1468152003,"201051344000594","219011344069620",28.19,19.50,0,333.93,351.37,17.8,15.2,0.124,481034.2,481034.2,38512,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152032,736250.00
07/10/2016 08:00,2,0.600,ACTIVE,212.83,341.15,59.991,1468152003,"201051344001203","219011344069620",28.21,19.50,0,334.54,351.37,17.2,14.6,0.124,478674.6,478674.6,43085,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152033,736251.00
07/10/2016 08:00,2,0.514,ACTIVE,211.70,342.95,59.981,1468152003,"274151322000054","219011344069620",27.87,22.30,0,336.34,348.96,14.5,12.1,0.084,727118.1,727118.1,31614,0,0,0,L,1151911521,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152034,736252.00
07/10/2016 08:00,2,0.609,ACTIVE,212.83,341.75,59.981,1468152003,"201051344000867","219011344069620",28.51,20.00,0,334.54,351.37,17.6,15.1,0.115,468436.1,468436.1,38521,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152035,736253.00
07/10/2016 08:00,2,0.588,ACTIVE,212.83,342.35,59.986,1468152003,"201051344001093","219011344069620",28.71,20.00,0,334.54,352.57,17.1,14.6,0.110,476691.1,476691.1,42978,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152035,736254.00
07/10/2016 08:00,2,0.566,ACTIVE,212.61,343.55,59.991,1468152003,"201051344000900","219011344069620",28.73,19.30,0,334.84,351.37,16.5,14.0,0.119,484484.4,484484.4,37905,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152036,736255.00
07/10/2016 08:00,2,0.607,ACTIVE,212.83,343.25,59.986,1468152003,"201051344000648","219011344069620",28.61,19.00,0,336.04,351.97,17.6,15.1,0.124,475183.5,475183.5,38203,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152037,736256.00
07/10/2016 08:00,2,0.600,ACTIVE,212.83,343.25,59.986,1468152003,"201051344000569","219011344069620",29.10,19.80,0,335.74,351.37,17.7,15.2,0.119,485319.4,485319.4,37825,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152038,736257.00
07/10/2016 08:00,2,0.609,ACTIVE,212.61,342.35,59.996,1468152003,"201051344000983","219011344069620",29.02,19.80,0,335.14,351.97,18.0,15.4,0.124,477057.9,477057.9,38319,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152039,736258.00
07/10/2016 08:00,2,0.598,ACTIVE,212.83,342.65,60.007,1468152003,"201051344001158","219011344069620",28.27,19.30,0,335.44,351.97,17.2,14.6,0.124,470440.0,470440.0,38586,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152040,736259.00
07/10/2016 08:00,2,0.590,ACTIVE,213.06,343.85,59.981,1468152003,"201051344000576","219011344069620",28.96,19.00,0,335.74,352.27,17.3,14.8,0.119,477733.4,477733.4,37986,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152041,736260.00
07/10/2016 08:00,2,0.512,ACTIVE,211.70,340.85,59.975,1468152003,"274151322000087","219011344069620",27.77,24.30,0,336.64,347.76,14.4,12.0,0.075,700186.3,700186.3,31764,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152042,736261.00
07/10/2016 08:15,2,0.730,ACTIVE,213.29,344.45,59.954,1468152903,"201051344000645","219011344069620",28.31,20.30,0,335.74,353.47,21.0,18.3,0.155,477313.1,477313.1,38114,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152904,736262.00
07/10/2016 08:15,2,0.633,ACTIVE,212.16,340.25,59.959,1468152903,"274151322000085","219011344069620",27.83,21.80,0,336.04,348.96,17.9,15.3,0.106,728185.7,728185.7,31621,0,0,0,L,1151911521,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152905,736263.00
07/10/2016 08:15,2,0.725,ACTIVE,213.51,345.96,59.954,1468152903,"201051344000633","219011344069620",29.06,19.80,0,334.24,354.67,21.3,18.7,0.155,468484.1,468484.1,38602,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152906,736264.00
07/10/2016 08:15,2,0.736,ACTIVE,213.06,344.45,59.949,1468152903,"201051344000469","219011344069620",28.82,19.30,0,333.03,353.17,21.5,18.8,0.164,470429.9,470429.9,38537,0,0,0,L,1122011218,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152907,736265.00
07/10/2016 08:15,2,0.727,ACTIVE,212.61,343.55,59.944,1468152903,"201051344000646","219011344069620",28.86,20.00,0,333.03,352.57,21.3,18.6,0.150,472442.1,472442.1,43089,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152908,736266.00
07/10/2016 08:15,2,0.668,ACTIVE,211.48,340.55,59.949,1468152903,"274151322000052","219011344069620",28.29,22.30,0,335.14,349.86,19.1,16.5,0.110,744634.0,744634.0,31861,0,0,0,L,1151911521,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152908,736267.00
07/10/2016 08:15,2,0.748,ACTIVE,213.29,344.76,59.975,1468152903,"201051344000585","219011344069620",29.02,20.30,0,333.63,353.17,22.0,19.3,0.159,480502.7,480502.7,43090,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152909,736268.00
07/10/2016 08:15,2,0.689,ACTIVE,212.83,342.35,59.954,1468152903,"201051344001230","219011344069620",28.75,19.80,0,332.13,350.77,20.1,17.5,0.146,475926.9,475926.9,42905,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152910,736269.00
07/10/2016 08:15,2,0.711,ACTIVE,213.29,344.45,59.970,1468152903,"201051344000582","219011344069620",28.75,19.80,0,334.24,352.87,20.7,18.1,0.150,469012.7,469012.7,43038,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152911,736270.00
07/10/2016 08:15,2,0.738,ACTIVE,212.61,342.95,59.949,1468152903,"201051344000955","219011344069620",29.04,20.00,0,332.43,351.37,21.8,19.1,0.159,482054.2,482054.2,42991,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152912,736271.00
07/10/2016 08:15,2,0.426,ACTIVE,211.93,410.28,59.954,1468152903,"274151322000094","219011344069620",38.49,23.80,0,336.94,426.81,16.5,14.0,0.102,606053.1,606053.1,33001,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152913,736272.00
07/10/2016 08:15,2,0.762,ACTIVE,212.83,343.25,59.928,1468152903,"201051344000579","219011344069620",29.02,20.30,0,335.44,353.47,22.4,19.7,0.159,484375.6,484375.6,18607,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152914,736273.00
07/10/2016 08:15,2,0.740,ACTIVE,212.61,343.25,59.949,1468152903,"201051344000890","219011344069620",29.02,20.00,0,332.73,352.27,21.8,19.1,0.150,479297.7,479297.7,42998,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152915,736274.00
07/10/2016 08:15,2,0.719,ACTIVE,213.06,343.85,59.954,1468152903,"201051344000438","219011344069620",29.48,19.80,0,333.63,352.87,21.5,18.8,0.150,481038.3,481038.3,43006,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152916,736275.00
07/10/2016 08:15,2,0.748,ACTIVE,213.06,343.55,59.965,1468152903,"201051344000417","219011344069620",28.82,20.00,0,333.63,352.27,21.9,19.2,0.150,473007.7,473007.7,43159,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152917,736276.00
07/10/2016 08:15,2,0.650,ACTIVE,211.93,344.76,59.954,1468152903,"274151322000083","219011344069620",28.17,21.80,0,335.74,349.56,18.6,16.0,0.119,737926.5,737926.5,31940,0,0,0,L,1151911521,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152918,736277.00
07/10/2016 08:15,2,0.688,ACTIVE,212.16,345.96,59.949,1468152903,"274151322000076","219011344069620",28.86,22.30,0,335.44,350.17,20.1,17.5,0.133,786484.3,786484.3,31944,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152919,736278.00
07/10/2016 08:15,2,0.732,ACTIVE,212.83,343.85,59.965,1468152903,"201051344000868","219011344069620",29.02,19.80,0,333.93,352.87,21.6,18.9,0.155,469371.9,469371.9,38258,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152920,736279.00
07/10/2016 08:15,2,0.672,ACTIVE,211.70,341.45,59.944,1468152903,"274151322000095","219011344069620",28.59,21.80,0,336.04,349.26,19.5,16.9,0.119,778461.4,778461.4,31857,0,0,0,L,1151911521,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152921,736280.00
07/10/2016 08:15,2,0.732,ACTIVE,212.61,345.36,59.965,1468152903,"201051344000988","219011344069620",28.45,20.30,0,333.63,354.97,21.1,18.5,0.168,466083.3,466083.3,38546,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152921,736281.00
07/10/2016 08:15,2,0.729,ACTIVE,212.83,342.95,59.965,1468152903,"201051344001025","219011344069620",29.08,19.80,0,333.93,352.87,21.5,18.8,0.155,479860.7,479860.7,43050,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152922,736282.00
07/10/2016 08:15,2,0.738,ACTIVE,212.83,343.55,59.954,1468152903,"201051344000458","219011344069620",28.71,21.00,0,334.84,352.87,21.5,18.8,0.159,476932.1,476932.1,38468,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152923,736283.00
07/10/2016 08:15,2,0.742,ACTIVE,213.51,345.36,59.965,1468152903,"201051344000853","219011344069620",28.33,20.00,0,335.74,354.37,21.4,18.7,0.159,475951.9,475951.9,38079,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152924,736284.00
07/10/2016 08:15,2,0.709,ACTIVE,213.29,344.45,59.954,1468152903,"201051344000685","219011344069620",28.57,19.80,0,333.63,352.57,20.6,17.9,0.159,480372.1,480372.1,42923,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152925,736285.00
07/10/2016 08:15,2,0.686,ACTIVE,213.06,343.85,59.970,1468152903,"201051344000917","219011344069620",29.10,21.00,0,332.73,351.97,20.2,17.6,0.146,477264.2,477264.2,42920,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152926,736286.00
07/10/2016 08:15,2,0.701,ACTIVE,213.06,343.85,59.959,1468152903,"201051344001145","219011344069620",28.77,19.50,0,334.54,352.57,20.4,17.8,0.146,482432.8,482432.8,42769,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152927,736287.00
07/10/2016 08:15,2,0.734,ACTIVE,213.06,344.15,59.965,1468152903,"201051344000651","219011344069620",28.43,19.80,0,334.24,352.87,21.2,18.5,0.150,475125.8,475125.8,43108,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152928,736288.00
07/10/2016 08:15,2,0.627,ACTIVE,211.70,342.35,59.965,1468152903,"274151322000088","219011344069620",27.73,22.30,0,335.44,348.66,17.6,15.1,0.110,712096.1,712096.1,31585,0,0,0,L,1151911521,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152929,736289.00
07/10/2016 08:15,2,0.455,ACTIVE,212.61,406.67,59.959,1468152903,"274151322000068","219011344069620",38.03,24.80,0,337.84,428.61,17.6,15.0,0.097,606066.8,606066.8,33208,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152930,736290.00
07/10/2016 08:15,2,0.748,ACTIVE,212.61,342.35,59.970,1468152903,"201051344001135","219011344069620",28.73,20.00,0,333.33,351.97,21.8,19.1,0.155,471133.1,471133.1,43036,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152931,736291.00
07/10/2016 08:15,2,0.744,ACTIVE,212.61,343.55,59.965,1468152903,"201051344000594","219011344069620",28.98,20.00,0,332.73,352.57,21.9,19.2,0.159,481038.4,481038.4,38513,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152931,736292.00
07/10/2016 08:15,2,0.719,ACTIVE,213.06,342.95,59.954,1468152903,"201051344001203","219011344069620",29.02,20.00,0,334.24,353.47,21.2,18.5,0.159,478678.7,478678.7,43086,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152932,736293.00
07/10/2016 08:15,2,0.645,ACTIVE,211.93,339.65,59.954,1468152903,"274151322000054","219011344069620",27.97,22.80,0,335.44,349.26,18.2,15.7,0.106,727121.5,727121.5,31615,0,0,0,L,1151911521,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152933,736294.00
07/10/2016 08:15,2,0.744,ACTIVE,213.06,342.95,59.959,1468152903,"201051344000867","219011344069620",28.77,20.30,0,334.24,352.87,21.8,19.1,0.150,468440.3,468440.3,38522,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152934,736295.00
07/10/2016 08:15,2,0.715,ACTIVE,212.83,343.85,59.959,1468152903,"201051344001093","219011344069620",28.92,20.30,0,333.63,352.27,21.0,18.3,0.146,476695.1,476695.1,42979,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152935,736296.00
07/10/2016 08:15,2,0.705,ACTIVE,212.61,344.15,59.991,1468152903,"201051344000900","219011344069620",28.84,19.80,0,333.93,353.17,20.6,18.0,0.155,484488.4,484488.4,37906,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152936,736297.00
07/10/2016 08:15,2,0.740,ACTIVE,213.29,344.45,59.965,1468152903,"201051344000648","219011344069620",28.88,19.50,0,335.74,353.47,21.6,19.0,0.155,475187.6,475187.6,38204,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152937,736298.00
07/10/2016 08:15,2,0.752,ACTIVE,212.83,344.15,59.959,1468152903,"201051344000569","219011344069620",28.69,20.30,0,334.54,353.17,21.9,19.2,0.159,485323.6,485323.6,37826,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152938,736299.00
07/10/2016 08:15,2,0.742,ACTIVE,212.83,343.55,59.917,1468152903,"201051344000983","219011344069620",29.26,20.30,0,333.93,353.17,22.0,19.3,0.159,477062.2,477062.2,38320,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152939,736300.00
07/10/2016 08:15,2,0.721,ACTIVE,213.06,344.15,59.954,1468152903,"201051344001158","219011344069620",29.04,19.80,0,333.93,353.17,21.2,18.6,0.159,470444.1,470444.1,38587,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152940,736301.00
07/10/2016 08:15,2,0.736,ACTIVE,213.29,345.06,59.986,1468152903,"201051344000576","219011344069620",28.59,19.80,0,334.54,354.37,21.4,18.7,0.155,477737.5,477737.5,37987,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152941,736302.00
07/10/2016 08:15,2,0.654,ACTIVE,211.93,344.45,59.944,1468152903,"274151322000087","219011344069620",27.43,25.30,0,335.74,349.26,18.2,15.6,0.088,700189.7,700189.7,31765,0,0,0,L,1151911521,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468152941,736303.00
07/10/2016 08:30,2,0.814,ACTIVE,213.74,345.96,59.975,1468153803,"201051344000645","219011344069620",29.20,21.00,0,335.44,355.88,24.1,21.4,0.181,477318.1,477318.1,38115,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468153804,736304.00
07/10/2016 08:30,2,0.727,ACTIVE,212.38,342.65,59.986,1468153803,"274151322000085","219011344069620",28.17,22.50,0,333.63,350.47,20.8,18.1,0.137,728189.9,728189.9,31622,0,0,0,L,1151911521,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468153805,736305.00
07/10/2016 08:30,2,0.828,ACTIVE,213.51,346.56,59.970,1468153803,"201051344000633","219011344069620",29.18,20.30,0,334.54,357.08,24.5,21.8,0.190,468489.2,468489.2,38603,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468153806,736306.00
07/10/2016 08:30,2,0.842,ACTIVE,213.06,345.66,59.970,1468153803,"201051344000469","219011344069620",28.96,19.80,0,333.03,355.58,24.8,22.0,0.190,470435.1,470435.1,38538,0,0,0,L,1122011218,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468153807,736307.00
07/10/2016 08:30,2,0.832,ACTIVE,212.83,344.45,59.959,1468153803,"201051344000646","219011344069620",28.94,20.70,0,333.33,354.67,24.4,21.6,0.186,472447.2,472447.2,43090,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468153808,736308.00
07/10/2016 08:30,2,0.762,ACTIVE,211.93,340.85,60.018,1468153803,"274151322000052","219011344069620",28.61,22.80,0,333.03,351.07,22.1,19.4,0.141,744638.5,744638.5,31862,0,0,0,L,1151911521,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468153809,736309.00
07/10/2016 08:30,2,0.859,ACTIVE,213.29,345.36,59.981,1468153803,"201051344000585","219011344069620",28.86,21.30,0,334.54,354.97,25.1,22.3,0.181,480507.9,480507.9,43091,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468153810,736310.00
07/10/2016 08:30,2,0.797,ACTIVE,212.83,342.95,59.981,1468153803,"201051344001230","219011344069620",28.75,20.30,0,333.03,352.57,23.3,20.5,0.172,475931.6,475931.6,42906,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468153811,736311.00
07/10/2016 08:30,2,0.826,ACTIVE,213.51,344.76,59.970,1468153803,"201051344000582","219011344069620",28.29,20.70,0,334.84,354.67,23.7,21.0,0.177,469017.6,469017.6,43039,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468153811,736312.00
07/10/2016 08:30,2,0.850,ACTIVE,212.61,343.55,59.970,1468153803,"201051344000955","219011344069620",28.86,21.00,0,332.43,353.77,24.9,22.1,0.186,482059.3,482059.3,42992,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468153812,736313.00
07/10/2016 08:30,2,0.482,ACTIVE,212.16,414.49,59.975,1468153803,"274151322000094","219011344069620",38.90,24.50,0,336.94,428.01,19.1,16.5,0.115,606057.0,606057.0,33002,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468153813,736314.00
07/10/2016 08:30,2,0.871,ACTIVE,213.06,344.45,59.981,1468153803,"201051344000579","219011344069620",29.04,21.00,0,334.24,355.88,25.6,22.8,0.194,484380.9,484380.9,18608,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468153814,736315.00
07/10/2016 08:30,2,0.852,ACTIVE,212.83,343.25,59.975,1468153803,"201051344000890","219011344069620",28.80,21.00,0,333.93,354.67,24.8,22.0,0.181,479302.9,479302.9,42999,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468153815,736316.00
07/10/2016 08:30,2,0.828,ACTIVE,213.29,344.45,59.938,1468153803,"201051344000438","219011344069620",29.26,20.70,0,333.93,354.67,24.5,21.8,0.190,481043.4,481043.4,43007,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468153816,736317.00
07/10/2016 08:30,2,0.859,ACTIVE,213.29,344.45,59.986,1468153803,"201051344000417","219011344069620",28.45,21.00,0,332.73,354.67,24.8,22.0,0.186,473012.9,473012.9,43160,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468153817,736318.00
07/10/2016 08:30,2,0.744,ACTIVE,211.93,343.85,59.954,1468153803,"274151322000083","219011344069620",28.43,22.30,0,333.63,351.07,21.4,18.7,0.137,737930.8,737930.8,31941,0,0,0,L,1151911521,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468153818,736319.00
07/10/2016 08:30,2,0.793,ACTIVE,212.61,347.16,59.975,1468153803,"274151322000076","219011344069620",28.90,23.00,0,335.14,351.67,23.3,20.5,0.159,786489.1,786489.1,31945,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468153819,736320.00
07/10/2016 08:30,2,0.857,ACTIVE,213.06,344.45,59.970,1468153803,"201051344000868","219011344069620",28.45,20.30,0,333.93,355.28,24.7,21.9,0.181,469377.0,469377.0,38259,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468153820,736321.00
