ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2016 08:30,2,0.781,ACTIVE,211.93,343.25,59.959,1468153803,"274151322000095","219011344069620",28.49,22.50,0,333.63,350.77,22.6,19.8,0.146,778466.0,778466.0,31858,0,0,0,L,1151911521,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468153821,736322.00
07/10/2016 08:30,2,0.832,ACTIVE,213.06,346.56,59.970,1468153803,"201051344000988","219011344069620",28.73,20.70,0,333.33,357.08,24.2,21.4,0.194,466088.3,466088.3,38547,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468153822,736323.00
07/10/2016 08:30,2,0.826,ACTIVE,212.83,343.55,59.975,1468153803,"201051344001025","219011344069620",29.28,20.70,0,333.63,354.67,24.6,21.8,0.177,479865.8,479865.8,43051,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468153823,736324.00
07/10/2016 08:30,2,0.836,ACTIVE,212.83,344.45,59.970,1468153803,"201051344000458","219011344069620",28.92,21.50,0,334.54,355.28,24.5,21.8,0.190,476937.2,476937.2,38469,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468153823,736325.00
07/10/2016 08:30,2,0.834,ACTIVE,213.51,345.96,59.965,1468153803,"201051344000853","219011344069620",28.96,20.70,0,335.74,356.78,24.5,21.7,0.181,475957.0,475957.0,38080,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468153824,736326.00
07/10/2016 08:30,2,0.809,ACTIVE,213.06,345.06,59.970,1468153803,"201051344000685","219011344069620",28.65,20.70,0,333.93,355.28,23.5,20.7,0.190,480376.9,480376.9,42924,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468153825,736327.00
07/10/2016 08:30,2,0.785,ACTIVE,213.06,343.85,59.965,1468153803,"201051344000917","219011344069620",29.12,21.50,0,334.24,354.07,23.2,20.5,0.172,477269.0,477269.0,42921,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468153826,736328.00
07/10/2016 08:30,2,0.803,ACTIVE,213.29,344.76,59.954,1468153803,"201051344001145","219011344069620",28.80,20.00,0,334.24,354.97,23.4,20.7,0.172,482437.6,482437.6,42770,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468153827,736329.00
07/10/2016 08:30,2,0.826,ACTIVE,213.29,344.76,59.954,1468153803,"201051344000651","219011344069620",28.84,20.30,0,334.84,354.97,24.1,21.4,0.181,475130.8,475130.8,43109,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468153828,736330.00
07/10/2016 08:30,2,0.709,ACTIVE,211.93,344.15,59.996,1468153803,"274151322000088","219011344069620",28.09,22.80,0,332.73,349.86,20.2,17.6,0.124,712100.2,712100.2,31586,0,0,0,L,1151911521,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468153829,736331.00
07/10/2016 08:30,2,0.514,ACTIVE,212.83,408.78,59.975,1468153803,"274151322000068","219011344069620",38.31,25.50,0,338.14,425.31,20.0,17.4,0.115,606070.8,606070.8,33209,0,0,0,L,1151911521,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468153830,736332.00
07/10/2016 08:30,2,0.840,ACTIVE,212.83,343.55,59.981,1468153803,"201051344001135","219011344069620",29.06,21.00,0,334.24,354.07,24.8,22.0,0.186,471138.3,471138.3,43037,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468153831,736333.00
07/10/2016 08:30,2,0.852,ACTIVE,212.61,344.76,59.981,1468153803,"201051344000594","219011344069620",28.80,20.70,0,332.73,355.28,24.9,22.1,0.186,481043.6,481043.6,38514,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468153832,736334.00
07/10/2016 08:30,2,0.830,ACTIVE,213.06,344.15,59.981,1468153803,"201051344001203","219011344069620",28.67,21.00,0,335.14,355.58,24.1,21.4,0.186,478683.7,478683.7,43087,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468153833,736335.00
07/10/2016 08:30,2,0.744,ACTIVE,211.93,343.55,59.970,1468153803,"274151322000054","219011344069620",27.89,23.30,0,333.03,350.77,21.0,18.3,0.133,727125.8,727125.8,31616,0,0,0,L,1151911521,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468153834,736336.00
07/10/2016 08:30,2,0.850,ACTIVE,213.29,343.55,59.949,1468153803,"201051344000867","219011344069620",28.73,21.30,0,333.93,355.28,24.7,21.9,0.181,468445.4,468445.4,38523,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468153835,736337.00
07/10/2016 08:30,2,0.822,ACTIVE,213.29,345.06,59.970,1468153803,"201051344001093","219011344069620",28.57,21.30,0,333.33,354.37,23.8,21.1,0.172,476700.1,476700.1,42980,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468153836,736338.00
07/10/2016 08:30,2,0.795,ACTIVE,213.06,345.06,59.965,1468153803,"201051344000900","219011344069620",29.34,20.30,0,334.54,355.28,23.6,20.9,0.181,484493.2,484493.2,37907,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468153837,736339.00
07/10/2016 08:30,2,0.828,ACTIVE,213.29,345.06,59.975,1468153803,"201051344000648","219011344069620",29.14,20.00,0,335.14,355.58,24.5,21.7,0.181,475192.7,475192.7,38205,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468153837,736340.00
07/10/2016 08:30,2,0.834,ACTIVE,213.29,345.96,59.975,1468153803,"201051344000569","219011344069620",29.26,21.00,0,335.14,355.88,24.7,21.9,0.186,485328.7,485328.7,37827,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468153838,736341.00
07/10/2016 08:30,2,0.844,ACTIVE,213.29,345.06,59.965,1468153803,"201051344000983","219011344069620",29.24,21.00,0,334.24,355.28,25.0,22.2,0.190,477067.4,477067.4,38321,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468153839,736342.00
07/10/2016 08:30,2,0.828,ACTIVE,213.29,345.06,60.002,1468153803,"201051344001158","219011344069620",28.80,20.30,0,334.84,355.88,24.2,21.4,0.190,470449.1,470449.1,38588,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468153840,736343.00
07/10/2016 08:30,2,0.826,ACTIVE,213.74,346.56,59.970,1468153803,"201051344000576","219011344069620",28.86,20.30,0,335.14,355.88,24.1,21.4,0.186,477742.5,477742.5,37988,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468153841,736344.00
07/10/2016 08:30,2,0.736,ACTIVE,212.38,344.45,59.959,1468153803,"274151322000087","219011344069620",27.83,26.30,0,332.13,350.77,20.8,18.1,0.106,700193.9,700193.9,31766,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468153842,736345.00
07/10/2016 08:45,2,0.984,ACTIVE,213.51,346.86,59.970,1468154703,"201051344000645","219011344069620",28.73,21.00,0,335.74,358.58,28.7,25.8,0.221,477323.8,477323.8,38116,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468154704,736346.00
07/10/2016 08:45,2,0.869,ACTIVE,212.16,343.85,59.959,1468154703,"274151322000085","219011344069620",28.17,23.00,0,332.43,351.97,24.8,22.0,0.155,728194.8,728194.8,31623,0,0,0,L,1151911521,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468154705,736347.00
07/10/2016 08:45,2,0.977,ACTIVE,213.29,348.06,59.975,1468154703,"201051344000633","219011344069620",29.24,21.00,0,335.14,359.18,29.0,26.0,0.225,468495.0,468495.0,38604,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468154706,736348.00
07/10/2016 08:45,2,0.984,ACTIVE,213.06,346.56,59.970,1468154703,"201051344000469","219011344069620",29.24,20.30,0,334.24,357.68,29.2,26.3,0.234,470440.9,470440.9,38539,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468154707,736349.00
07/10/2016 08:45,2,0.973,ACTIVE,212.38,345.66,59.965,1468154703,"201051344000646","219011344069620",29.08,21.30,0,333.03,357.38,28.7,25.8,0.225,472453.0,472453.0,43091,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468154708,736350.00
07/10/2016 08:45,2,0.914,ACTIVE,211.70,346.86,59.970,1468154703,"274151322000052","219011344069620",28.29,23.50,0,332.43,352.57,26.2,23.4,0.177,744643.7,744643.7,31863,0,0,0,L,1151911521,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468154709,736351.00
07/10/2016 08:45,2,0.992,ACTIVE,213.06,345.66,59.959,1468154703,"201051344000585","219011344069620",29.42,21.80,0,333.33,357.68,29.6,26.6,0.230,480513.9,480513.9,43092,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468154710,736352.00
07/10/2016 08:45,2,0.936,ACTIVE,212.61,344.45,59.981,1468154703,"201051344001230","219011344069620",29.10,20.70,0,332.73,355.28,27.6,24.7,0.212,475937.1,475937.1,42907,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468154711,736353.00
07/10/2016 08:45,2,0.953,ACTIVE,213.29,345.96,59.975,1468154703,"201051344000582","219011344069620",29.02,21.30,0,334.84,357.38,28.0,25.1,0.212,469023.3,469023.3,43040,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468154712,736354.00
07/10/2016 08:45,2,0.980,ACTIVE,212.61,345.06,59.996,1468154703,"201051344000955","219011344069620",29.40,21.30,0,333.33,356.18,29.2,26.3,0.230,482065.2,482065.2,42993,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468154713,736355.00
07/10/2016 08:45,2,0.596,ACTIVE,211.93,407.87,59.965,1468154703,"274151322000094","219011344069620",37.95,25.30,0,337.24,424.71,22.6,19.9,0.150,606061.4,606061.4,33003,0,0,0,L,1151911521,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468154714,736356.00
07/10/2016 08:45,2,1.020,ACTIVE,212.83,345.66,59.981,1468154703,"201051344000579","219011344069620",28.92,21.50,0,335.74,358.28,29.9,26.9,0.230,484387.0,484387.0,18609,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468154714,736357.00
07/10/2016 08:45,2,0.992,ACTIVE,212.61,345.36,59.975,1468154703,"201051344000890","219011344069620",29.14,21.00,0,334.24,357.08,29.4,26.4,0.221,479308.8,479308.8,43000,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468154715,736358.00
07/10/2016 08:45,2,0.975,ACTIVE,213.06,345.36,59.981,1468154703,"201051344000438","219011344069620",29.32,21.00,0,334.24,358.28,29.0,26.0,0.230,481049.2,481049.2,43008,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468154716,736359.00
07/10/2016 08:45,2,0.980,ACTIVE,212.83,345.06,59.986,1468154703,"201051344000417","219011344069620",29.26,21.30,0,332.73,357.08,29.1,26.2,0.221,473018.8,473018.8,43161,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468154717,736360.00
07/10/2016 08:45,2,0.885,ACTIVE,211.93,342.35,59.970,1468154703,"274151322000083","219011344069620",28.49,23.00,0,333.33,351.97,25.6,22.7,0.172,737935.9,737935.9,31942,0,0,0,L,1151911521,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468154718,736361.00
07/10/2016 08:45,2,0.924,ACTIVE,212.38,342.05,59.970,1468154703,"274151322000076","219011344069620",29.62,23.50,0,334.24,353.47,27.7,24.8,0.186,786494.6,786494.6,31946,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468154719,736362.00
07/10/2016 08:45,2,1.006,ACTIVE,212.61,345.96,59.975,1468154703,"201051344000868","219011344069620",28.69,20.70,0,333.93,357.38,29.2,26.3,0.225,469382.9,469382.9,38260,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468154720,736363.00
07/10/2016 08:45,2,0.934,ACTIVE,211.93,342.65,59.965,1468154703,"274151322000095","219011344069620",28.63,23.00,0,333.33,352.57,27.1,24.2,0.172,778471.4,778471.4,31859,0,0,0,L,1151911521,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468154721,736364.00
07/10/2016 08:45,2,0.977,ACTIVE,213.06,347.76,59.975,1468154703,"201051344000988","219011344069620",29.02,21.50,0,334.54,359.78,28.8,25.9,0.239,466094.1,466094.1,38548,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468154722,736365.00
07/10/2016 08:45,2,0.984,ACTIVE,212.83,344.76,59.986,1468154703,"201051344001025","219011344069620",29.12,21.30,0,333.93,357.68,29.1,26.2,0.225,479871.7,479871.7,43052,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468154723,736366.00
07/10/2016 08:45,2,0.982,ACTIVE,212.83,345.96,59.981,1468154703,"201051344000458","219011344069620",29.12,21.80,0,334.54,358.28,29.0,26.0,0.230,476943.1,476943.1,38470,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468154724,736367.00
07/10/2016 08:45,2,0.994,ACTIVE,213.74,347.16,59.981,1468154703,"201051344000853","219011344069620",28.86,21.30,0,335.74,359.48,29.1,26.2,0.230,475962.8,475962.8,38081,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468154725,736368.00
07/10/2016 08:45,2,0.959,ACTIVE,213.06,345.96,59.981,1468154703,"201051344000685","219011344069620",28.86,20.70,0,334.24,357.98,28.0,25.1,0.221,480382.5,480382.5,42925,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468154725,736369.00
07/10/2016 08:45,2,0.936,ACTIVE,212.83,345.66,59.975,1468154703,"201051344000917","219011344069620",29.10,22.30,0,333.03,357.98,27.6,24.7,0.208,477274.5,477274.5,42922,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468154726,736370.00
07/10/2016 08:45,2,0.943,ACTIVE,213.29,346.26,59.986,1468154703,"201051344001145","219011344069620",29.24,20.70,0,334.84,357.38,27.9,25.1,0.212,482443.2,482443.2,42771,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468154727,736371.00
07/10/2016 08:45,2,0.963,ACTIVE,213.06,345.96,59.975,1468154703,"201051344000651","219011344069620",29.26,21.30,0,334.54,358.28,28.6,25.7,0.217,475136.5,475136.5,43110,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468154728,736372.00
07/10/2016 08:45,2,0.861,ACTIVE,211.70,346.26,59.959,1468154703,"274151322000088","219011344069620",27.91,23.50,0,331.83,351.67,24.4,21.6,0.141,712105.0,712105.0,31587,0,0,0,L,1151911521,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468154729,736373.00
07/10/2016 08:45,2,0.613,ACTIVE,212.83,406.67,59.986,1468154703,"274151322000068","219011344069620",37.99,26.30,0,337.54,426.81,23.6,20.8,0.150,606075.5,606075.5,33210,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468154730,736374.00
07/10/2016 08:45,2,0.994,ACTIVE,212.83,344.76,59.975,1468154703,"201051344001135","219011344069620",29.04,21.50,0,333.63,356.78,29.2,26.3,0.221,471144.2,471144.2,43038,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468154731,736375.00
07/10/2016 08:45,2,0.998,ACTIVE,212.61,345.96,59.933,1468154703,"201051344000594","219011344069620",29.06,21.00,0,333.63,357.98,29.4,26.5,0.221,481049.6,481049.6,38515,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468154732,736376.00
07/10/2016 08:45,2,0.979,ACTIVE,213.06,345.06,59.986,1468154703,"201051344001203","219011344069620",28.84,21.30,0,334.54,358.88,28.6,25.7,0.230,478689.4,478689.4,43088,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468154733,736377.00
07/10/2016 08:45,2,0.881,ACTIVE,211.93,342.05,59.975,1468154703,"274151322000054","219011344069620",28.25,24.00,0,332.73,352.87,25.2,22.4,0.168,727130.8,727130.8,31617,0,0,0,L,1151911521,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468154734,736378.00
07/10/2016 08:45,2,0.986,ACTIVE,213.06,345.36,59.970,1468154703,"201051344000867","219011344069620",29.20,21.50,0,333.93,357.68,29.2,26.3,0.217,468451.3,468451.3,38524,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468154735,736379.00
07/10/2016 08:45,2,0.955,ACTIVE,212.83,345.66,59.996,1468154703,"201051344001093","219011344069620",29.12,21.80,0,335.14,357.08,28.2,25.3,0.212,476705.8,476705.8,42981,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468154736,736380.00
07/10/2016 08:45,2,0.961,ACTIVE,213.06,346.86,59.975,1468154703,"201051344000900","219011344069620",29.06,20.70,0,334.54,357.98,28.4,25.4,0.217,484498.9,484498.9,37908,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468154737,736381.00
07/10/2016 08:45,2,0.982,ACTIVE,213.29,345.96,59.975,1468154703,"201051344000648","219011344069620",29.08,20.00,0,336.04,358.58,29.0,26.1,0.225,475198.6,475198.6,38206,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468154738,736382.00
07/10/2016 08:45,2,0.996,ACTIVE,213.06,346.26,59.996,1468154703,"201051344000569","219011344069620",28.88,21.50,0,334.84,358.88,29.2,26.3,0.225,485334.7,485334.7,37828,0,0,0,L,1122011218,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468154738,736383.00
07/10/2016 08:45,2,1.002,ACTIVE,213.06,345.96,59.975,1468154703,"201051344000983","219011344069620",29.12,21.30,0,335.14,357.98,29.6,26.6,0.234,477073.4,477073.4,38322,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468154739,736384.00
07/10/2016 08:45,2,0.988,ACTIVE,213.06,345.96,59.975,1468154703,"201051344001158","219011344069620",28.80,21.00,0,334.84,358.28,28.9,26.0,0.230,470454.9,470454.9,38589,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468154740,736385.00
07/10/2016 08:45,2,0.979,ACTIVE,213.29,347.16,59.970,1468154703,"201051344000576","219011344069620",28.92,20.70,0,333.93,358.88,28.7,25.8,0.217,477748.3,477748.3,37989,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468154741,736386.00
07/10/2016 08:45,2,0.883,ACTIVE,212.16,342.65,59.965,1468154703,"274151322000087","219011344069620",27.83,27.50,0,331.83,351.97,24.9,22.1,0.155,700198.9,700198.9,31767,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468154742,736387.00
07/10/2016 09:00,2,1.121,ACTIVE,212.38,345.66,60.007,1468155604,"201051344000645","219011344069620",28.78,21.50,0,335.44,360.99,32.7,29.6,0.261,477330.7,477330.7,38117,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468155605,736388.00
07/10/2016 09:00,2,0.996,ACTIVE,211.03,344.45,60.002,1468155604,"274151322000085","219011344069620",28.07,23.50,0,335.44,353.47,28.3,25.4,0.190,728200.8,728200.8,31624,0,0,0,L,1151911521,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468155606,736389.00
07/10/2016 09:00,2,1.125,ACTIVE,212.38,347.46,59.996,1468155604,"201051344000633","219011344069620",28.96,21.30,0,333.93,361.59,33.0,29.9,0.265,468502.0,468502.0,38605,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468155607,736390.00
07/10/2016 09:00,2,1.129,ACTIVE,212.38,345.96,59.996,1468155604,"201051344000469","219011344069620",29.10,21.00,0,333.03,360.38,33.3,30.2,0.270,470448.0,470448.0,38540,0,0,0,L,1122011218,0,120.65,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468155608,736391.00
07/10/2016 09:00,2,1.107,ACTIVE,211.48,345.66,60.002,1468155604,"201051344000646","219011344069620",29.20,21.80,0,331.53,359.78,32.8,29.7,0.265,472459.9,472459.9,43092,0,0,0,L,1122011218,0,121.55,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468155609,736392.00
07/10/2016 09:00,2,1.039,ACTIVE,210.80,344.15,60.012,1468155604,"274151322000052","219011344069620",28.39,24.00,0,334.54,354.67,29.9,27.0,0.208,744650.0,744650.0,31864,0,0,0,L,1151911521,0,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468155610,736393.00
07/10/2016 09:00,2,1.150,ACTIVE,212.38,346.86,60.012,1468155604,"201051344000585","219011344069620",28.98,22.00,0,333.93,360.38,33.8,30.7,0.265,480521.0,480521.0,43093,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468155610,736394.00
07/10/2016 09:00,2,1.066,ACTIVE,211.93,344.76,60.002,1468155604,"201051344001230","219011344069620",29.30,21.00,0,332.43,357.98,31.7,28.7,0.247,475943.8,475943.8,42908,0,0,0,L,1122011218,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468155611,736395.00
07/10/2016 09:00,2,1.088,ACTIVE,212.38,346.86,60.012,1468155604,"201051344000582","219011344069620",29.12,21.80,0,333.93,360.08,32.1,29.1,0.252,469030.0,469030.0,43041,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468155612,736396.00
07/10/2016 09:00,2,1.119,ACTIVE,211.48,345.66,60.012,1468155604,"201051344000955","219011344069620",29.36,21.80,0,332.73,359.18,33.3,30.2,0.265,482072.3,482072.3,42994,0,0,0,L,1122011218,0,120.88,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468155613,736397.00
07/10/2016 09:00,2,0.680,ACTIVE,211.03,404.87,60.028,1468155604,"274151322000094","219011344069620",38.07,25.80,0,333.63,425.61,26.3,23.4,0.177,606066.8,606066.8,33004,0,0,0,L,1151911521,0,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468155614,736398.00
07/10/2016 09:00,2,1.146,ACTIVE,212.16,345.96,59.981,1468155604,"201051344000579","219011344069620",29.52,21.80,0,334.54,360.69,34.3,31.2,0.274,484394.2,484394.2,18610,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468155615,736399.00
07/10/2016 09:00,2,1.135,ACTIVE,211.70,345.06,60.002,1468155604,"201051344000890","219011344069620",29.16,21.50,0,333.03,359.48,33.5,30.5,0.252,479315.8,479315.8,43001,0,0,0,L,1122011218,0,121.55,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468155616,736400.00
07/10/2016 09:00,2,1.111,ACTIVE,212.16,346.86,60.002,1468155604,"201051344000438","219011344069620",29.48,21.30,0,333.63,360.38,33.2,30.1,0.265,481056.2,481056.2,43009,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468155617,736401.00
07/10/2016 09:00,2,1.139,ACTIVE,212.16,346.26,60.034,1468155604,"201051344000417","219011344069620",28.80,21.80,0,333.03,359.78,33.2,30.2,0.265,473025.8,473025.8,43162,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468155618,736402.00
07/10/2016 09:00,2,1.021,ACTIVE,211.03,340.85,59.996,1468155604,"274151322000083","219011344069620",28.43,23.80,0,335.14,354.37,29.4,26.5,0.203,737942.0,737942.0,31943,0,0,0,L,1151911521,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468155619,736403.00
07/10/2016 09:00,2,1.082,ACTIVE,211.93,346.26,60.012,1468155604,"274151322000076","219011344069620",29.20,24.30,0,336.04,355.58,32.0,29.0,0.221,786501.3,786501.3,31947,0,0,0,L,1151911521,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468155619,736404.00
07/10/2016 09:00,2,1.148,ACTIVE,211.93,345.36,59.970,1468155604,"201051344000868","219011344069620",28.90,21.00,0,333.93,360.08,33.7,30.6,0.265,469390.0,469390.0,38261,0,0,0,L,1122011218,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468155620,736405.00
07/10/2016 09:00,2,1.080,ACTIVE,210.80,348.36,60.002,1468155604,"274151322000095","219011344069620",28.63,23.50,0,334.84,354.67,31.3,28.3,0.208,778477.9,778477.9,31860,0,0,0,L,1151911521,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468155621,736406.00
07/10/2016 09:00,2,1.129,ACTIVE,212.38,347.76,59.954,1468155604,"201051344000988","219011344069620",29.00,21.80,0,333.93,361.89,33.2,30.1,0.265,466101.0,466101.0,38549,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468155622,736407.00
07/10/2016 09:00,2,1.135,ACTIVE,211.93,345.96,59.965,1468155604,"201051344001025","219011344069620",29.14,21.80,0,333.63,360.69,33.5,30.4,0.265,479878.7,479878.7,43053,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468155623,736408.00
07/10/2016 09:00,2,1.127,ACTIVE,212.16,345.36,60.007,1468155604,"201051344000458","219011344069620",29.24,22.30,0,335.14,360.38,33.4,30.3,0.278,476950.0,476950.0,38471,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468155624,736409.00
07/10/2016 09:00,2,1.143,ACTIVE,212.83,347.46,60.002,1468155604,"201051344000853","219011344069620",28.92,21.50,0,336.04,361.89,33.5,30.4,0.270,475969.9,475969.9,38082,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468155625,736410.00
07/10/2016 09:00,2,1.092,ACTIVE,212.16,346.56,60.007,1468155604,"201051344000685","219011344069620",29.22,21.30,0,333.63,360.08,32.4,29.3,0.274,480389.3,480389.3,42926,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468155626,736411.00
07/10/2016 09:00,2,1.074,ACTIVE,212.16,346.56,60.002,1468155604,"201051344000917","219011344069620",29.26,22.50,0,333.03,359.78,31.9,28.8,0.252,477281.1,477281.1,42923,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468155627,736412.00
07/10/2016 09:00,2,1.092,ACTIVE,212.16,345.96,60.002,1468155604,"201051344001145","219011344069620",29.18,21.00,0,333.93,360.08,32.3,29.3,0.252,482449.9,482449.9,42772,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468155628,736413.00
07/10/2016 09:00,2,1.137,ACTIVE,212.38,346.56,60.007,1468155604,"201051344000651","219011344069620",28.63,21.80,0,334.54,360.38,33.0,29.9,0.261,475143.4,475143.4,43111,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468155629,736414.00
07/10/2016 09:00,2,1.002,ACTIVE,210.57,345.96,59.991,1468155604,"274151322000088","219011344069620",27.87,23.50,0,334.24,353.47,28.2,25.3,0.186,712110.8,712110.8,31588,0,0,0,L,1151911521,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468155630,736415.00
07/10/2016 09:00,2,0.705,ACTIVE,211.70,407.27,60.002,1468155604,"274151322000068","219011344069620",38.23,26.50,0,333.93,425.91,27.4,24.6,0.172,606081.1,606081.1,33211,0,0,0,L,1151911521,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468155631,736416.00
07/10/2016 09:00,2,1.150,ACTIVE,211.93,345.66,59.996,1468155604,"201051344001135","219011344069620",28.88,22.00,0,333.63,360.08,33.7,30.6,0.256,471151.2,471151.2,43039,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468155632,736417.00
07/10/2016 09:00,2,1.152,ACTIVE,211.70,345.06,59.996,1468155604,"201051344000594","219011344069620",29.24,21.50,0,333.63,360.08,34.1,31.0,0.265,481056.7,481056.7,38516,0,0,0,L,1122011218,0,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468155633,736418.00
07/10/2016 09:00,2,1.129,ACTIVE,212.16,346.26,59.996,1468155604,"201051344001203","219011344069620",28.98,21.80,0,334.24,360.99,33.2,30.1,0.270,478696.3,478696.3,43089,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468155634,736419.00
07/10/2016 09:00,2,1.018,ACTIVE,211.03,342.05,60.002,1468155604,"274151322000054","219011344069620",28.27,24.50,0,334.84,354.37,29.1,26.2,0.199,727136.8,727136.8,31618,0,0,0,L,1151911521,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468155634,736420.00
07/10/2016 09:00,2,1.150,ACTIVE,212.16,344.76,60.023,1468155604,"201051344000867","219011344069620",29.14,21.80,0,334.84,359.78,34.0,30.9,0.265,468458.4,468458.4,38525,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468155635,736421.00
07/10/2016 09:00,2,1.102,ACTIVE,212.38,346.86,60.012,1468155604,"201051344001093","219011344069620",29.36,22.00,0,333.93,359.78,32.8,29.7,0.247,476712.6,476712.6,42982,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468155636,736422.00
07/10/2016 09:00,2,1.096,ACTIVE,212.16,346.56,60.012,1468155604,"201051344000900","219011344069620",29.70,21.30,0,334.54,360.08,33.0,29.9,0.261,484505.7,484505.7,37909,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468155637,736423.00
07/10/2016 09:00,2,1.135,ACTIVE,212.38,345.96,60.034,1468155604,"201051344000648","219011344069620",29.16,20.70,0,335.44,360.69,33.5,30.5,0.274,475205.6,475205.6,38207,0,0,0,L,1122011218,0,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468155638,736424.00
07/10/2016 09:00,2,1.158,ACTIVE,212.16,345.96,60.012,1468155604,"201051344000569","219011344069620",28.88,21.80,0,334.84,360.69,33.9,30.8,0.278,485341.7,485341.7,37829,0,0,0,L,1122011218,0,120.65,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468155639,736425.00
07/10/2016 09:00,2,1.154,ACTIVE,212.16,345.36,60.002,1468155604,"201051344000983","219011344069620",29.36,21.80,0,334.24,360.69,34.4,31.2,0.274,477080.6,477080.6,38323,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468155640,736426.00
07/10/2016 09:00,2,1.156,ACTIVE,212.38,345.96,60.012,1468155604,"201051344001158","219011344069620",28.78,21.50,0,334.24,360.69,33.7,30.6,0.274,470461.9,470461.9,38590,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468155641,736427.00
07/10/2016 09:00,2,1.129,ACTIVE,212.61,347.16,60.012,1468155604,"201051344000576","219011344069620",29.14,21.00,0,335.44,361.29,33.3,30.2,0.265,477755.2,477755.2,37990,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468155642,736428.00
07/10/2016 09:00,2,1.021,ACTIVE,211.03,342.65,60.007,1468155604,"274151322000087","219011344069620",27.91,29.00,0,332.13,353.47,28.9,26.0,0.181,700204.8,700204.8,31768,0,0,0,L,1151911521,0,121.55,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468155643,736429.00
07/10/2016 09:15,2,1.430,ACTIVE,213.51,350.17,59.959,1468156503,"201051344000645","219011344069620",28.96,22.30,0,333.03,368.20,42.0,38.6,0.336,477339.7,477339.7,38118,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468156504,736430.00
07/10/2016 09:15,2,1.275,ACTIVE,211.03,343.55,59.991,1468156503,"274151322000085","219011344069620",28.27,24.50,0,334.84,357.38,36.5,33.4,0.247,728208.5,728208.5,31625,0,0,0,L,1151911521,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468156505,736431.00
07/10/2016 09:15,2,1.434,ACTIVE,213.29,351.07,59.949,1468156503,"201051344000633","219011344069620",29.22,22.00,0,331.83,368.50,42.5,39.1,0.349,468511.1,468511.1,38606,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468156506,736432.00
07/10/2016 09:15,2,1.457,ACTIVE,213.29,350.47,59.965,1468156503,"201051344000469","219011344069620",28.84,21.80,0,332.73,367.90,42.6,39.2,0.349,470457.1,470457.1,38541,0,0,0,L,1122011218,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468156507,736433.00
07/10/2016 09:15,2,1.406,ACTIVE,211.93,348.96,59.970,1468156503,"201051344000646","219011344069620",29.26,22.00,0,332.13,366.70,41.7,38.3,0.340,472468.8,472468.8,43093,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468156508,736434.00
07/10/2016 09:15,2,1.318,ACTIVE,211.03,345.06,59.991,1468156503,"274151322000052","219011344069620",28.78,25.30,0,333.63,358.58,38.4,35.2,0.265,744658.1,744658.1,31865,0,0,0,L,1151911521,0,120.88,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468156509,736435.00
07/10/2016 09:15,2,1.459,ACTIVE,212.61,349.26,59.975,1468156503,"201051344000585","219011344069620",28.92,22.50,0,333.33,367.60,42.8,39.4,0.345,480530.2,480530.2,43094,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468156510,736436.00
07/10/2016 09:15,2,1.375,ACTIVE,212.16,347.46,59.970,1468156503,"201051344001230","219011344069620",29.38,21.50,0,331.53,365.19,41.0,37.6,0.327,475952.5,475952.5,42909,0,0,0,L,1122011218,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468156511,736437.00
07/10/2016 09:15,2,1.408,ACTIVE,212.83,349.26,59.986,1468156503,"201051344000582","219011344069620",28.67,22.50,0,333.93,367.60,40.9,37.6,0.327,469038.8,469038.8,43042,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468156512,736438.00
07/10/2016 09:15,2,1.426,ACTIVE,211.93,348.36,59.917,1468156503,"201051344000955","219011344069620",29.32,22.30,0,331.83,366.10,42.4,39.0,0.345,482081.4,482081.4,42995,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468156513,736439.00
07/10/2016 09:15,2,0.828,ACTIVE,211.25,425.61,59.965,1468156503,"274151322000094","219011344069620",39.62,26.80,0,332.73,435.23,33.4,30.3,0.230,606073.9,606073.9,33005,0,0,0,L,1151911521,0,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468156514,736440.00
07/10/2016 09:15,2,1.465,ACTIVE,213.29,350.17,59.970,1468156503,"201051344000579","219011344069620",29.26,22.50,0,332.73,368.80,43.5,40.1,0.354,484403.6,484403.6,18611,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468156515,736441.00
07/10/2016 09:15,2,1.430,ACTIVE,212.16,348.06,59.959,1468156503,"201051344000890","219011344069620",29.38,21.80,0,332.13,366.70,42.6,39.2,0.336,479325.0,479325.0,43002,0,0,0,L,1122011218,0,121.78,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468156516,736442.00
07/10/2016 09:15,2,1.410,ACTIVE,212.38,349.86,59.917,1468156503,"201051344000438","219011344069620",29.52,21.80,0,333.63,367.60,42.2,38.8,0.345,481065.3,481065.3,43010,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468156517,736443.00
07/10/2016 09:15,2,1.438,ACTIVE,212.61,348.96,59.959,1468156503,"201051344000417","219011344069620",28.86,22.30,0,333.63,367.00,42.0,38.6,0.345,473034.8,473034.8,43163,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468156518,736444.00
07/10/2016 09:15,2,1.305,ACTIVE,211.25,350.77,59.965,1468156503,"274151322000083","219011344069620",28.47,24.50,0,333.93,357.68,37.6,34.4,0.261,737950.0,737950.0,31944,0,0,0,L,1151911521,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468156519,736445.00
07/10/2016 09:15,2,1.379,ACTIVE,211.70,342.95,59.965,1468156503,"274151322000076","219011344069620",29.36,25.30,0,335.14,360.08,41.0,37.6,0.283,786510.1,786510.1,31948,0,0,0,L,1151911521,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468156520,736446.00
07/10/2016 09:15,2,1.453,ACTIVE,212.83,349.26,59.965,1468156503,"201051344000868","219011344069620",29.04,22.00,0,333.03,367.30,42.8,39.4,0.345,469399.2,469399.2,38262,0,0,0,L,1122011218,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468156520,736447.00
07/10/2016 09:15,2,1.350,ACTIVE,211.25,342.05,59.970,1468156503,"274151322000095","219011344069620",29.34,24.30,0,333.63,359.18,40.2,36.9,0.261,778486.5,778486.5,31861,0,0,0,L,1151911521,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468156521,736448.00
07/10/2016 09:15,2,1.449,ACTIVE,213.29,351.37,60.012,1468156503,"201051344000988","219011344069620",28.84,22.50,0,333.03,369.40,42.4,39.0,0.354,466110.1,466110.1,38550,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468156522,736449.00
07/10/2016 09:15,2,1.426,ACTIVE,212.38,348.36,59.970,1468156503,"201051344001025","219011344069620",29.28,22.30,0,333.03,368.20,42.3,38.9,0.340,479887.8,479887.8,43054,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468156523,736450.00
07/10/2016 09:15,2,1.439,ACTIVE,213.29,349.86,59.917,1468156503,"201051344000458","219011344069620",29.00,23.00,0,332.43,367.60,42.3,38.9,0.358,476959.1,476959.1,38472,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468156524,736451.00
07/10/2016 09:15,2,1.439,ACTIVE,213.74,351.97,59.991,1468156503,"201051344000853","219011344069620",29.04,22.50,0,333.93,369.10,42.4,39.0,0.345,475979.0,475979.0,38083,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468156525,736452.00
07/10/2016 09:15,2,1.391,ACTIVE,212.61,349.26,59.938,1468156503,"201051344000685","219011344069620",29.20,21.50,0,333.63,367.30,41.2,37.8,0.354,480398.1,480398.1,42927,0,0,0,L,1122011218,0,122.46,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468156526,736453.00
07/10/2016 09:15,2,1.381,ACTIVE,212.83,349.26,59.970,1468156503,"201051344000917","219011344069620",29.06,23.00,0,333.93,367.00,40.7,37.4,0.331,477289.9,477289.9,42924,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468156527,736454.00
07/10/2016 09:15,2,1.391,ACTIVE,212.61,348.96,59.970,1468156503,"201051344001145","219011344069620",29.20,21.50,0,333.93,367.00,41.2,37.8,0.336,482458.7,482458.7,42773,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468156528,736455.00
07/10/2016 09:15,2,1.420,ACTIVE,212.61,349.56,59.965,1468156503,"201051344000651","219011344069620",29.00,22.50,0,333.93,367.60,41.8,38.4,0.336,475152.4,475152.4,43112,0,0,0,L,1122011218,0,122.46,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468156529,736456.00
07/10/2016 09:15,2,1.273,ACTIVE,210.80,345.66,59.975,1468156503,"274151322000088","219011344069620",27.93,25.00,0,333.33,356.78,36.0,32.9,0.234,712118.5,712118.5,31589,0,0,0,L,1151911521,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468156530,736457.00
07/10/2016 09:15,2,0.875,ACTIVE,212.16,417.19,59.959,1468156503,"274151322000068","219011344069620",39.14,27.80,0,333.33,439.43,34.5,31.4,0.230,606088.4,606088.4,33212,0,0,0,L,1151911521,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468156530,736458.00
07/10/2016 09:15,2,1.428,ACTIVE,212.38,348.36,59.938,1468156503,"201051344001135","219011344069620",29.20,22.80,0,333.03,366.70,42.2,38.9,0.340,471160.3,471160.3,43040,0,0,0,L,1122011218,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468156531,736459.00
07/10/2016 09:15,2,1.457,ACTIVE,212.83,349.86,59.970,1468156503,"201051344000594","219011344069620",29.12,22.00,0,331.83,367.30,43.0,39.6,0.340,481066.0,481066.0,38517,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468156532,736460.00
07/10/2016 09:15,2,1.438,ACTIVE,212.61,349.26,59.965,1468156503,"201051344001203","219011344069620",28.82,22.00,0,333.63,368.50,41.9,38.5,0.345,478705.4,478705.4,43090,0,0,0,L,1122011218,0,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468156533,736461.00
07/10/2016 09:15,2,1.289,ACTIVE,211.03,343.25,59.965,1468156503,"274151322000054","219011344069620",28.25,25.50,0,333.93,357.98,36.9,33.7,0.252,727144.7,727144.7,31619,0,0,0,L,1151911521,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468156534,736462.00
07/10/2016 09:15,2,1.477,ACTIVE,213.06,349.26,59.928,1468156503,"201051344000867","219011344069620",28.45,22.50,0,332.43,367.00,42.6,39.2,0.340,468467.6,468467.6,38526,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468156535,736463.00
07/10/2016 09:15,2,1.402,ACTIVE,212.38,349.26,59.965,1468156503,"201051344001093","219011344069620",29.22,22.30,0,333.03,367.00,41.5,38.2,0.331,476721.5,476721.5,42983,0,0,0,L,1122011218,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468156536,736464.00
