ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2016 09:15,2,1.400,ACTIVE,213.06,350.47,59.970,1468156503,"201051344000900","219011344069620",29.52,21.80,0,333.03,367.60,41.9,38.5,0.340,484514.7,484514.7,37910,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468156537,736465.00
07/10/2016 09:15,2,1.408,ACTIVE,213.29,350.17,59.975,1468156503,"201051344000648","219011344069620",29.40,21.30,0,333.03,367.90,42.0,38.6,0.340,475214.6,475214.6,38208,0,0,0,L,1122011218,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468156538,736466.00
07/10/2016 09:15,2,1.449,ACTIVE,213.51,350.17,59.965,1468156503,"201051344000569","219011344069620",28.96,22.50,0,333.03,368.20,42.6,39.2,0.354,485350.9,485350.9,37830,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468156539,736467.00
07/10/2016 09:15,2,1.447,ACTIVE,213.29,349.86,59.991,1468156503,"201051344000983","219011344069620",29.20,22.50,0,332.43,367.90,42.8,39.4,0.354,477089.9,477089.9,38324,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468156540,736468.00
07/10/2016 09:15,2,1.438,ACTIVE,213.29,349.26,60.002,1468156503,"201051344001158","219011344069620",29.08,22.30,0,333.33,367.90,42.4,39.0,0.358,470471.1,470471.1,38591,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468156541,736469.00
07/10/2016 09:15,2,1.412,ACTIVE,213.51,351.07,59.975,1468156503,"201051344000576","219011344069620",29.24,21.80,0,333.63,368.80,41.9,38.5,0.345,477764.3,477764.3,37991,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468156541,736470.00
07/10/2016 09:15,2,1.271,ACTIVE,211.03,342.65,59.959,1468156503,"274151322000087","219011344069620",28.31,30.50,0,334.54,357.08,36.4,33.2,0.217,700212.6,700212.6,31769,0,0,0,L,1151911521,0,121.10,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468156542,736471.00
07/10/2016 09:30,2,1.453,ACTIVE,213.51,350.77,59.949,1468157403,"201051344000645","219011344069620",29.22,23.30,0,335.44,369.40,43.0,39.6,0.349,477349.6,477349.6,38119,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468157404,736472.00
07/10/2016 09:30,2,1.303,ACTIVE,211.70,342.05,59.954,1468157403,"274151322000085","219011344069620",28.45,25.30,0,334.84,358.58,37.5,34.3,0.252,728217.0,728217.0,31626,0,0,0,L,1151911521,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468157405,736473.00
07/10/2016 09:30,2,1.471,ACTIVE,213.51,351.67,59.954,1468157403,"201051344000633","219011344069620",29.20,22.50,0,334.84,370.30,43.5,40.1,0.367,468521.1,468521.1,38607,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468157406,736474.00
07/10/2016 09:30,2,1.496,ACTIVE,213.29,350.77,59.954,1468157403,"201051344000469","219011344069620",28.80,22.50,0,333.63,369.40,43.7,40.3,0.371,470467.1,470467.1,38542,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468157407,736475.00
07/10/2016 09:30,2,1.475,ACTIVE,212.16,348.96,59.949,1468157403,"201051344000646","219011344069620",28.73,22.80,0,333.33,367.60,42.9,39.5,0.354,472478.6,472478.6,43094,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468157408,736476.00
07/10/2016 09:30,2,1.359,ACTIVE,211.25,348.36,59.949,1468157403,"274151322000052","219011344069620",28.69,25.80,0,333.63,359.18,39.6,36.3,0.265,744667.1,744667.1,31866,0,0,0,L,1151911521,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468157409,736477.00
07/10/2016 09:30,2,1.502,ACTIVE,212.83,350.17,59.965,1468157403,"201051344000585","219011344069620",28.94,23.30,0,334.54,368.50,44.1,40.6,0.358,480540.3,480540.3,43095,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468157410,736478.00
07/10/2016 09:30,2,1.410,ACTIVE,212.16,348.06,59.954,1468157403,"201051344001230","219011344069620",29.48,21.80,0,332.13,366.40,42.1,38.8,0.340,475962.1,475962.1,42910,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468157411,736479.00
07/10/2016 09:30,2,1.443,ACTIVE,212.83,349.86,59.949,1468157403,"201051344000582","219011344069620",28.82,22.80,0,334.24,368.20,42.1,38.7,0.340,469048.4,469048.4,43043,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468157412,736480.00
07/10/2016 09:30,2,1.482,ACTIVE,212.16,348.36,59.959,1468157403,"201051344000955","219011344069620",29.06,23.00,0,332.73,367.00,43.6,40.2,0.358,482091.4,482091.4,42996,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468157413,736481.00
07/10/2016 09:30,2,0.889,ACTIVE,211.48,411.18,59.954,1468157403,"274151322000094","219011344069620",38.55,27.30,0,335.14,437.63,34.8,31.6,0.243,606081.8,606081.8,33006,0,0,0,L,1151911521,0,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468157413,736482.00
07/10/2016 09:30,2,1.518,ACTIVE,213.29,350.77,59.954,1468157403,"201051344000579","219011344069620",29.10,23.00,0,335.44,369.70,44.8,41.3,0.367,484413.8,484413.8,18612,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468157414,736483.00
07/10/2016 09:30,2,1.486,ACTIVE,212.16,348.36,59.944,1468157403,"201051344000890","219011344069620",29.10,22.00,0,332.73,368.20,43.8,40.4,0.345,479335.0,479335.0,43003,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468157415,736484.00
07/10/2016 09:30,2,1.457,ACTIVE,212.61,349.86,59.986,1468157403,"201051344000438","219011344069620",29.44,22.30,0,334.54,368.50,43.5,40.0,0.362,481075.2,481075.2,43011,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468157416,736485.00
07/10/2016 09:30,2,1.473,ACTIVE,212.38,349.56,59.959,1468157403,"201051344000417","219011344069620",28.98,22.50,0,332.43,367.60,43.3,39.9,0.358,473044.7,473044.7,43164,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468157417,736486.00
07/10/2016 09:30,2,1.350,ACTIVE,211.25,346.86,59.944,1468157403,"274151322000083","219011344069620",28.43,25.30,0,333.93,359.48,38.9,35.6,0.274,737958.8,737958.8,31945,0,0,0,L,1151911521,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468157418,736487.00
07/10/2016 09:30,2,1.432,ACTIVE,212.16,344.15,59.928,1468157403,"274151322000076","219011344069620",29.20,25.80,0,335.14,360.99,42.4,39.0,0.292,786519.7,786519.7,31949,0,0,0,L,1151911521,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468157419,736488.00
07/10/2016 09:30,2,1.506,ACTIVE,212.83,349.56,59.949,1468157403,"201051344000868","219011344069620",28.86,22.30,0,333.93,368.50,44.1,40.6,0.354,469409.2,469409.2,38263,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468157420,736489.00
07/10/2016 09:30,2,1.416,ACTIVE,211.25,343.85,59.954,1468157403,"274151322000095","219011344069620",28.94,24.80,0,333.63,360.08,41.5,38.1,0.270,778495.9,778495.9,31862,0,0,0,L,1151911521,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468157421,736490.00
07/10/2016 09:30,2,1.500,ACTIVE,213.06,352.27,59.954,1468157403,"201051344000988","219011344069620",28.69,23.30,0,334.84,370.60,43.6,40.2,0.362,466120.0,466120.0,38551,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468157422,736491.00
07/10/2016 09:30,2,1.490,ACTIVE,212.61,348.96,59.944,1468157403,"201051344001025","219011344069620",28.98,22.80,0,333.63,368.50,43.8,40.4,0.340,479897.8,479897.8,43055,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468157422,736492.00
07/10/2016 09:30,2,1.459,ACTIVE,213.29,349.86,59.901,1468157403,"201051344000458","219011344069620",29.44,23.80,0,334.84,369.10,43.5,40.1,0.371,476969.1,476969.1,38473,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468157423,736493.00
07/10/2016 09:30,2,1.492,ACTIVE,213.74,351.67,59.949,1468157403,"201051344000853","219011344069620",28.92,23.30,0,336.34,370.30,43.8,40.3,0.358,475988.9,475988.9,38084,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468157424,736494.00
07/10/2016 09:30,2,1.439,ACTIVE,212.61,350.17,59.965,1468157403,"201051344000685","219011344069620",29.28,21.80,0,333.63,368.20,42.7,39.3,0.362,480407.8,480407.8,42928,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468157425,736495.00
07/10/2016 09:30,2,1.441,ACTIVE,212.61,349.86,59.954,1468157403,"201051344000917","219011344069620",28.82,23.80,0,332.73,367.90,42.1,38.7,0.349,477299.4,477299.4,42925,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468157426,736496.00
07/10/2016 09:30,2,1.447,ACTIVE,212.61,350.17,59.954,1468157403,"201051344001145","219011344069620",28.96,22.00,0,333.63,368.20,42.5,39.1,0.349,482468.4,482468.4,42774,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468157427,736497.00
07/10/2016 09:30,2,1.463,ACTIVE,212.83,350.17,59.954,1468157403,"201051344000651","219011344069620",29.12,23.00,0,333.03,368.80,43.2,39.8,0.354,475162.2,475162.2,43113,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468157428,736498.00
07/10/2016 09:30,2,1.332,ACTIVE,211.03,346.56,59.928,1468157403,"274151322000088","219011344069620",27.71,25.50,0,334.24,357.98,37.4,34.2,0.252,712126.9,712126.9,31590,0,0,0,L,1151911521,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468157429,736499.00
07/10/2016 09:30,2,0.910,ACTIVE,212.16,415.09,59.954,1468157403,"274151322000068","219011344069620",38.82,28.50,0,336.04,439.13,36.2,33.0,0.239,606096.4,606096.4,33213,0,0,0,L,1151911521,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468157430,736500.00
07/10/2016 09:30,2,1.465,ACTIVE,212.38,348.66,59.928,1468157403,"201051344001135","219011344069620",29.38,23.30,0,333.03,367.60,43.6,40.2,0.358,471170.3,471170.3,43041,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468157431,736501.00
07/10/2016 09:30,2,1.510,ACTIVE,212.83,349.86,59.996,1468157403,"201051344000594","219011344069620",29.10,22.50,0,333.33,368.80,44.5,41.1,0.362,481076.1,481076.1,38518,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468157432,736502.00
07/10/2016 09:30,2,1.461,ACTIVE,212.83,349.26,59.959,1468157403,"201051344001203","219011344069620",29.36,22.50,0,334.24,369.40,43.5,40.0,0.358,478715.2,478715.2,43091,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468157433,736503.00
07/10/2016 09:30,2,1.326,ACTIVE,211.25,343.55,59.949,1468157403,"274151322000054","219011344069620",28.43,26.30,0,333.93,358.88,38.2,34.9,0.265,727153.3,727153.3,31620,0,0,0,L,1151911521,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468157434,736504.00
07/10/2016 09:30,2,1.490,ACTIVE,213.06,349.56,59.965,1468157403,"201051344000867","219011344069620",29.32,23.30,0,334.24,368.20,44.3,40.8,0.354,468477.6,468477.6,38527,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468157435,736505.00
07/10/2016 09:30,2,1.451,ACTIVE,212.61,349.56,59.954,1468157403,"201051344001093","219011344069620",29.14,22.80,0,333.33,367.90,42.9,39.5,0.345,476731.2,476731.2,42984,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468157436,736506.00
07/10/2016 09:30,2,1.465,ACTIVE,213.06,351.07,59.965,1468157403,"201051344000900","219011344069620",29.32,22.30,0,333.03,369.10,43.5,40.1,0.354,484524.6,484524.6,37911,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468157437,736507.00
07/10/2016 09:30,2,1.455,ACTIVE,213.29,349.86,59.917,1468157403,"201051344000648","219011344069620",29.48,22.00,0,335.14,369.10,43.5,40.1,0.354,475224.5,475224.5,38209,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468157438,736508.00
07/10/2016 09:30,2,1.506,ACTIVE,213.29,349.86,59.965,1468157403,"201051344000569","219011344069620",28.84,23.30,0,335.74,369.10,44.0,40.5,0.362,485360.9,485360.9,37831,0,0,0,L,1122011218,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468157439,736509.00
07/10/2016 09:30,2,1.506,ACTIVE,213.29,349.56,59.975,1468157403,"201051344000983","219011344069620",29.12,23.50,0,334.24,368.80,44.5,41.0,0.371,477099.9,477099.9,38325,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468157440,736510.00
07/10/2016 09:30,2,1.479,ACTIVE,213.29,350.17,59.954,1468157403,"201051344001158","219011344069620",29.28,22.80,0,335.14,370.00,43.9,40.4,0.358,470481.0,470481.0,38592,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468157440,736511.00
07/10/2016 09:30,2,1.471,ACTIVE,213.51,351.97,59.954,1468157403,"201051344000576","219011344069620",29.16,22.30,0,335.44,369.70,43.4,40.0,0.354,477774.1,477774.1,37992,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468157441,736512.00
07/10/2016 09:30,2,1.326,ACTIVE,211.48,342.05,59.938,1468157403,"274151322000087","219011344069620",28.21,31.80,0,333.93,357.38,37.9,34.6,0.221,700221.1,700221.1,31770,0,0,0,L,1151911521,0,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468157442,736513.00
07/10/2016 09:45,2,1.346,ACTIVE,213.96,350.17,59.944,1468158303,"201051344000645","219011344069620",28.73,23.50,0,335.14,370.00,39.2,35.9,0.309,477359.3,477359.3,38120,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468158304,736514.00
07/10/2016 09:45,2,1.217,ACTIVE,212.16,347.16,59.907,1468158303,"274151322000085","219011344069620",27.79,25.50,0,334.54,358.58,34.2,31.1,0.225,728225.4,728225.4,31627,0,0,0,L,1151911521,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468158305,736515.00
07/10/2016 09:45,2,1.350,ACTIVE,213.96,351.07,59.949,1468158303,"201051344000633","219011344069620",28.90,23.00,0,333.63,371.51,39.5,36.2,0.327,468530.9,468530.9,38608,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468158306,736516.00
07/10/2016 09:45,2,1.336,ACTIVE,213.74,350.17,59.896,1468158303,"201051344000469","219011344069620",29.32,22.50,0,334.24,370.30,39.7,36.4,0.331,470477.0,470477.0,38543,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468158307,736517.00
07/10/2016 09:45,2,1.322,ACTIVE,213.06,348.66,59.944,1468158303,"201051344000646","219011344069620",29.20,22.80,0,333.03,368.20,39.1,35.8,0.323,472488.3,472488.3,43095,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468158308,736518.00
07/10/2016 09:45,2,1.232,ACTIVE,211.93,350.47,59.891,1468158303,"274151322000052","219011344069620",28.78,26.30,0,333.33,359.48,36.0,32.8,0.252,744676.0,744676.0,31867,0,0,0,L,1151911521,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468158308,736519.00
07/10/2016 09:45,2,1.348,ACTIVE,213.74,350.47,59.965,1468158303,"201051344000585","219011344069620",29.38,23.30,0,333.03,368.80,40.2,36.8,0.318,480550.3,480550.3,43096,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468158309,736520.00
07/10/2016 09:45,2,1.289,ACTIVE,213.29,348.06,59.949,1468158303,"201051344001230","219011344069620",29.24,21.80,0,332.13,367.00,38.2,34.9,0.305,475971.6,475971.6,42911,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468158310,736521.00
07/10/2016 09:45,2,1.311,ACTIVE,213.96,349.56,59.933,1468158303,"201051344000582","219011344069620",28.82,23.00,0,333.93,368.80,38.3,35.0,0.305,469057.8,469057.8,43044,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468158311,736522.00
07/10/2016 09:45,2,1.332,ACTIVE,213.06,348.36,59.933,1468158303,"201051344000955","219011344069620",29.42,23.30,0,332.13,367.30,39.7,36.4,0.318,482101.2,482101.2,42997,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468158312,736523.00
07/10/2016 09:45,2,0.787,ACTIVE,212.16,424.11,59.970,1468158303,"274151322000094","219011344069620",39.48,27.80,0,333.93,438.53,31.2,28.2,0.203,606089.5,606089.5,33007,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468158313,736524.00
07/10/2016 09:45,2,1.361,ACTIVE,213.51,349.86,59.886,1468158303,"201051344000579","219011344069620",29.42,23.00,0,335.74,370.60,40.6,37.2,0.327,484423.9,484423.9,18613,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468158314,736525.00
07/10/2016 09:45,2,1.338,ACTIVE,213.06,348.36,59.912,1468158303,"201051344000890","219011344069620",29.28,22.30,0,333.33,368.80,39.7,36.4,0.305,479344.8,479344.8,43004,0,0,0,L,1122011218,0,122.23,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468158315,736526.00
07/10/2016 09:45,2,1.318,ACTIVE,213.51,349.56,59.938,1468158303,"201051344000438","219011344069620",29.52,22.80,0,333.93,369.10,39.4,36.1,0.323,481084.9,481084.9,43012,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468158316,736527.00
07/10/2016 09:45,2,1.342,ACTIVE,213.51,349.56,59.949,1468158303,"201051344000417","219011344069620",28.90,22.80,0,333.93,367.90,39.3,36.0,0.318,473054.4,473054.4,43165,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468158317,736528.00
07/10/2016 09:45,2,1.217,ACTIVE,211.70,343.55,59.938,1468158303,"274151322000083","219011344069620",28.55,25.50,0,334.24,359.18,35.2,32.1,0.247,737967.5,737967.5,31946,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468158318,736529.00
07/10/2016 09:45,2,1.295,ACTIVE,212.61,351.97,59.944,1468158303,"274151322000076","219011344069620",29.18,26.30,0,334.84,361.59,38.3,35.0,0.270,786529.2,786529.2,31950,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468158319,736530.00
07/10/2016 09:45,2,1.365,ACTIVE,213.29,348.96,59.912,1468158303,"201051344000868","219011344069620",28.82,22.80,0,333.33,369.40,39.9,36.5,0.314,469419.1,469419.1,38264,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468158320,736531.00
07/10/2016 09:45,2,1.279,ACTIVE,211.93,348.96,59.922,1468158303,"274151322000095","219011344069620",28.94,25.00,0,333.63,360.08,37.5,34.3,0.247,778505.2,778505.2,31863,0,0,0,L,1151911521,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468158320,736532.00
07/10/2016 09:45,2,1.346,ACTIVE,213.51,351.07,59.970,1468158303,"201051344000988","219011344069620",28.86,23.50,0,333.63,372.11,39.4,36.1,0.323,466129.8,466129.8,38552,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468158321,736533.00
07/10/2016 09:45,2,1.344,ACTIVE,213.29,348.96,59.938,1468158303,"201051344001025","219011344069620",29.08,23.30,0,333.03,368.80,39.5,36.2,0.309,479907.6,479907.6,43056,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468158322,736534.00
07/10/2016 09:45,2,1.324,ACTIVE,213.29,348.66,59.933,1468158303,"201051344000458","219011344069620",29.30,24.30,0,334.54,369.70,39.3,36.0,0.327,476978.8,476978.8,38474,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468158323,736535.00
07/10/2016 09:45,2,1.334,ACTIVE,214.19,350.47,59.949,1468158303,"201051344000853","219011344069620",29.18,23.80,0,335.44,371.21,39.5,36.2,0.318,475998.7,475998.7,38085,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468158324,736536.00
07/10/2016 09:45,2,1.287,ACTIVE,213.51,349.56,59.949,1468158303,"201051344000685","219011344069620",29.34,22.00,0,333.63,368.50,38.3,35.1,0.327,480417.3,480417.3,42929,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468158325,736537.00
07/10/2016 09:45,2,1.289,ACTIVE,213.51,349.56,59.949,1468158303,"201051344000917","219011344069620",28.96,24.00,0,333.03,368.20,37.9,34.6,0.305,477308.8,477308.8,42926,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468158326,736538.00
07/10/2016 09:45,2,1.301,ACTIVE,213.51,348.96,59.975,1468158303,"201051344001145","219011344069620",29.04,22.00,0,333.63,368.50,38.3,35.0,0.305,482477.9,482477.9,42775,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468158327,736539.00
07/10/2016 09:45,2,1.322,ACTIVE,213.51,350.17,59.991,1468158303,"201051344000651","219011344069620",28.96,23.50,0,334.24,369.40,38.8,35.6,0.314,475171.8,475171.8,43114,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468158328,736540.00
07/10/2016 09:45,2,1.186,ACTIVE,211.70,348.06,59.928,1468158303,"274151322000088","219011344069620",27.93,26.00,0,334.24,358.28,33.4,30.3,0.221,712135.2,712135.2,31591,0,0,0,L,1151911521,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468158329,736541.00
07/10/2016 09:45,2,0.832,ACTIVE,212.61,407.27,59.944,1468158303,"274151322000068","219011344069620",38.23,28.80,0,334.54,437.93,32.2,29.1,0.208,606104.3,606104.3,33214,0,0,0,L,1151911521,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468158330,736542.00
07/10/2016 09:45,2,1.334,ACTIVE,213.06,348.06,59.944,1468158303,"201051344001135","219011344069620",29.12,23.50,0,333.03,368.20,39.4,36.1,0.314,471180.0,471180.0,43042,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468158331,736543.00
07/10/2016 09:45,2,1.338,ACTIVE,213.06,348.96,59.944,1468158303,"201051344000594","219011344069620",29.48,22.80,0,332.43,369.40,40.0,36.7,0.318,481086.0,481086.0,38519,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468158331,736544.00
07/10/2016 09:45,2,1.326,ACTIVE,213.74,349.26,59.917,1468158303,"201051344001203","219011344069620",28.96,22.80,0,333.93,370.00,39.0,35.7,0.318,478724.9,478724.9,43092,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468158332,736545.00
07/10/2016 09:45,2,1.203,ACTIVE,211.93,351.07,59.933,1468158303,"274151322000054","219011344069620",28.15,26.50,0,333.33,360.99,34.3,31.2,0.221,727161.7,727161.7,31621,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468158333,736546.00
07/10/2016 09:45,2,1.344,ACTIVE,213.51,348.06,59.922,1468158303,"201051344000867","219011344069620",29.16,23.50,0,333.33,368.80,39.7,36.4,0.309,468487.5,468487.5,38528,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468158334,736547.00
07/10/2016 09:45,2,1.299,ACTIVE,213.51,349.56,59.975,1468158303,"201051344001093","219011344069620",29.14,23.00,0,333.63,368.20,38.4,35.1,0.301,476740.8,476740.8,42985,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468158335,736548.00
07/10/2016 09:45,2,1.305,ACTIVE,213.29,349.56,59.944,1468158303,"201051344000900","219011344069620",29.32,23.00,0,333.93,369.70,38.8,35.5,0.318,484534.3,484534.3,37912,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468158336,736549.00
07/10/2016 09:45,2,1.332,ACTIVE,213.74,348.96,59.954,1468158303,"201051344000648","219011344069620",28.90,22.50,0,334.84,369.70,39.0,35.7,0.309,475234.1,475234.1,38210,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468158337,736550.00
07/10/2016 09:45,2,1.342,ACTIVE,213.51,349.26,59.928,1468158303,"201051344000569","219011344069620",29.00,23.80,0,334.54,370.00,39.4,36.1,0.318,485370.7,485370.7,37832,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468158338,736551.00
07/10/2016 09:45,2,1.332,ACTIVE,213.51,348.66,59.944,1468158303,"201051344000983","219011344069620",29.50,24.00,0,333.93,369.70,39.8,36.5,0.323,477109.8,477109.8,38326,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468158339,736552.00
07/10/2016 09:45,2,1.336,ACTIVE,213.74,349.56,59.949,1468158303,"201051344001158","219011344069620",28.94,23.30,0,334.24,370.60,39.2,35.9,0.318,470490.7,470490.7,38593,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468158340,736553.00
07/10/2016 09:45,2,1.320,ACTIVE,213.74,350.47,59.949,1468158303,"201051344000576","219011344069620",29.02,22.80,0,335.14,370.60,38.9,35.6,0.314,477783.7,477783.7,37993,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468158341,736554.00
07/10/2016 09:45,2,1.203,ACTIVE,212.16,347.46,59.949,1468158303,"274151322000087","219011344069620",27.81,32.80,0,334.24,357.68,33.9,30.7,0.203,700229.4,700229.4,31771,0,0,0,L,1151911521,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468158342,736555.00
07/10/2016 10:00,2,1.633,ACTIVE,213.29,351.37,59.981,1468159203,"201051344000645","219011344069620",28.90,23.80,0,324.32,370.90,47.8,44.2,0.393,477368.9,477368.9,38121,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468159204,736556.00
07/10/2016 10:00,2,1.473,ACTIVE,211.48,344.15,59.959,1468159203,"274151322000085","219011344069620",28.15,26.30,0,322.81,360.08,42.0,38.6,0.287,728233.8,728233.8,31628,0,0,0,L,1151911521,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468159205,736557.00
07/10/2016 10:00,2,1.613,ACTIVE,213.06,352.87,60.007,1468159203,"201051344000633","219011344069620",29.46,23.30,0,324.62,372.71,48.2,44.6,0.402,468540.6,468540.6,38609,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468159206,736558.00
07/10/2016 10:00,2,1.643,ACTIVE,213.06,351.37,59.965,1468159203,"201051344000469","219011344069620",29.08,22.80,0,324.02,371.21,48.4,44.8,0.411,470486.7,470486.7,38544,0,0,0,L,1122011218,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468159207,736559.00
07/10/2016 10:00,2,1.613,ACTIVE,212.16,351.07,59.959,1468159203,"201051344000646","219011344069620",29.16,23.00,0,322.81,370.30,47.7,44.1,0.389,472497.9,472497.9,43096,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468159208,736560.00
07/10/2016 10:00,2,1.518,ACTIVE,211.03,344.45,59.996,1468159203,"274151322000052","219011344069620",28.63,26.50,0,321.91,360.99,44.0,40.6,0.305,744684.8,744684.8,31868,0,0,0,L,1151911521,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468159209,736561.00
07/10/2016 10:00,2,1.660,ACTIVE,212.83,351.67,59.991,1468159203,"201051344000585","219011344069620",29.12,23.50,0,323.72,371.51,49.0,45.4,0.389,480560.2,480560.2,43097,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468159210,736562.00
07/10/2016 10:00,2,1.561,ACTIVE,212.38,349.86,59.954,1468159203,"201051344001230","219011344069620",29.48,21.80,0,322.81,368.80,46.6,43.1,0.371,475981.0,475981.0,42912,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468159211,736563.00
07/10/2016 10:00,2,1.602,ACTIVE,213.06,351.67,59.949,1468159203,"201051344000582","219011344069620",28.84,23.30,0,324.32,370.90,46.8,43.2,0.384,469067.3,469067.3,43045,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468159212,736564.00
07/10/2016 10:00,2,1.604,ACTIVE,212.16,350.77,59.975,1468159203,"201051344000955","219011344069620",29.68,23.50,0,323.11,369.70,48.2,44.6,0.402,482110.9,482110.9,42998,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468159213,736565.00
07/10/2016 10:00,2,0.953,ACTIVE,211.25,431.32,59.959,1468159203,"274151322000094","219011344069620",39.90,28.00,0,333.63,440.94,38.5,35.3,0.278,606097.1,606097.1,33008,0,0,0,L,1151911521,0,121.10,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468159214,736566.00
07/10/2016 10:00,2,1.643,ACTIVE,212.83,352.27,59.970,1468159203,"201051344000579","219011344069620",29.70,23.30,0,324.92,373.31,49.5,45.8,0.407,484433.9,484433.9,18614,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468159215,736567.00
07/10/2016 10:00,2,1.631,ACTIVE,212.38,350.47,59.954,1468159203,"201051344000890","219011344069620",29.32,22.30,0,321.61,370.00,48.5,44.9,0.389,479354.6,479354.6,43005,0,0,0,L,1122011218,0,121.78,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468159216,736568.00
07/10/2016 10:00,2,1.604,ACTIVE,212.61,351.67,59.965,1468159203,"201051344000438","219011344069620",29.62,22.80,0,324.02,371.51,48.1,44.5,0.393,481094.6,481094.6,43013,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468159217,736569.00
07/10/2016 10:00,2,1.621,ACTIVE,212.61,351.07,59.954,1468159203,"201051344000417","219011344069620",29.22,23.00,0,324.02,370.30,48.0,44.4,0.402,473064.1,473064.1,43166,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468159218,736570.00
07/10/2016 10:00,2,1.494,ACTIVE,211.03,346.86,59.954,1468159203,"274151322000083","219011344069620",28.80,26.30,0,322.51,360.69,43.6,40.1,0.309,737976.2,737976.2,31947,0,0,0,L,1151911521,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468159219,736571.00
07/10/2016 10:00,2,1.596,ACTIVE,211.93,352.87,59.949,1468159203,"274151322000076","219011344069620",29.18,26.50,0,323.41,363.09,47.1,43.6,0.331,786538.7,786538.7,31951,0,0,0,L,1151911521,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468159220,736572.00
07/10/2016 10:00,2,1.656,ACTIVE,212.38,350.47,59.954,1468159203,"201051344000868","219011344069620",29.08,22.80,0,324.32,370.30,48.9,45.2,0.398,469428.9,469428.9,38265,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468159220,736573.00
07/10/2016 10:00,2,1.580,ACTIVE,211.25,345.66,59.954,1468159203,"274151322000095","219011344069620",29.06,25.50,0,322.51,361.89,46.5,42.9,0.318,778514.5,778514.5,31864,0,0,0,L,1151911521,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468159221,736574.00
07/10/2016 10:00,2,1.656,ACTIVE,212.61,352.87,59.975,1468159203,"201051344000988","219011344069620",28.84,23.80,0,324.32,372.71,48.4,44.8,0.402,466139.5,466139.5,38553,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468159222,736575.00
07/10/2016 10:00,2,1.650,ACTIVE,212.61,349.86,59.944,1468159203,"201051344001025","219011344069620",29.02,23.30,0,323.41,370.90,48.5,44.9,0.393,479917.3,479917.3,43057,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468159223,736576.00
07/10/2016 10:00,2,1.631,ACTIVE,212.61,350.17,59.933,1468159203,"201051344000458","219011344069620",29.30,24.50,0,324.32,371.21,48.4,44.8,0.411,476988.6,476988.6,38475,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468159224,736577.00
07/10/2016 10:00,2,1.652,ACTIVE,213.29,352.57,59.975,1468159203,"201051344000853","219011344069620",29.08,23.80,0,325.52,372.41,48.7,45.1,0.402,476008.5,476008.5,38086,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468159225,736578.00
07/10/2016 10:00,2,1.600,ACTIVE,212.61,351.37,59.944,1468159203,"201051344000685","219011344069620",29.20,22.30,0,324.32,370.60,47.3,43.8,0.411,480426.8,480426.8,42930,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468159226,736579.00
07/10/2016 10:00,2,1.576,ACTIVE,212.83,351.67,59.954,1468159203,"201051344000917","219011344069620",29.30,24.30,0,323.11,370.30,46.8,43.3,0.389,477318.2,477318.2,42927,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468159227,736580.00
07/10/2016 10:00,2,1.584,ACTIVE,212.83,351.07,59.954,1468159203,"201051344001145","219011344069620",29.44,22.30,0,324.02,370.30,47.2,43.7,0.389,482487.4,482487.4,42776,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468159228,736581.00
07/10/2016 10:00,2,1.613,ACTIVE,213.06,352.57,59.949,1468159203,"201051344000651","219011344069620",29.36,23.80,0,324.62,371.21,48.0,44.4,0.389,475181.5,475181.5,43115,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468159229,736582.00
07/10/2016 10:00,2,1.465,ACTIVE,210.80,350.77,59.954,1468159203,"274151322000088","219011344069620",28.17,26.50,0,320.71,359.78,41.8,38.4,0.274,712143.5,712143.5,31592,0,0,0,L,1151911521,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468159230,736583.00
07/10/2016 10:00,2,1.021,ACTIVE,212.16,420.20,60.002,1468159203,"274151322000068","219011344069620",38.94,29.30,0,333.93,443.94,40.1,36.8,0.265,606112.2,606112.2,33215,0,0,0,L,1151911521,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468159231,736584.00
07/10/2016 10:00,2,1.629,ACTIVE,212.61,349.86,59.954,1468159203,"201051344001135","219011344069620",29.42,23.80,0,323.11,370.60,48.6,45.0,0.398,471189.8,471189.8,43043,0,0,0,L,1122011218,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468159232,736585.00
07/10/2016 10:00,2,1.643,ACTIVE,212.16,350.17,59.949,1468159203,"201051344000594","219011344069620",29.62,23.00,0,322.81,370.60,49.3,45.6,0.393,481095.9,481095.9,38520,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468159233,736586.00
07/10/2016 10:00,2,1.635,ACTIVE,213.06,351.07,59.954,1468159203,"201051344001203","219011344069620",29.12,23.00,0,323.11,371.81,48.3,44.7,0.398,478734.6,478734.6,43093,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468159234,736587.00
07/10/2016 10:00,2,1.480,ACTIVE,211.25,348.06,59.922,1468159203,"274151322000054","219011344069620",28.51,27.50,0,321.91,360.69,42.8,39.3,0.287,727170.2,727170.2,31622,0,0,0,L,1151911521,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468159235,736588.00
07/10/2016 10:00,2,1.641,ACTIVE,212.61,350.47,59.938,1468159203,"201051344000867","219011344069620",29.46,23.80,0,323.11,370.00,49.0,45.3,0.402,468497.3,468497.3,38529,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468159235,736589.00
07/10/2016 10:00,2,1.586,ACTIVE,212.83,351.67,59.917,1468159203,"201051344001093","219011344069620",29.50,23.30,0,323.11,370.30,47.4,43.9,0.380,476750.3,476750.3,42986,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468159236,736590.00
07/10/2016 10:00,2,1.625,ACTIVE,212.61,351.37,60.007,1468159203,"201051344000900","219011344069620",29.36,23.00,0,324.02,370.60,48.4,44.7,0.398,484543.9,484543.9,37913,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468159237,736591.00
07/10/2016 10:00,2,1.621,ACTIVE,212.83,350.47,59.901,1468159203,"201051344000648","219011344069620",29.34,22.80,0,324.32,371.21,48.2,44.6,0.398,475243.8,475243.8,38211,0,0,0,L,1122011218,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468159238,736592.00
07/10/2016 10:00,2,1.645,ACTIVE,212.61,351.37,59.954,1468159203,"201051344000569","219011344069620",29.30,24.00,0,324.32,370.90,48.9,45.2,0.407,485380.5,485380.5,37833,0,0,0,L,1122011218,0,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468159239,736593.00
07/10/2016 10:00,2,1.676,ACTIVE,212.83,351.07,59.928,1468159203,"201051344000983","219011344069620",28.98,24.30,0,324.02,371.21,49.2,45.6,0.411,477119.7,477119.7,38327,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468159240,736594.00
07/10/2016 10:00,2,1.639,ACTIVE,212.83,351.67,59.959,1468159203,"201051344001158","219011344069620",29.28,23.50,0,324.92,371.21,48.6,45.0,0.415,470500.5,470500.5,38594,0,0,0,L,1122011218,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468159241,736595.00
07/10/2016 10:00,2,1.635,ACTIVE,213.06,352.27,59.954,1468159203,"201051344000576","219011344069620",29.14,23.00,0,325.82,371.51,48.3,44.7,0.393,477793.4,477793.4,37994,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468159242,736596.00
07/10/2016 10:00,2,1.486,ACTIVE,211.48,346.86,59.928,1468159203,"274151322000087","219011344069620",28.19,33.50,0,323.11,359.78,42.4,39.0,0.252,700237.8,700237.8,31772,0,0,0,L,1151911521,0,122.01,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468159243,736597.00
07/10/2016 10:15,2,1.945,ACTIVE,213.29,354.67,59.938,1468160103,"201051344000645","219011344069620",29.02,24.30,0,335.14,378.42,57.1,53.2,0.473,477381.5,477381.5,38122,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468160104,736598.00
07/10/2016 10:15,2,1.777,ACTIVE,210.57,351.37,59.996,1468160103,"274151322000085","219011344069620",28.11,26.80,0,335.14,364.89,50.6,46.9,0.349,728244.8,728244.8,31629,0,0,0,L,1151911521,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468160105,736599.00
07/10/2016 10:15,2,1.906,ACTIVE,213.06,355.58,59.996,1468160103,"201051344000633","219011344069620",29.76,23.80,0,333.33,379.02,57.4,53.5,0.486,468553.3,468553.3,38610,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468160106,736600.00
07/10/2016 10:15,2,1.914,ACTIVE,212.38,354.07,60.023,1468160103,"201051344000646","219011344069620",29.30,23.30,0,333.33,376.92,56.9,53.0,0.482,472510.4,472510.4,43097,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468160108,736601.00
07/10/2016 10:15,2,1.809,ACTIVE,211.03,352.87,59.996,1468160103,"274151322000052","219011344069620",28.90,27.30,0,333.63,366.10,52.9,49.2,0.380,744696.4,744696.4,31869,0,0,0,L,1151911521,0,120.88,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468160109,736602.00
07/10/2016 10:15,2,1.949,ACTIVE,213.06,354.67,59.996,1468160103,"201051344000585","219011344069620",29.44,23.80,0,334.54,378.12,58.2,54.2,0.482,480573.0,480573.0,43098,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468160110,736603.00
07/10/2016 10:15,2,1.854,ACTIVE,212.38,353.47,60.012,1468160103,"201051344001230","219011344069620",29.76,22.00,0,332.43,375.41,55.9,52.0,0.464,475993.3,475993.3,42913,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468160111,736604.00
07/10/2016 10:15,2,1.887,ACTIVE,213.29,354.37,59.991,1468160103,"201051344000582","219011344069620",29.28,23.50,0,334.24,377.52,56.0,52.1,0.464,469079.6,469079.6,43046,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468160112,736605.00
07/10/2016 10:15,2,1.949,ACTIVE,212.38,353.77,59.996,1468160103,"201051344000955","219011344069620",29.10,23.80,0,333.33,376.62,57.5,53.6,0.486,482123.6,482123.6,42999,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468160113,736606.00
07/10/2016 10:15,2,1.205,ACTIVE,211.48,420.80,60.018,1468160103,"274151322000094","219011344069620",38.92,28.50,0,334.54,444.54,47.5,44.0,0.318,606107.4,606107.4,33009,0,0,0,L,1151911521,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468160114,736607.00
