ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2016 10:15,2,1.967,ACTIVE,213.06,354.97,59.981,1468160103,"201051344000579","219011344069620",29.56,23.50,0,334.54,379.32,58.9,54.9,0.495,484446.9,484446.9,18615,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468160114,736608.00
07/10/2016 10:15,2,1.949,ACTIVE,212.38,353.47,60.002,1468160103,"201051344000890","219011344069620",29.20,22.50,0,331.83,376.92,57.7,53.7,0.464,479367.3,479367.3,43006,0,0,0,L,1122011218,0,121.78,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468160115,736609.00
07/10/2016 10:15,2,1.936,ACTIVE,212.83,354.37,59.991,1468160103,"201051344000438","219011344069620",29.24,23.00,0,335.14,377.82,57.4,53.5,0.486,481107.2,481107.2,43014,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468160116,736610.00
07/10/2016 10:15,2,1.939,ACTIVE,212.61,354.37,59.996,1468160103,"201051344000417","219011344069620",29.00,23.30,0,333.63,376.92,57.0,53.1,0.482,473076.6,473076.6,43167,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468160117,736611.00
07/10/2016 10:15,2,1.785,ACTIVE,211.25,356.78,59.991,1468160103,"274151322000083","219011344069620",28.96,26.80,0,333.93,365.49,52.4,48.6,0.376,737987.7,737987.7,31948,0,0,0,L,1151911521,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468160118,736612.00
07/10/2016 10:15,2,1.916,ACTIVE,211.48,348.96,59.991,1468160103,"274151322000076","219011344069620",29.26,27.30,0,334.84,368.50,56.8,52.9,0.402,786551.1,786551.1,31952,0,0,0,L,1151911521,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468160119,736613.00
07/10/2016 10:15,2,1.998,ACTIVE,212.61,354.37,60.028,1468160103,"201051344000868","219011344069620",28.63,23.00,0,333.33,377.22,58.0,54.0,0.477,469441.7,469441.7,38266,0,0,0,L,1122011218,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468160120,736614.00
07/10/2016 10:15,2,1.885,ACTIVE,211.48,346.86,59.996,1468160103,"274151322000095","219011344069620",29.32,26.00,0,333.63,367.00,56.0,52.1,0.380,778526.7,778526.7,31865,0,0,0,L,1151911521,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468160121,736615.00
07/10/2016 10:15,2,1.979,ACTIVE,213.06,356.78,60.002,1468160103,"201051344000988","219011344069620",28.78,24.00,0,334.54,379.62,57.7,53.8,0.482,466152.2,466152.2,38554,0,0,0,L,1122011218,0,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468160122,736616.00
07/10/2016 10:15,2,1.963,ACTIVE,212.61,354.37,59.981,1468160103,"201051344001025","219011344069620",29.08,23.50,0,334.54,378.42,57.8,53.9,0.464,479930.1,479930.1,43058,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468160123,736617.00
07/10/2016 10:15,2,1.943,ACTIVE,213.06,353.77,59.996,1468160103,"201051344000458","219011344069620",29.30,24.80,0,334.54,378.42,57.6,53.7,0.495,477001.2,477001.2,38476,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468160124,736618.00
07/10/2016 10:15,2,1.959,ACTIVE,213.74,356.18,59.938,1468160103,"201051344000853","219011344069620",29.14,24.30,0,335.44,379.62,57.9,53.9,0.491,476021.2,476021.2,38087,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468160125,736619.00
07/10/2016 10:15,2,1.908,ACTIVE,212.83,354.67,60.002,1468160103,"201051344000685","219011344069620",29.30,22.30,0,333.63,377.22,56.7,52.8,0.491,480439.2,480439.2,42931,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468160125,736620.00
07/10/2016 10:15,2,1.889,ACTIVE,213.06,353.77,59.981,1468160103,"201051344000917","219011344069620",29.28,24.80,0,333.33,377.22,56.0,52.1,0.464,477330.5,477330.5,42928,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468160126,736621.00
07/10/2016 10:15,2,1.896,ACTIVE,212.83,354.07,59.996,1468160103,"201051344001145","219011344069620",29.46,22.80,0,333.93,377.22,56.6,52.7,0.473,482499.8,482499.8,42777,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468160127,736622.00
07/10/2016 10:15,2,1.914,ACTIVE,213.29,355.28,59.986,1468160103,"201051344000651","219011344069620",29.48,24.30,0,334.84,377.82,57.2,53.3,0.468,475194.0,475194.0,43116,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468160128,736623.00
07/10/2016 10:15,2,1.758,ACTIVE,211.03,349.86,59.996,1468160103,"274151322000088","219011344069620",28.29,27.30,0,333.33,364.59,50.4,46.7,0.345,712154.4,712154.4,31593,0,0,0,L,1151911521,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468160129,736624.00
07/10/2016 10:15,2,1.229,ACTIVE,211.93,421.40,60.002,1468160103,"274151322000068","219011344069620",38.92,30.00,0,335.14,449.05,48.5,44.8,0.327,606122.6,606122.6,33216,0,0,0,L,1151911521,0,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468160130,736625.00
07/10/2016 10:15,2,1.949,ACTIVE,212.61,354.37,60.028,1468160103,"201051344001135","219011344069620",29.22,24.00,0,333.63,377.22,57.7,53.8,0.477,471202.5,471202.5,43044,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468160131,736626.00
07/10/2016 10:15,2,1.979,ACTIVE,212.16,354.07,60.018,1468160103,"201051344000594","219011344069620",29.32,23.30,0,333.03,377.52,58.8,54.8,0.482,481108.9,481108.9,38521,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468160132,736627.00
07/10/2016 10:15,2,1.934,ACTIVE,213.06,354.37,59.991,1468160103,"201051344001203","219011344069620",29.36,23.30,0,335.14,378.72,57.5,53.6,0.482,478747.2,478747.2,43094,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468160133,736628.00
07/10/2016 10:15,2,1.793,ACTIVE,210.80,349.56,59.991,1468160103,"274151322000054","219011344069620",28.29,27.80,0,333.93,365.49,51.3,47.6,0.345,727181.4,727181.4,31623,0,0,0,L,1151911521,0,121.55,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468160134,736629.00
07/10/2016 10:15,2,1.959,ACTIVE,213.06,354.07,60.002,1468160103,"201051344000867","219011344069620",29.36,24.30,0,332.73,377.22,58.3,54.3,0.477,468510.1,468510.1,38530,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468160135,736630.00
07/10/2016 10:15,2,1.920,ACTIVE,212.83,354.67,60.007,1468160103,"201051344001093","219011344069620",29.10,23.50,0,334.24,376.92,56.6,52.8,0.455,476762.7,476762.7,42987,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468160136,736631.00
07/10/2016 10:15,2,1.924,ACTIVE,212.83,355.58,59.996,1468160103,"201051344000900","219011344069620",29.56,23.50,0,333.63,378.12,57.6,53.7,0.477,484556.6,484556.6,37914,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468160137,736632.00
07/10/2016 10:15,2,1.936,ACTIVE,213.06,354.07,59.975,1468160103,"201051344000648","219011344069620",29.28,23.30,0,334.24,378.12,57.5,53.5,0.477,475256.5,475256.5,38212,0,0,0,L,1122011218,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468160138,736633.00
07/10/2016 10:15,2,1.955,ACTIVE,213.06,354.97,60.002,1468160103,"201051344000569","219011344069620",29.22,24.30,0,334.54,378.42,57.9,53.9,0.482,485393.2,485393.2,37834,0,0,0,L,1122011218,0,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468160139,736634.00
07/10/2016 10:15,2,1.965,ACTIVE,213.06,354.97,60.002,1468160103,"201051344000983","219011344069620",29.38,24.50,0,334.24,378.42,58.5,54.6,0.491,477132.6,477132.6,38328,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468160140,736635.00
07/10/2016 10:15,2,1.949,ACTIVE,213.06,354.97,60.007,1468160103,"201051344001158","219011344069620",29.34,23.80,0,334.54,378.12,57.9,54.0,0.486,470513.2,470513.2,38595,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468160140,736636.00
07/10/2016 10:15,2,1.947,ACTIVE,213.51,356.18,60.028,1468160103,"201051344000576","219011344069620",29.06,23.30,0,334.54,378.72,57.4,53.4,0.477,477806.0,477806.0,37995,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468160141,736637.00
07/10/2016 10:15,2,1.768,ACTIVE,211.70,356.18,59.970,1468160103,"274151322000087","219011344069620",28.45,34.30,0,334.24,364.29,50.9,47.2,0.314,700248.9,700248.9,31773,0,0,0,L,1151911521,0,121.78,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468160142,736638.00
07/10/2016 10:15,2,1.963,ACTIVE,213.29,355.88,59.944,1468160103,"201051344000469","219011344069620",29.24,23.30,0,332.73,378.42,58.2,54.2,0.491,470500.0,470500.0,38545,0,0,0,L,1122011218,1,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468160143,736639.00
07/10/2016 10:30,2,1.926,ACTIVE,213.29,355.58,59.975,1468161003,"201051344000645","219011344069620",29.10,24.80,0,335.74,380.22,56.8,52.9,0.464,477395.1,477395.1,38123,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161005,736640.00
07/10/2016 10:30,2,1.760,ACTIVE,211.70,350.47,59.965,1468161003,"274151322000085","219011344069620",28.13,27.30,0,335.14,366.70,50.2,46.5,0.336,728256.8,728256.8,31630,0,0,0,L,1151911521,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161005,736641.00
07/10/2016 10:30,2,1.945,ACTIVE,213.06,356.18,60.034,1468161003,"201051344000633","219011344069620",29.14,24.00,0,334.24,381.42,57.5,53.5,0.491,468567.0,468567.0,38611,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161006,736642.00
07/10/2016 10:30,2,1.939,ACTIVE,213.06,355.58,59.970,1468161003,"201051344000469","219011344069620",29.26,23.50,0,335.44,380.52,57.5,53.6,0.491,470513.1,470513.1,38546,0,0,0,L,1122011218,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161007,736643.00
07/10/2016 10:30,2,1.916,ACTIVE,212.16,353.47,59.975,1468161003,"201051344000646","219011344069620",29.12,23.80,0,333.33,379.02,56.6,52.7,0.482,472523.9,472523.9,43098,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161008,736644.00
07/10/2016 10:30,2,1.812,ACTIVE,210.57,355.28,59.965,1468161003,"274151322000052","219011344069620",28.67,27.80,0,334.54,367.60,52.6,48.9,0.371,744708.9,744708.9,31870,0,0,0,L,1151911521,0,120.88,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161009,736645.00
07/10/2016 10:30,2,1.961,ACTIVE,212.83,355.88,59.981,1468161003,"201051344000585","219011344069620",29.14,24.30,0,335.74,379.92,57.9,53.9,0.473,480586.8,480586.8,43099,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161010,736646.00
07/10/2016 10:30,2,1.865,ACTIVE,212.38,352.27,60.018,1468161003,"201051344001230","219011344069620",29.56,22.30,0,332.73,377.22,55.8,51.9,0.455,476006.6,476006.6,42914,0,0,0,L,1122011218,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161011,736647.00
07/10/2016 10:30,2,1.881,ACTIVE,213.06,354.67,59.965,1468161003,"201051344000582","219011344069620",29.30,24.00,0,334.84,379.62,55.8,51.9,0.455,469092.8,469092.8,43047,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161012,736648.00
07/10/2016 10:30,2,1.900,ACTIVE,211.93,353.77,59.922,1468161003,"201051344000955","219011344069620",29.68,24.30,0,333.03,378.42,57.1,53.2,0.477,482137.3,482137.3,43000,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161013,736649.00
07/10/2016 10:30,2,1.145,ACTIVE,211.25,426.51,59.991,1468161003,"274151322000094","219011344069620",39.72,29.30,0,335.14,446.05,45.8,42.3,0.314,606118.5,606118.5,33010,0,0,0,L,1151911521,0,121.33,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161014,736650.00
07/10/2016 10:30,2,1.957,ACTIVE,212.83,354.67,59.981,1468161003,"201051344000579","219011344069620",29.66,23.50,0,335.44,380.82,58.8,54.9,0.491,484460.9,484460.9,18616,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161015,736651.00
07/10/2016 10:30,2,1.928,ACTIVE,212.16,353.47,59.970,1468161003,"201051344000890","219011344069620",29.42,23.00,0,333.63,379.62,57.4,53.5,0.460,479381.0,479381.0,43007,0,0,0,L,1122011218,0,121.78,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161016,736652.00
07/10/2016 10:30,2,1.922,ACTIVE,212.83,355.28,59.981,1468161003,"201051344000438","219011344069620",29.30,23.50,0,334.84,380.82,57.1,53.2,0.473,481120.9,481120.9,43015,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161017,736653.00
07/10/2016 10:30,2,1.930,ACTIVE,212.61,354.67,59.975,1468161003,"201051344000417","219011344069620",28.96,23.50,0,334.24,379.02,56.6,52.8,0.477,473090.1,473090.1,43168,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161017,736654.00
07/10/2016 10:30,2,1.787,ACTIVE,211.03,355.28,59.959,1468161003,"274151322000083","219011344069620",28.71,27.30,0,335.14,367.30,52.0,48.3,0.367,738000.0,738000.0,31949,0,0,0,L,1151911521,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161018,736655.00
07/10/2016 10:30,2,1.906,ACTIVE,211.25,359.18,59.986,1468161003,"274151322000076","219011344069620",29.18,27.80,0,336.04,370.00,56.3,52.4,0.411,786564.6,786564.6,31953,0,0,0,L,1151911521,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161019,736656.00
07/10/2016 10:30,2,1.980,ACTIVE,212.61,354.07,59.965,1468161003,"201051344000868","219011344069620",28.82,23.50,0,334.24,379.32,57.8,53.9,0.473,469455.4,469455.4,38267,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161020,736657.00
07/10/2016 10:30,2,1.893,ACTIVE,211.03,346.56,59.970,1468161003,"274151322000095","219011344069620",28.96,26.50,0,334.54,368.80,55.5,51.6,0.371,778540.0,778540.0,31866,0,0,0,L,1151911521,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161021,736658.00
07/10/2016 10:30,2,1.959,ACTIVE,212.83,356.78,59.970,1468161003,"201051344000988","219011344069620",28.96,24.30,0,335.14,382.03,57.5,53.6,0.491,466165.9,466165.9,38555,0,0,0,L,1122011218,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161022,736659.00
07/10/2016 10:30,2,1.924,ACTIVE,212.38,353.47,59.965,1468161003,"201051344001025","219011344069620",29.46,24.00,0,335.14,380.22,57.4,53.5,0.468,479943.7,479943.7,43059,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161023,736660.00
07/10/2016 10:30,2,1.939,ACTIVE,212.83,354.37,59.991,1468161003,"201051344000458","219011344069620",29.18,25.30,0,335.14,379.92,57.3,53.4,0.495,477014.9,477014.9,38477,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161024,736661.00
07/10/2016 10:30,2,1.934,ACTIVE,213.51,356.48,59.954,1468161003,"201051344000853","219011344069620",29.34,24.50,0,335.74,383.53,57.5,53.6,0.486,476034.9,476034.9,38088,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161025,736662.00
07/10/2016 10:30,2,1.918,ACTIVE,212.61,354.67,60.034,1468161003,"201051344000685","219011344069620",28.98,22.50,0,333.93,379.02,56.3,52.4,0.495,480452.6,480452.6,42932,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161026,736663.00
07/10/2016 10:30,2,1.881,ACTIVE,212.61,354.67,59.986,1468161003,"201051344000917","219011344069620",29.30,24.80,0,335.44,379.32,55.9,52.0,0.455,477343.7,477343.7,42929,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161026,736664.00
07/10/2016 10:30,2,1.881,ACTIVE,212.61,353.77,59.986,1468161003,"201051344001145","219011344069620",29.54,22.80,0,335.14,379.32,56.3,52.4,0.464,482513.1,482513.1,42778,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161027,736665.00
07/10/2016 10:30,2,1.936,ACTIVE,213.29,355.28,60.023,1468161003,"201051344000651","219011344069620",28.96,24.80,0,335.74,380.52,56.8,52.9,0.468,475207.6,475207.6,43117,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161029,736666.00
07/10/2016 10:30,2,1.746,ACTIVE,211.03,351.67,59.965,1468161003,"274151322000088","219011344069620",28.19,27.50,0,334.54,366.10,49.8,46.2,0.340,712166.3,712166.3,31594,0,0,0,L,1151911521,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161029,736667.00
07/10/2016 10:30,2,1.176,ACTIVE,212.16,422.60,59.975,1468161003,"274151322000068","219011344069620",39.60,30.30,0,391.94,448.15,47.0,43.4,0.314,606133.9,606133.9,33217,0,0,0,L,1151911521,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161030,736668.00
07/10/2016 10:30,2,1.943,ACTIVE,212.83,354.37,59.959,1468161003,"201051344001135","219011344069620",29.12,24.50,0,335.14,379.32,57.4,53.4,0.473,471216.1,471216.1,43045,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161031,736669.00
07/10/2016 10:30,2,1.963,ACTIVE,213.06,355.88,59.970,1468161003,"201051344000594","219011344069620",29.44,23.30,0,332.43,379.62,58.5,54.6,0.482,481122.8,481122.8,38522,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161032,736670.00
07/10/2016 10:30,2,1.936,ACTIVE,212.83,354.07,60.007,1468161003,"201051344001203","219011344069620",29.12,23.80,0,335.14,380.82,57.1,53.2,0.477,478760.8,478760.8,43095,0,0,0,L,1122011218,0,122.68,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161033,736671.00
07/10/2016 10:30,2,1.768,ACTIVE,211.48,345.96,59.965,1468161003,"274151322000054","219011344069620",28.35,28.50,0,334.54,367.30,50.7,47.0,0.354,727193.5,727193.5,31624,0,0,0,L,1151911521,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161034,736672.00
07/10/2016 10:30,2,1.941,ACTIVE,213.51,354.97,59.922,1468161003,"201051344000867","219011344069620",29.42,24.50,0,333.93,379.32,57.9,53.9,0.473,468523.9,468523.9,38531,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161035,736673.00
07/10/2016 10:30,2,1.900,ACTIVE,212.83,355.28,60.002,1468161003,"201051344001093","219011344069620",29.22,23.80,0,335.44,379.02,56.3,52.4,0.451,476776.0,476776.0,42988,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161036,736674.00
07/10/2016 10:30,2,1.936,ACTIVE,213.74,356.18,59.970,1468161003,"201051344000900","219011344069620",29.26,23.80,0,336.34,381.42,57.3,53.4,0.477,484570.2,484570.2,37915,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161037,736675.00
07/10/2016 10:30,2,1.938,ACTIVE,213.96,356.18,59.965,1468161003,"201051344000648","219011344069620",29.06,23.50,0,335.44,381.42,57.1,53.2,0.473,475270.0,475270.0,38213,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161037,736676.00
07/10/2016 10:30,2,1.926,ACTIVE,213.96,357.08,59.975,1468161003,"201051344000569","219011344069620",29.46,24.80,0,336.04,380.52,57.5,53.6,0.486,485406.9,485406.9,37835,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161038,736677.00
07/10/2016 10:30,2,1.936,ACTIVE,213.96,356.18,59.965,1468161003,"201051344000983","219011344069620",29.62,25.00,0,336.04,380.22,58.1,54.2,0.486,477146.4,477146.4,38329,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161039,736678.00
07/10/2016 10:30,2,1.953,ACTIVE,213.96,357.08,59.970,1468161003,"201051344001158","219011344069620",29.10,24.00,0,336.04,380.82,57.6,53.7,0.486,470526.9,470526.9,38596,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161040,736679.00
07/10/2016 10:30,2,1.943,ACTIVE,213.96,357.08,59.970,1468161003,"201051344000576","219011344069620",28.94,23.80,0,336.04,382.63,57.0,53.1,0.473,477819.5,477819.5,37996,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161041,736680.00
07/10/2016 10:30,2,1.762,ACTIVE,211.48,346.56,59.970,1468161003,"274151322000087","219011344069620",28.23,35.40,0,334.54,365.49,50.4,46.8,0.296,700260.8,700260.8,31774,0,0,0,L,1151911521,0,121.55,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161042,736681.00
07/10/2016 10:45,2,2.094,ACTIVE,214.41,358.58,59.986,1468161903,"201051344000645","219011344069620",29.02,25.30,0,335.44,388.34,61.5,57.5,0.504,477409.1,477409.1,38124,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161904,736682.00
07/10/2016 10:45,2,1.895,ACTIVE,211.03,357.38,59.970,1468161903,"274151322000085","219011344069620",28.27,28.00,0,335.44,367.90,54.2,50.4,0.376,728269.1,728269.1,31631,0,0,0,L,1151911521,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161905,736683.00
07/10/2016 10:45,2,2.100,ACTIVE,214.19,360.08,59.991,1468161903,"201051344000633","219011344069620",29.16,24.50,0,334.84,388.04,62.0,57.9,0.517,468581.1,468581.1,38612,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161906,736684.00
07/10/2016 10:45,2,2.100,ACTIVE,214.19,358.58,59.981,1468161903,"201051344000469","219011344069620",29.22,23.80,0,335.44,388.34,62.1,58.0,0.513,470527.3,470527.3,38547,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161907,736685.00
07/10/2016 10:45,2,2.072,ACTIVE,212.38,355.88,59.986,1468161903,"201051344000646","219011344069620",29.10,23.80,0,334.24,381.12,61.1,57.0,0.513,472537.9,472537.9,43099,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161908,736686.00
07/10/2016 10:45,2,1.939,ACTIVE,211.48,358.88,60.034,1468161903,"274151322000052","219011344069620",28.94,28.30,0,334.84,369.10,56.9,53.0,0.393,744721.9,744721.9,31871,0,0,0,L,1151911521,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161909,736687.00
07/10/2016 10:45,2,2.146,ACTIVE,213.06,356.18,59.928,1468161903,"201051344000585","219011344069620",28.57,24.80,0,335.14,381.73,62.1,58.0,0.517,480601.1,480601.1,43100,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161910,736688.00
07/10/2016 10:45,2,2.018,ACTIVE,212.38,354.07,60.002,1468161903,"201051344001230","219011344069620",29.60,22.50,0,333.93,379.32,60.5,56.5,0.499,476020.4,476020.4,42915,0,0,0,L,1122011218,0,122.23,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161910,736689.00
07/10/2016 10:45,2,2.029,ACTIVE,213.29,356.18,59.938,1468161903,"201051344000582","219011344069620",29.28,24.30,0,335.14,382.33,60.2,56.2,0.491,469106.6,469106.6,43048,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161911,736690.00
07/10/2016 10:45,2,2.080,ACTIVE,212.16,354.97,60.007,1468161903,"201051344000955","219011344069620",29.36,24.50,0,333.33,380.52,61.9,57.8,0.526,482151.4,482151.4,43001,0,0,0,L,1122011218,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161912,736691.00
07/10/2016 10:45,2,1.275,ACTIVE,211.70,423.20,59.986,1468161903,"274151322000094","219011344069620",39.22,29.30,0,393.45,446.65,51.2,47.5,0.362,606129.9,606129.9,33011,0,0,0,L,1151911521,0,121.10,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161913,736692.00
07/10/2016 10:45,2,2.104,ACTIVE,213.96,360.38,59.991,1468161903,"201051344000579","219011344069620",29.68,23.80,0,335.14,388.34,63.3,59.1,0.530,484475.4,484475.4,18617,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161914,736693.00
07/10/2016 10:45,2,2.096,ACTIVE,212.61,355.28,60.034,1468161903,"201051344000890","219011344069620",29.08,23.30,0,333.33,381.42,61.8,57.7,0.504,479395.1,479395.1,43008,0,0,0,L,1122011218,0,122.23,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161915,736694.00
07/10/2016 10:45,2,2.068,ACTIVE,213.06,356.48,59.938,1468161903,"201051344000438","219011344069620",29.36,24.00,0,335.14,382.33,61.5,57.5,0.521,481134.9,481134.9,43016,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161916,736695.00
07/10/2016 10:45,2,2.076,ACTIVE,212.83,355.58,59.991,1468161903,"201051344000417","219011344069620",28.92,24.00,0,333.93,381.12,60.8,56.8,0.508,473104.1,473104.1,43169,0,0,0,L,1122011218,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161917,736696.00
07/10/2016 10:45,2,1.904,ACTIVE,211.25,355.58,59.991,1468161903,"274151322000083","219011344069620",28.98,27.80,0,334.84,368.80,55.9,52.0,0.393,738012.8,738012.8,31950,0,0,0,L,1151911521,0,120.65,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161918,736697.00
07/10/2016 10:45,2,2.041,ACTIVE,211.93,346.56,59.975,1468161903,"274151322000076","219011344069620",29.32,28.00,0,336.04,371.51,60.6,56.6,0.429,786578.4,786578.4,31954,0,0,0,L,1151911521,0,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161919,736698.00
07/10/2016 10:45,2,2.119,ACTIVE,213.74,356.78,59.949,1468161903,"201051344000868","219011344069620",28.88,24.00,0,334.54,384.73,62.0,57.9,0.499,469469.7,469469.7,38268,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161920,736699.00
07/10/2016 10:45,2,2.014,ACTIVE,211.48,346.86,59.986,1468161903,"274151322000095","219011344069620",29.28,26.80,0,334.84,370.00,59.6,55.6,0.411,778553.7,778553.7,31867,0,0,0,L,1151911521,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161921,736700.00
07/10/2016 10:45,2,2.096,ACTIVE,213.96,357.98,59.981,1468161903,"201051344000988","219011344069620",29.00,24.80,0,335.14,389.54,61.7,57.6,0.526,466180.1,466180.1,38556,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161922,736701.00
07/10/2016 10:45,2,2.105,ACTIVE,212.83,355.58,59.986,1468161903,"201051344001025","219011344069620",28.82,24.50,0,335.14,382.33,61.5,57.4,0.495,479957.9,479957.9,43060,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161923,736702.00
07/10/2016 10:45,2,2.059,ACTIVE,214.19,357.38,60.018,1468161903,"201051344000458","219011344069620",29.40,25.50,0,334.84,387.44,61.3,57.3,0.526,477029.0,477029.0,38478,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161924,736703.00
07/10/2016 10:45,2,2.086,ACTIVE,214.64,360.69,59.986,1468161903,"201051344000853","219011344069620",29.08,25.00,0,336.04,388.34,61.5,57.4,0.513,476049.1,476049.1,38089,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161924,736704.00
07/10/2016 10:45,2,2.049,ACTIVE,212.83,356.48,59.986,1468161903,"201051344000685","219011344069620",29.14,23.00,0,333.63,381.42,60.5,56.5,0.521,480466.5,480466.5,42933,0,0,0,L,1122011218,0,122.68,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161925,736705.00
07/10/2016 10:45,2,2.006,ACTIVE,213.06,356.18,59.981,1468161903,"201051344000917","219011344069620",29.48,25.30,0,333.63,381.12,59.9,55.9,0.504,477357.5,477357.5,42930,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161926,736706.00
07/10/2016 10:45,2,2.025,ACTIVE,212.83,355.88,59.991,1468161903,"201051344001145","219011344069620",29.46,23.30,0,334.54,381.42,60.4,56.4,0.504,482527.0,482527.0,42779,0,0,0,L,1122011218,0,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161927,736707.00
07/10/2016 10:45,2,2.057,ACTIVE,213.29,356.78,59.959,1468161903,"201051344000651","219011344069620",29.14,25.30,0,336.64,382.03,60.7,56.6,0.495,475221.5,475221.5,43118,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161928,736708.00
07/10/2016 10:45,2,1.855,ACTIVE,211.48,355.88,59.986,1468161903,"274151322000088","219011344069620",28.35,28.00,0,334.54,367.30,53.2,49.5,0.354,712178.5,712178.5,31595,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161929,736709.00
07/10/2016 10:45,2,1.316,ACTIVE,211.93,414.49,59.991,1468161903,"274151322000068","219011344069620",38.23,30.50,0,336.34,450.86,51.4,47.7,0.345,606145.4,606145.4,33218,0,0,0,L,1151911521,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161930,736710.00
07/10/2016 10:45,2,2.066,ACTIVE,212.83,354.97,59.991,1468161903,"201051344001135","219011344069620",29.18,24.80,0,334.54,380.82,61.1,57.1,0.513,471230.2,471230.2,43046,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161931,736711.00
07/10/2016 10:45,2,2.074,ACTIVE,213.29,356.78,59.991,1468161903,"201051344000594","219011344069620",29.68,23.80,0,335.44,383.53,62.4,58.3,0.517,481137.1,481137.1,38523,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161932,736712.00
07/10/2016 10:45,2,2.055,ACTIVE,213.06,355.58,60.007,1468161903,"201051344001203","219011344069620",29.36,24.00,0,335.14,382.93,61.1,57.0,0.513,478774.9,478774.9,43096,0,0,0,L,1122011218,0,122.68,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161933,736713.00
07/10/2016 10:45,2,1.889,ACTIVE,211.03,357.68,59.954,1468161903,"274151322000054","219011344069620",28.23,29.00,0,334.84,368.20,54.0,50.2,0.367,727205.9,727205.9,31625,0,0,0,L,1151911521,0,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161934,736714.00
07/10/2016 10:45,2,2.066,ACTIVE,214.19,356.48,59.996,1468161903,"201051344000867","219011344069620",29.42,25.00,0,336.04,382.93,61.6,57.5,0.499,468538.1,468538.1,38532,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161935,736715.00
07/10/2016 10:45,2,2.021,ACTIVE,213.06,355.88,59.981,1468161903,"201051344001093","219011344069620",29.40,24.00,0,334.24,381.12,60.2,56.1,0.482,476789.9,476789.9,42989,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161935,736716.00
07/10/2016 10:45,2,2.037,ACTIVE,213.96,358.28,59.986,1468161903,"201051344000900","219011344069620",29.56,24.50,0,336.64,387.14,61.0,56.9,0.504,484584.3,484584.3,37916,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161936,736717.00
07/10/2016 10:45,2,2.018,ACTIVE,214.19,357.38,59.986,1468161903,"201051344000648","219011344069620",29.56,24.00,0,337.24,389.24,60.5,56.4,0.499,475284.0,475284.0,38214,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161937,736718.00
07/10/2016 10:45,2,2.070,ACTIVE,214.19,357.38,60.018,1468161903,"201051344000569","219011344069620",29.08,25.00,0,337.54,386.83,61.0,57.0,0.499,485421.0,485421.0,37836,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161938,736719.00
07/10/2016 10:45,2,2.061,ACTIVE,214.19,357.98,59.986,1468161903,"201051344000983","219011344069620",29.48,25.50,0,336.94,386.23,61.5,57.5,0.521,477160.7,477160.7,38330,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161939,736720.00
07/10/2016 10:45,2,2.064,ACTIVE,213.96,357.08,59.991,1468161903,"201051344001158","219011344069620",29.22,24.30,0,336.94,388.64,61.1,57.0,0.513,470541.1,470541.1,38597,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161940,736721.00
07/10/2016 10:45,2,2.006,ACTIVE,214.41,360.38,60.018,1468161903,"201051344000576","219011344069620",29.60,24.30,0,337.54,388.04,60.1,56.1,0.491,477833.5,477833.5,37997,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161941,736722.00
07/10/2016 10:45,2,1.855,ACTIVE,211.25,345.96,59.981,1468161903,"274151322000087","219011344069620",28.39,36.50,0,334.84,366.40,53.3,49.6,0.336,700273.1,700273.1,31775,0,0,0,L,1151911521,0,121.33,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468161942,736723.00
07/10/2016 11:00,2,2.520,ACTIVE,214.64,363.09,59.970,1468162803,"201051344000645","219011344069620",28.86,25.80,0,337.24,394.05,73.7,69.2,0.614,477423.4,477423.4,38125,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468162804,736724.00
07/10/2016 11:00,2,2.275,ACTIVE,211.48,359.18,59.991,1468162803,"274151322000085","219011344069620",28.11,28.50,0,334.84,371.81,64.7,60.5,0.455,728281.6,728281.6,31632,0,0,0,L,1151911521,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468162805,736725.00
07/10/2016 11:00,2,2.441,ACTIVE,214.19,362.79,59.986,1468162803,"201051344000633","219011344069620",29.98,24.80,0,336.94,394.35,74.2,69.6,0.636,468595.6,468595.6,38613,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468162806,736726.00
07/10/2016 11:00,2,2.510,ACTIVE,214.41,363.99,59.996,1468162803,"201051344000469","219011344069620",29.36,24.30,0,337.54,395.25,74.6,70.1,0.636,470541.8,470541.8,38548,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468162807,736727.00
07/10/2016 11:00,2,2.475,ACTIVE,212.38,359.48,59.991,1468162803,"201051344000646","219011344069620",29.32,24.50,0,334.54,386.83,73.5,69.0,0.623,472552.2,472552.2,43100,0,0,0,L,1122011218,0,122.23,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468162808,736728.00
07/10/2016 11:00,2,2.328,ACTIVE,211.03,345.66,59.975,1468162803,"274151322000052","219011344069620",28.94,28.50,0,333.93,373.01,68.2,63.9,0.468,744735.1,744735.1,31872,0,0,0,L,1151911521,0,120.88,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468162809,736729.00
07/10/2016 11:00,2,2.539,ACTIVE,213.29,360.69,59.996,1468162803,"201051344000585","219011344069620",29.24,25.00,0,334.84,388.34,75.2,70.6,0.623,480615.7,480615.7,43101,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468162810,736730.00
07/10/2016 11:00,2,2.438,ACTIVE,212.38,358.88,59.996,1468162803,"201051344001230","219011344069620",29.76,23.00,0,333.93,385.63,73.5,69.0,0.601,476034.6,476034.6,42916,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468162811,736731.00
07/10/2016 11:00,2,2.490,ACTIVE,213.51,360.08,59.991,1468162803,"201051344000582","219011344069620",28.92,24.80,0,335.44,388.94,72.9,68.5,0.605,469120.6,469120.6,43049,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468162812,736732.00
07/10/2016 11:00,2,2.506,ACTIVE,212.38,358.28,60.034,1468162803,"201051344000955","219011344069620",29.46,25.00,0,333.33,386.83,74.8,70.3,0.632,482165.8,482165.8,43002,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468162813,736733.00
07/10/2016 11:00,2,1.537,ACTIVE,211.48,429.52,59.996,1468162803,"274151322000094","219011344069620",39.38,29.80,0,392.25,446.05,61.0,56.9,0.429,606141.7,606141.7,33012,0,0,0,L,1151911521,0,120.65,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468162814,736734.00
07/10/2016 11:00,2,2.535,ACTIVE,214.41,363.69,59.996,1468162803,"201051344000579","219011344069620",29.90,24.30,0,337.24,396.75,76.7,72.1,0.650,484490.2,484490.2,18618,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468162814,736735.00
07/10/2016 11:00,2,2.547,ACTIVE,212.61,359.18,60.002,1468162803,"201051344000890","219011344069620",29.18,24.00,0,333.93,388.34,75.3,70.8,0.614,479409.6,479409.6,43009,0,0,0,L,1122011218,0,122.23,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468162815,736736.00
07/10/2016 11:00,2,2.529,ACTIVE,213.06,360.08,59.949,1468162803,"201051344000438","219011344069620",29.24,24.30,0,335.74,388.94,75.0,70.4,0.632,481149.4,481149.4,43017,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468162816,736737.00
07/10/2016 11:00,2,2.533,ACTIVE,213.06,359.48,60.023,1468162803,"201051344000417","219011344069620",28.94,24.50,0,333.93,387.14,74.3,69.8,0.636,473118.4,473118.4,43170,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468162817,736738.00
07/10/2016 11:00,2,2.342,ACTIVE,211.25,348.66,59.970,1468162803,"274151322000083","219011344069620",28.94,28.50,0,334.24,373.31,68.6,64.3,0.499,738025.9,738025.9,31951,0,0,0,L,1151911521,0,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468162818,736739.00
07/10/2016 11:00,2,2.506,ACTIVE,211.93,349.56,59.991,1468162803,"274151322000076","219011344069620",29.32,28.80,0,335.74,376.92,74.3,69.8,0.526,786592.7,786592.7,31955,0,0,0,L,1151911521,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468162819,736740.00
07/10/2016 11:00,2,2.570,ACTIVE,213.74,361.29,59.991,1468162803,"201051344000868","219011344069620",29.24,24.30,0,336.34,390.44,76.1,71.5,0.623,469484.2,469484.2,38269,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468162820,736741.00
07/10/2016 11:00,2,2.504,ACTIVE,211.03,362.49,59.996,1468162803,"274151322000095","219011344069620",29.06,27.50,0,334.24,375.71,73.7,69.2,0.504,778567.7,778567.7,31868,0,0,0,L,1151911521,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468162821,736742.00
07/10/2016 11:00,2,2.584,ACTIVE,214.41,362.49,60.044,1468162803,"201051344000988","219011344069620",29.14,25.30,0,335.74,397.66,76.3,71.7,0.650,466194.6,466194.6,38557,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468162822,736743.00
07/10/2016 11:00,2,2.582,ACTIVE,212.83,358.58,59.981,1468162803,"201051344001025","219011344069620",29.14,24.80,0,335.44,389.24,76.2,71.6,0.619,479972.4,479972.4,43061,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468162823,736744.00
07/10/2016 11:00,2,2.586,ACTIVE,214.19,360.08,60.049,1468162803,"201051344000458","219011344069620",29.06,26.30,0,337.54,394.35,76.2,71.6,0.663,477043.5,477043.5,38479,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468162824,736745.00
07/10/2016 11:00,2,2.564,ACTIVE,214.87,363.39,59.991,1468162803,"201051344000853","219011344069620",29.40,25.50,0,335.44,394.35,76.3,71.7,0.645,476063.6,476063.6,38090,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468162825,736746.00
07/10/2016 11:00,2,2.543,ACTIVE,212.83,360.08,59.933,1468162803,"201051344000685","219011344069620",29.26,23.50,0,334.24,388.64,75.3,70.8,0.658,480480.8,480480.8,42934,0,0,0,L,1122011218,0,122.91,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468162826,736747.00
07/10/2016 11:00,2,2.529,ACTIVE,213.29,359.78,59.965,1468162803,"201051344000917","219011344069620",29.34,25.80,0,333.93,388.34,75.2,70.6,0.636,477371.7,477371.7,42931,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468162827,736748.00
07/10/2016 11:00,2,2.547,ACTIVE,212.83,360.08,60.039,1468162803,"201051344001145","219011344069620",29.34,23.80,0,335.74,388.64,75.8,71.2,0.636,482541.3,482541.3,42780,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468162827,736749.00
07/10/2016 11:00,2,2.561,ACTIVE,213.29,360.38,60.023,1468162803,"201051344000651","219011344069620",29.36,25.80,0,336.34,393.45,76.2,71.6,0.623,475235.9,475235.9,43119,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468162828,736750.00
