ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2016 11:00,2,2.338,ACTIVE,211.03,349.86,59.986,1468162803,"274151322000088","219011344069620",28.39,28.80,0,334.24,372.71,67.2,62.9,0.455,712191.0,712191.0,31596,0,0,0,L,1151911521,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468162829,736751.00
07/10/2016 11:00,2,1.594,ACTIVE,211.48,435.53,59.991,1468162803,"274151322000068","219011344069620",39.56,31.30,0,391.04,451.46,63.6,59.4,0.433,606157.3,606157.3,33219,0,0,0,L,1151911521,0,121.33,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468162830,736752.00
07/10/2016 11:00,2,2.576,ACTIVE,213.06,359.48,59.991,1468162803,"201051344001135","219011344069620",29.34,25.50,0,335.14,389.54,76.5,71.9,0.641,471244.7,471244.7,43047,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468162831,736753.00
07/10/2016 11:00,2,2.641,ACTIVE,213.51,361.89,59.981,1468162803,"201051344000594","219011344069620",29.44,24.00,0,335.44,391.64,78.8,74.2,0.645,481152.0,481152.0,38524,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468162832,736754.00
07/10/2016 11:00,2,2.629,ACTIVE,213.51,360.08,59.996,1468162803,"201051344001203","219011344069620",29.04,24.50,0,335.44,391.04,77.4,72.8,0.654,478789.4,478789.4,43097,0,0,0,L,1122011218,0,122.91,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468162833,736755.00
07/10/2016 11:00,2,2.369,ACTIVE,211.03,349.86,59.949,1468162803,"274151322000054","219011344069620",28.51,29.30,0,334.24,373.91,68.4,64.1,0.482,727218.6,727218.6,31626,0,0,0,L,1151911521,0,121.33,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468162834,736756.00
07/10/2016 11:00,2,2.652,ACTIVE,214.19,361.29,59.991,1468162803,"201051344000867","219011344069620",29.20,25.50,0,336.04,391.34,78.5,73.8,0.645,468552.8,468552.8,38533,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468162835,736757.00
07/10/2016 11:00,2,2.605,ACTIVE,213.29,360.69,60.023,1468162803,"201051344001093","219011344069620",29.14,24.50,0,335.74,389.84,76.9,72.3,0.632,476804.2,476804.2,42990,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468162836,736758.00
07/10/2016 11:00,2,2.643,ACTIVE,214.41,361.29,59.991,1468162803,"201051344000900","219011344069620",29.26,24.80,0,336.04,397.66,78.5,73.8,0.650,484598.9,484598.9,37917,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468162837,736759.00
07/10/2016 11:00,2,2.604,ACTIVE,214.41,363.99,59.991,1468162803,"201051344000648","219011344069620",29.38,24.50,0,337.54,397.05,77.5,72.8,0.632,475298.4,475298.4,38215,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468162838,736760.00
07/10/2016 11:00,2,2.631,ACTIVE,214.64,362.19,59.986,1468162803,"201051344000569","219011344069620",29.38,25.50,0,337.24,396.45,78.2,73.6,0.663,485435.5,485435.5,37837,0,0,0,L,1122011218,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468162839,736761.00
07/10/2016 11:00,2,2.662,ACTIVE,214.87,362.79,60.023,1468162803,"201051344000983","219011344069620",29.28,26.00,0,337.24,396.45,79.0,74.3,0.636,477175.4,477175.4,38331,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468162840,736762.00
07/10/2016 11:00,2,2.664,ACTIVE,214.64,360.69,60.012,1468162803,"201051344001158","219011344069620",29.18,24.80,0,337.24,397.96,78.8,74.2,0.650,470555.6,470555.6,38598,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468162841,736763.00
07/10/2016 11:00,2,2.645,ACTIVE,214.64,359.78,59.986,1468162803,"201051344000576","219011344069620",29.18,24.50,0,336.04,397.05,78.2,73.5,0.628,477847.9,477847.9,37998,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468162841,736764.00
07/10/2016 11:00,2,2.420,ACTIVE,211.48,358.58,59.991,1468162803,"274151322000087","219011344069620",28.25,37.80,0,334.24,372.11,69.2,64.9,0.424,700285.8,700285.8,31776,0,0,0,L,1151911521,0,121.78,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468162842,736765.00
07/10/2016 11:15,2,3.305,ACTIVE,216.00,352.57,60.002,1468163703,"201051344000645","219011344069620",29.02,29.30,0,336.64,409.38,97.1,91.8,0.438,477448.8,477448.8,38126,0,0,0,L,1122011218,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468163704,736766.00
07/10/2016 11:15,2,3.061,ACTIVE,213.06,350.17,60.007,1468163703,"274151322000085","219011344069620",27.73,32.80,0,332.73,386.53,85.9,81.0,0.327,728304.0,728304.0,31633,0,0,0,L,1151911521,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468163705,736767.00
07/10/2016 11:15,2,3.359,ACTIVE,215.54,354.67,59.996,1468163703,"201051344000633","219011344069620",28.84,28.50,0,336.34,406.37,98.2,92.9,0.464,468621.2,468621.2,38614,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468163706,736768.00
07/10/2016 11:15,2,3.365,ACTIVE,216.00,354.37,59.996,1468163703,"201051344000469","219011344069620",28.77,27.30,0,336.04,410.58,98.2,92.8,0.468,470567.4,470567.4,38549,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468163707,736769.00
07/10/2016 11:15,2,3.279,ACTIVE,214.19,351.07,59.996,1468163703,"201051344000646","219011344069620",29.04,27.80,0,333.63,404.27,96.5,91.2,0.464,472577.4,472577.4,43101,0,0,0,L,1122011218,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468163708,736770.00
07/10/2016 11:15,2,3.107,ACTIVE,212.61,353.77,60.007,1468163703,"274151322000052","219011344069620",28.67,33.80,0,328.82,389.24,90.2,85.1,0.345,744758.7,744758.7,31873,0,0,0,L,1151911521,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468163709,736771.00
07/10/2016 11:15,2,3.322,ACTIVE,215.09,351.67,60.039,1468163703,"201051344000585","219011344069620",29.06,28.50,0,334.24,403.37,98.0,92.6,0.451,480641.2,480641.2,43102,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468163710,736772.00
07/10/2016 11:15,2,3.289,ACTIVE,214.41,349.86,59.996,1468163703,"201051344001230","219011344069620",28.94,26.30,0,332.13,405.47,96.4,91.1,0.446,476059.8,476059.8,42917,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468163711,736773.00
07/10/2016 11:15,2,3.252,ACTIVE,215.32,351.37,59.991,1468163703,"201051344000582","219011344069620",29.04,28.00,0,334.54,404.27,95.7,90.5,0.442,469145.6,469145.6,43050,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468163712,736774.00
07/10/2016 11:15,2,3.338,ACTIVE,214.41,350.47,60.002,1468163703,"201051344000955","219011344069620",28.84,28.30,0,333.63,404.87,97.5,92.1,0.464,482191.4,482191.4,43003,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468163712,736775.00
07/10/2016 11:15,2,2.053,ACTIVE,213.06,416.59,59.981,1468163703,"274151322000094","219011344069620",39.04,34.50,0,393.45,458.37,82.0,77.3,0.318,606162.9,606162.9,33013,0,0,0,L,1151911521,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468163713,736776.00
07/10/2016 11:15,2,3.381,ACTIVE,215.77,352.87,59.996,1468163703,"201051344000579","219011344069620",29.14,28.00,0,336.64,410.58,99.8,94.4,0.473,484516.2,484516.2,18619,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468163714,736777.00
07/10/2016 11:15,2,3.320,ACTIVE,214.41,350.47,60.002,1468163703,"201051344000890","219011344069620",29.02,27.00,0,333.63,404.87,97.6,92.3,0.446,479435.2,479435.2,43010,0,0,0,L,1122011218,0,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468163715,736778.00
07/10/2016 11:15,2,3.309,ACTIVE,214.87,352.27,60.002,1468163703,"201051344000438","219011344069620",29.02,28.00,0,334.84,404.57,97.2,91.9,0.460,481174.9,481174.9,43018,0,0,0,L,1122011218,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468163716,736779.00
07/10/2016 11:15,2,3.291,ACTIVE,214.64,351.37,60.028,1468163703,"201051344000417","219011344069620",28.80,28.00,0,334.24,404.27,96.0,90.7,0.460,473143.5,473143.5,43171,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468163717,736780.00
07/10/2016 11:15,2,3.111,ACTIVE,212.61,355.58,59.996,1468163703,"274151322000083","219011344069620",28.47,33.80,0,332.13,388.34,89.6,84.6,0.349,738049.3,738049.3,31952,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468163718,736781.00
07/10/2016 11:15,2,3.260,ACTIVE,213.51,347.76,60.018,1468163703,"274151322000076","219011344069620",29.32,34.00,0,333.33,391.94,96.8,91.5,0.380,786618.0,786618.0,31956,0,0,0,L,1151911521,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468163719,736782.00
07/10/2016 11:15,2,3.375,ACTIVE,215.09,353.47,59.996,1468163703,"201051344000868","219011344069620",28.69,27.80,0,336.34,405.47,98.1,92.7,0.455,469509.9,469509.9,38270,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468163720,736783.00
07/10/2016 11:15,2,3.268,ACTIVE,212.83,356.78,59.996,1468163703,"274151322000095","219011344069620",28.98,32.60,0,331.23,391.04,95.9,90.6,0.358,778592.8,778592.8,31869,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468163721,736784.00
07/10/2016 11:15,2,3.398,ACTIVE,215.77,354.37,60.002,1468163703,"201051344000988","219011344069620",28.49,28.50,0,334.54,411.48,98.1,92.7,0.468,466220.3,466220.3,38558,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468163722,736785.00
07/10/2016 11:15,2,3.336,ACTIVE,214.87,350.47,59.996,1468163703,"201051344001025","219011344069620",28.92,28.80,0,334.84,404.57,97.8,92.4,0.442,479998.0,479998.0,43062,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468163723,736786.00
07/10/2016 11:15,2,3.348,ACTIVE,215.77,352.57,59.986,1468163703,"201051344000458","219011344069620",28.86,29.80,0,336.94,409.68,97.8,92.5,0.477,477069.0,477069.0,38480,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468163724,736787.00
07/10/2016 11:15,2,3.371,ACTIVE,216.45,354.07,59.991,1468163703,"201051344000853","219011344069620",28.65,28.80,0,335.74,410.28,97.8,92.5,0.455,476089.2,476089.2,38091,0,0,0,L,1122011218,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468163725,736788.00
07/10/2016 11:15,2,3.287,ACTIVE,214.64,350.77,60.002,1468163703,"201051344000685","219011344069620",29.12,26.80,0,333.03,404.27,97.0,91.7,0.477,480506.2,480506.2,42935,0,0,0,L,1122011218,0,123.59,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468163726,736789.00
07/10/2016 11:15,2,3.297,ACTIVE,215.09,351.67,60.002,1468163703,"201051344000917","219011344069620",28.80,30.00,0,333.33,403.67,96.2,91.0,0.455,477396.9,477396.9,42932,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468163726,736790.00
07/10/2016 11:15,2,3.297,ACTIVE,214.64,351.37,60.002,1468163703,"201051344001145","219011344069620",29.00,26.80,0,333.63,404.87,96.8,91.5,0.451,482566.7,482566.7,42781,0,0,0,L,1122011218,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468163727,736791.00
07/10/2016 11:15,2,3.291,ACTIVE,215.32,352.27,59.996,1468163703,"201051344000651","219011344069620",29.08,29.00,0,334.24,404.27,97.0,91.7,0.446,475261.4,475261.4,43120,0,0,0,L,1122011218,0,123.59,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468163728,736792.00
07/10/2016 11:15,2,3.045,ACTIVE,212.83,345.36,59.996,1468163703,"274151322000088","219011344069620",27.83,33.00,0,332.43,383.83,85.8,80.9,0.323,712213.6,712213.6,31597,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468163729,736793.00
07/10/2016 11:15,2,2.021,ACTIVE,213.74,426.51,59.975,1468163703,"274151322000068","219011344069620",39.50,35.80,0,395.55,472.20,81.7,76.9,0.305,606178.7,606178.7,33220,0,0,0,L,1151911521,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468163730,736794.00
07/10/2016 11:15,2,3.283,ACTIVE,214.64,350.47,59.991,1468163703,"201051344001135","219011344069620",29.16,29.00,0,334.84,403.97,97.0,91.7,0.451,471270.1,471270.1,43048,0,0,0,L,1122011218,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468163731,736795.00
07/10/2016 11:15,2,3.396,ACTIVE,214.87,351.97,60.007,1468163703,"201051344000594","219011344069620",28.98,27.80,0,334.24,407.27,99.8,94.4,0.464,481178.1,481178.1,38525,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468163732,736796.00
07/10/2016 11:15,2,3.324,ACTIVE,215.32,351.97,59.986,1468163703,"201051344001203","219011344069620",29.10,28.00,0,334.54,405.17,98.0,92.7,0.455,478815.1,478815.1,43098,0,0,0,L,1122011218,0,123.59,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468163733,736797.00
07/10/2016 11:15,2,3.088,ACTIVE,212.61,342.35,59.986,1468163703,"274151322000054","219011344069620",27.77,34.50,0,332.43,389.84,86.8,81.9,0.331,727241.4,727241.4,31627,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468163734,736798.00
07/10/2016 11:15,2,3.332,ACTIVE,215.32,351.37,60.007,1468163703,"201051344000867","219011344069620",29.14,29.00,0,336.04,405.17,98.3,93.0,0.455,468578.5,468578.5,38534,0,0,0,L,1122011218,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468163735,736799.00
07/10/2016 11:15,2,3.320,ACTIVE,215.09,351.97,59.986,1468163703,"201051344001093","219011344069620",28.75,27.80,0,333.93,403.97,96.7,91.4,0.442,476829.7,476829.7,42991,0,0,0,L,1122011218,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468163736,736800.00
07/10/2016 11:15,2,3.350,ACTIVE,215.32,352.57,59.954,1468163703,"201051344000900","219011344069620",29.02,28.50,0,335.74,409.68,98.5,93.2,0.455,484624.6,484624.6,37918,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468163737,736801.00
07/10/2016 11:15,2,3.342,ACTIVE,215.77,353.17,59.996,1468163703,"201051344000648","219011344069620",28.69,28.30,0,336.34,409.38,97.1,91.8,0.460,475323.8,475323.8,38216,0,0,0,L,1122011218,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468163737,736802.00
07/10/2016 11:15,2,3.350,ACTIVE,215.54,352.87,59.996,1468163703,"201051344000569","219011344069620",28.73,29.50,0,335.74,408.78,97.5,92.2,0.455,485461.1,485461.1,37838,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468163738,736803.00
07/10/2016 11:15,2,3.375,ACTIVE,215.77,353.77,59.991,1468163703,"201051344000983","219011344069620",28.78,29.50,0,336.94,409.68,98.4,93.1,0.468,477201.1,477201.1,38332,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468163739,736804.00
07/10/2016 11:15,2,3.342,ACTIVE,216.00,352.87,60.002,1468163703,"201051344001158","219011344069620",28.92,29.00,0,335.74,410.28,97.9,92.5,0.464,470581.3,470581.3,38599,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468163740,736805.00
07/10/2016 11:15,2,3.334,ACTIVE,216.00,354.37,59.981,1468163703,"201051344000576","219011344069620",28.73,28.50,0,336.94,409.98,97.0,91.7,0.455,477873.3,477873.3,37999,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468163741,736806.00
07/10/2016 11:15,2,3.061,ACTIVE,212.83,346.86,59.996,1468163703,"274151322000087","219011344069620",27.81,43.80,0,332.73,385.63,86.3,81.4,0.301,700308.5,700308.5,31777,0,0,0,L,1151911521,0,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468163742,736807.00
07/10/2016 11:30,2,3.486,ACTIVE,216.45,354.37,59.959,1468164603,"201051344000645","219011344069620",28.65,31.00,0,339.04,394.95,101.2,95.7,0.460,477474.3,477474.3,38127,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468164604,736808.00
07/10/2016 11:30,2,3.240,ACTIVE,213.51,354.07,59.959,1468164603,"274151322000085","219011344069620",27.12,35.20,0,335.14,376.31,89.0,83.9,0.336,728326.5,728326.5,31634,0,0,0,L,1151911521,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468164605,736809.00
07/10/2016 11:30,2,3.541,ACTIVE,216.00,354.37,59.944,1468164603,"201051344000633","219011344069620",28.51,30.30,0,338.44,395.25,102.3,96.8,0.486,468647.0,468647.0,38615,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468164606,736810.00
07/10/2016 11:30,2,3.525,ACTIVE,216.67,355.58,59.954,1468164603,"201051344000469","219011344069620",28.67,29.80,0,338.44,395.85,102.4,96.9,0.477,470593.1,470593.1,38550,0,0,0,L,1122011218,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468164607,736811.00
07/10/2016 11:30,2,3.461,ACTIVE,214.41,351.97,59.954,1468164603,"201051344000646","219011344069620",28.84,30.50,0,335.14,394.95,101.1,95.7,0.482,472602.7,472602.7,43102,0,0,0,L,1122011218,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468164608,736812.00
07/10/2016 11:30,2,3.295,ACTIVE,213.29,358.28,59.944,1468164603,"274151322000052","219011344069620",28.35,36.50,0,334.54,380.22,94.5,89.3,0.362,744782.3,744782.3,31874,0,0,0,L,1151911521,0,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468164609,736813.00
07/10/2016 11:30,2,3.539,ACTIVE,215.54,352.57,59.959,1468164603,"201051344000585","219011344069620",28.92,30.80,0,337.24,393.45,103.7,98.1,0.482,480666.9,480666.9,43103,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468164610,736814.00
07/10/2016 11:30,2,3.539,ACTIVE,214.41,351.07,59.970,1468164603,"201051344001230","219011344069620",28.78,28.00,0,333.63,393.75,103.2,97.7,0.482,476085.2,476085.2,42918,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468164611,736815.00
07/10/2016 11:30,2,3.602,ACTIVE,215.77,354.07,59.949,1468164603,"201051344000582","219011344069620",28.57,30.00,0,337.54,394.95,104.2,98.7,0.482,469170.7,469170.7,43051,0,0,0,L,1122011218,0,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468164612,736816.00
07/10/2016 11:30,2,3.738,ACTIVE,214.64,351.97,59.949,1468164603,"201051344000955","219011344069620",28.69,30.50,0,334.54,394.95,108.6,102.9,0.517,482216.9,482216.9,43004,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468164613,736817.00
07/10/2016 11:30,2,2.355,ACTIVE,213.51,409.08,59.954,1468164603,"274151322000094","219011344069620",38.25,36.80,0,395.85,440.94,91.2,86.1,0.358,606184.3,606184.3,33014,0,0,0,L,1151911521,0,122.23,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468164613,736818.00
07/10/2016 11:30,2,3.812,ACTIVE,216.67,355.88,59.944,1468164603,"201051344000579","219011344069620",29.16,30.30,0,339.04,396.15,112.7,106.8,0.535,484542.3,484542.3,18620,0,0,0,L,1122011218,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468164615,736819.00
07/10/2016 11:30,2,3.799,ACTIVE,214.87,352.27,59.954,1468164603,"201051344000890","219011344069620",28.82,28.80,0,336.04,394.65,110.9,105.1,0.513,479460.8,479460.8,43011,0,0,0,L,1122011218,0,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468164616,736820.00
07/10/2016 11:30,2,3.756,ACTIVE,215.54,353.47,59.959,1468164603,"201051344000438","219011344069620",28.94,29.50,0,337.54,394.65,110.1,104.3,0.521,481200.4,481200.4,43019,0,0,0,L,1122011218,0,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468164616,736821.00
07/10/2016 11:30,2,3.707,ACTIVE,215.09,352.87,59.970,1468164603,"201051344000417","219011344069620",28.61,29.80,0,336.04,393.75,107.3,101.7,0.513,473168.7,473168.7,43172,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468164617,736822.00
07/10/2016 11:30,2,3.477,ACTIVE,213.29,359.48,59.944,1468164603,"274151322000083","219011344069620",28.51,35.80,0,334.54,377.82,100.4,95.0,0.398,738072.8,738072.8,31953,0,0,0,L,1151911521,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468164618,736823.00
07/10/2016 11:30,2,3.664,ACTIVE,213.96,349.26,59.949,1468164603,"274151322000076","219011344069620",29.14,36.80,0,338.44,384.13,108.0,102.3,0.429,786643.5,786643.5,31957,0,0,0,L,1151911521,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468164619,736824.00
07/10/2016 11:30,2,3.730,ACTIVE,216.00,354.67,59.954,1468164603,"201051344000868","219011344069620",28.45,29.50,0,337.54,394.05,107.5,101.8,0.495,469535.6,469535.6,38271,0,0,0,L,1122011218,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468164620,736825.00
07/10/2016 11:30,2,3.631,ACTIVE,213.06,351.67,59.954,1468164603,"274151322000095","219011344069620",28.90,34.80,0,334.84,379.92,106.2,100.6,0.402,778618.0,778618.0,31870,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468164621,736826.00
07/10/2016 11:30,2,3.770,ACTIVE,216.67,356.78,59.991,1468164603,"201051344000988","219011344069620",28.15,31.30,0,337.84,396.15,107.5,101.8,0.499,466246.0,466246.0,38559,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468164622,736827.00
07/10/2016 11:30,2,3.711,ACTIVE,215.54,351.97,59.959,1468164603,"201051344001025","219011344069620",28.63,31.50,0,337.24,394.65,107.6,101.9,0.491,480023.7,480023.7,43063,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468164623,736828.00
07/10/2016 11:30,2,3.670,ACTIVE,216.67,354.67,59.954,1468164603,"201051344000458","219011344069620",28.98,32.20,0,338.44,394.95,107.8,102.1,0.508,477094.7,477094.7,38481,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468164624,736829.00
07/10/2016 11:30,2,3.699,ACTIVE,217.35,357.08,60.007,1468164603,"201051344000853","219011344069620",28.69,31.30,0,339.34,398.26,107.5,101.8,0.513,476114.8,476114.8,38092,0,0,0,L,1122011218,0,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468164625,736830.00
07/10/2016 11:30,2,3.701,ACTIVE,215.09,352.87,59.959,1468164603,"201051344000685","219011344069620",28.73,28.00,0,336.64,394.35,107.7,102.1,0.526,480531.7,480531.7,42936,0,0,0,L,1122011218,0,123.81,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468164626,736831.00
07/10/2016 11:30,2,3.607,ACTIVE,215.54,353.17,59.965,1468164603,"201051344000917","219011344069620",28.96,31.80,0,336.94,393.45,105.8,100.2,0.504,477422.2,477422.2,42933,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468164627,736832.00
07/10/2016 11:30,2,3.635,ACTIVE,215.09,352.57,59.965,1468164603,"201051344001145","219011344069620",28.98,29.00,0,336.34,393.75,106.7,101.0,0.499,482592.2,482592.2,42782,0,0,0,L,1122011218,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468164628,736833.00
07/10/2016 11:30,2,3.604,ACTIVE,215.77,353.77,59.965,1468164603,"201051344000651","219011344069620",28.86,31.30,0,337.84,393.75,105.3,99.7,0.491,475286.9,475286.9,43121,0,0,0,L,1122011218,0,124.04,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468164628,736834.00
07/10/2016 11:30,2,3.357,ACTIVE,213.06,351.37,59.959,1468164603,"274151322000088","219011344069620",27.47,35.20,0,334.24,376.62,93.4,88.2,0.354,712236.1,712236.1,31598,0,0,0,L,1151911521,0,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468164629,736835.00
07/10/2016 11:30,2,2.250,ACTIVE,214.19,418.39,59.965,1468164603,"274151322000068","219011344069620",38.94,38.20,0,396.75,441.24,88.1,83.1,0.331,606200.2,606200.2,33221,0,0,0,L,1151911521,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468164630,736836.00
07/10/2016 11:30,2,3.586,ACTIVE,215.32,351.97,59.965,1468164603,"201051344001135","219011344069620",28.53,31.50,0,336.34,394.95,103.6,98.1,0.482,471295.6,471295.6,43049,0,0,0,L,1122011218,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468164631,736837.00
07/10/2016 11:30,2,3.586,ACTIVE,215.32,353.77,59.959,1468164603,"201051344000594","219011344069620",29.02,29.80,0,336.64,396.45,105.4,99.8,0.482,481204.2,481204.2,38526,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468164632,736838.00
07/10/2016 11:30,2,3.561,ACTIVE,215.32,352.57,59.981,1468164603,"201051344001203","219011344069620",28.69,30.30,0,337.84,395.25,103.4,97.9,0.486,478840.8,478840.8,43099,0,0,0,L,1122011218,0,123.81,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468164633,736839.00
07/10/2016 11:30,2,3.301,ACTIVE,213.29,357.68,59.938,1468164603,"274151322000054","219011344069620",27.49,37.00,0,334.24,377.52,91.8,86.7,0.354,727264.2,727264.2,31628,0,0,0,L,1151911521,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468164634,736840.00
07/10/2016 11:30,2,3.529,ACTIVE,216.00,353.47,59.970,1468164603,"201051344000867","219011344069620",28.80,31.30,0,338.14,394.05,103.0,97.5,0.477,468604.4,468604.4,38535,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468164635,736841.00
07/10/2016 11:30,2,3.453,ACTIVE,215.54,352.87,59.975,1468164603,"201051344001093","219011344069620",28.98,30.50,0,336.94,393.75,101.4,95.9,0.460,476855.1,476855.1,42992,0,0,0,L,1122011218,0,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468164636,736842.00
07/10/2016 11:30,2,3.496,ACTIVE,216.00,354.97,59.970,1468164603,"201051344000900","219011344069620",29.06,30.30,0,338.14,395.25,102.8,97.3,0.468,484650.5,484650.5,37919,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468164637,736843.00
07/10/2016 11:30,2,3.449,ACTIVE,216.45,354.07,59.965,1468164603,"201051344000648","219011344069620",28.92,29.80,0,339.34,394.95,101.1,95.6,0.473,475349.3,475349.3,38217,0,0,0,L,1122011218,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468164638,736844.00
07/10/2016 11:30,2,3.510,ACTIVE,216.45,354.67,59.970,1468164603,"201051344000569","219011344069620",28.55,31.30,0,338.44,394.65,101.6,96.1,0.486,485486.7,485486.7,37839,0,0,0,L,1122011218,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468164639,736845.00
07/10/2016 11:30,2,3.516,ACTIVE,216.67,355.58,59.959,1468164603,"201051344000983","219011344069620",28.75,32.00,0,338.74,394.95,102.4,96.9,0.491,477226.9,477226.9,38333,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468164640,736846.00
07/10/2016 11:30,2,3.496,ACTIVE,216.67,354.67,59.959,1468164603,"201051344001158","219011344069620",28.61,30.80,0,338.44,395.55,101.3,95.8,0.468,470607.0,470607.0,38600,0,0,0,L,1122011218,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468164641,736847.00
07/10/2016 11:30,2,3.445,ACTIVE,216.67,355.28,59.944,1468164603,"201051344000576","219011344069620",28.82,29.80,0,338.74,394.95,100.6,95.2,0.464,477898.8,477898.8,38000,0,0,0,L,1122011218,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468164642,736848.00
07/10/2016 11:30,2,3.219,ACTIVE,213.29,345.66,59.949,1468164603,"274151322000087","219011344069620",27.45,46.80,0,334.54,375.71,89.5,84.4,0.314,700331.0,700331.0,31778,0,0,0,L,1151911521,0,122.46,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468164643,736849.00
07/10/2016 11:45,2,2.779,ACTIVE,215.32,350.47,59.965,1468165504,"201051344000645","219011344069620",28.57,32.20,0,339.34,385.93,80.5,75.7,0.367,477497.9,477497.9,38128,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468165505,736850.00
07/10/2016 11:45,2,2.549,ACTIVE,212.61,365.49,59.959,1468165504,"274151322000085","219011344069620",27.29,36.30,0,330.33,379.32,70.4,66.0,0.486,728347.2,728347.2,31635,0,0,0,L,1151911521,0,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468165506,736851.00
07/10/2016 11:45,2,2.775,ACTIVE,215.09,351.67,59.970,1468165504,"201051344000633","219011344069620",28.84,31.80,0,338.74,386.23,81.0,76.3,0.380,468670.8,468670.8,38616,0,0,0,L,1122011218,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468165507,736852.00
07/10/2016 11:45,2,2.783,ACTIVE,215.32,350.47,59.944,1468165504,"201051344000469","219011344069620",28.69,31.00,0,337.54,386.83,80.9,76.1,0.389,470616.9,470616.9,38551,0,0,0,L,1122011218,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468165508,736853.00
07/10/2016 11:45,2,2.754,ACTIVE,213.96,349.56,59.975,1468165504,"201051344000646","219011344069620",28.53,30.80,0,334.24,382.93,79.5,74.8,0.376,472626.1,472626.1,43103,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468165509,736854.00
07/10/2016 11:45,2,2.582,ACTIVE,212.38,354.07,59.959,1468165504,"274151322000052","219011344069620",28.29,37.50,0,330.33,379.02,73.9,69.4,0.526,744804.2,744804.2,31875,0,0,0,L,1151911521,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468165509,736855.00
07/10/2016 11:45,2,2.809,ACTIVE,214.87,349.56,59.986,1468165504,"201051344000585","219011344069620",28.35,32.40,0,337.54,385.03,80.6,75.9,0.376,480690.6,480690.6,43104,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468165510,736856.00
07/10/2016 11:45,2,2.736,ACTIVE,213.96,348.36,59.981,1468165504,"201051344001230","219011344069620",28.71,28.80,0,334.54,381.73,79.5,74.8,0.362,476108.6,476108.6,42919,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468165511,736857.00
07/10/2016 11:45,2,2.736,ACTIVE,214.87,349.86,59.954,1468165504,"201051344000582","219011344069620",28.23,31.50,0,337.24,386.23,78.2,73.6,0.362,469193.9,469193.9,43052,0,0,0,L,1122011218,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468165512,736858.00
07/10/2016 11:45,2,2.768,ACTIVE,213.96,348.36,59.970,1468165504,"201051344000955","219011344069620",28.51,31.80,0,334.24,382.93,80.0,75.3,0.376,482240.6,482240.6,43005,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468165513,736859.00
07/10/2016 11:45,2,1.701,ACTIVE,212.61,418.39,59.949,1468165504,"274151322000094","219011344069620",38.25,37.30,0,394.35,449.65,66.4,62.1,0.468,606203.9,606203.9,33015,0,0,0,L,1151911521,0,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468165514,736860.00
07/10/2016 11:45,2,2.787,ACTIVE,215.32,350.77,59.965,1468165504,"201051344000579","219011344069620",28.96,31.50,0,339.65,386.23,81.8,77.0,0.384,484566.5,484566.5,18621,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468165515,736861.00
07/10/2016 11:45,2,2.760,ACTIVE,213.96,347.46,59.986,1468165504,"201051344000890","219011344069620",28.57,30.30,0,335.44,382.93,79.8,75.1,0.362,479484.4,479484.4,43012,0,0,0,L,1122011218,0,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468165516,736862.00
07/10/2016 11:45,2,2.734,ACTIVE,214.41,349.86,59.970,1468165504,"201051344000438","219011344069620",28.65,30.00,0,337.54,385.33,79.3,74.6,0.380,481224.0,481224.0,43020,0,0,0,L,1122011218,0,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468165517,736863.00
07/10/2016 11:45,2,2.705,ACTIVE,214.41,348.66,59.944,1468165504,"201051344000417","219011344069620",28.53,30.50,0,335.14,384.73,78.2,73.5,0.371,473191.9,473191.9,43173,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468165518,736864.00
07/10/2016 11:45,2,2.533,ACTIVE,212.61,348.06,59.981,1468165504,"274151322000083","219011344069620",28.15,37.00,0,328.22,378.72,72.2,67.8,0.504,738094.4,738094.4,31954,0,0,0,L,1151911521,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468165518,736865.00
07/10/2016 11:45,2,2.674,ACTIVE,213.06,353.17,59.965,1468165504,"274151322000076","219011344069620",28.88,37.80,0,336.34,372.71,78.2,73.6,0.305,786666.8,786666.8,31958,0,0,0,L,1151911521,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468165519,736866.00
07/10/2016 11:45,2,2.785,ACTIVE,214.64,349.56,59.970,1468165504,"201051344000868","219011344069620",28.15,30.80,0,337.84,385.33,79.4,74.7,0.362,469559.3,469559.3,38272,0,0,0,L,1122011218,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468165520,736867.00
07/10/2016 11:45,2,2.672,ACTIVE,212.16,366.70,59.975,1468165504,"274151322000095","219011344069620",28.41,36.30,0,328.52,379.62,76.8,72.3,0.526,778641.1,778641.1,31871,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468165521,736868.00
07/10/2016 11:45,2,2.729,ACTIVE,215.32,351.67,59.975,1468165504,"201051344000988","219011344069620",28.57,32.00,0,338.14,386.53,79.0,74.3,0.380,466269.6,466269.6,38560,0,0,0,L,1122011218,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468165522,736869.00
07/10/2016 11:45,2,2.734,ACTIVE,214.41,349.26,59.975,1468165504,"201051344001025","219011344069620",28.45,32.20,0,337.24,385.03,78.9,74.2,0.362,480047.3,480047.3,43064,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468165523,736870.00
07/10/2016 11:45,2,2.688,ACTIVE,215.09,349.56,59.965,1468165504,"201051344000458","219011344069620",28.86,33.30,0,339.65,385.63,78.6,74.0,0.384,477118.2,477118.2,38482,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468165524,736871.00
07/10/2016 11:45,2,2.746,ACTIVE,215.54,351.37,60.012,1468165504,"201051344000853","219011344069620",28.21,32.00,0,339.65,385.03,78.5,73.8,0.371,476138.4,476138.4,38093,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468165525,736872.00
07/10/2016 11:45,2,2.674,ACTIVE,214.41,349.56,59.965,1468165504,"201051344000685","219011344069620",28.69,29.30,0,337.24,385.03,77.7,73.1,0.380,480555.1,480555.1,42937,0,0,0,L,1122011218,0,123.59,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468165526,736873.00
07/10/2016 11:45,2,2.637,ACTIVE,214.41,360.99,59.954,1468165504,"201051344000917","219011344069620",28.88,32.80,0,319.51,390.14,77.1,72.5,0.658,477445.4,477445.4,42934,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468165527,736874.00
07/10/2016 11:45,2,2.637,ACTIVE,214.19,349.86,59.970,1468165504,"201051344001145","219011344069620",29.10,29.80,0,338.14,386.23,77.8,73.1,0.358,482615.6,482615.6,42783,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468165528,736875.00
07/10/2016 11:45,2,2.666,ACTIVE,214.64,361.59,59.938,1468165504,"201051344000651","219011344069620",28.59,32.80,0,320.71,391.04,77.2,72.6,0.645,475310.2,475310.2,43122,0,0,0,L,1122011218,0,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468165529,736876.00
07/10/2016 11:45,2,2.445,ACTIVE,211.93,350.47,59.986,1468165504,"274151322000088","219011344069620",27.33,36.00,0,328.52,379.32,67.7,63.4,0.477,712256.6,712256.6,31599,0,0,0,L,1151911521,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468165529,736877.00
07/10/2016 11:45,2,1.676,ACTIVE,213.06,416.29,59.981,1468165504,"274151322000068","219011344069620",38.15,38.60,0,393.45,456.27,64.5,60.4,0.446,606219.7,606219.7,33222,0,0,0,L,1151911521,0,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468165530,736878.00
07/10/2016 11:45,2,2.709,ACTIVE,213.96,348.96,60.034,1468165504,"201051344001135","219011344069620",28.25,32.00,0,335.44,383.83,77.5,72.9,0.358,471318.9,471318.9,43050,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468165531,736879.00
07/10/2016 11:45,2,2.729,ACTIVE,214.19,349.26,59.970,1468165504,"201051344000594","219011344069620",28.75,31.00,0,335.74,383.83,79.5,74.8,0.367,481228.3,481228.3,38527,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468165532,736880.00
07/10/2016 11:45,2,2.713,ACTIVE,214.41,350.17,60.023,1468165504,"201051344001203","219011344069620",28.33,31.30,0,337.84,385.93,77.8,73.2,0.367,478864.3,478864.3,43100,0,0,0,L,1122011218,0,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468165533,736881.00
07/10/2016 11:45,2,2.451,ACTIVE,212.38,361.29,59.975,1468165504,"274151322000054","219011344069620",27.45,37.50,0,328.82,379.92,68.2,63.9,0.464,727284.8,727284.8,31629,0,0,0,L,1151911521,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468165534,736882.00
07/10/2016 11:45,2,2.695,ACTIVE,214.64,349.26,59.970,1468165504,"201051344000867","219011344069620",28.67,32.60,0,338.44,385.03,78.3,73.6,0.362,468628.0,468628.0,38536,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468165535,736883.00
07/10/2016 11:45,2,2.623,ACTIVE,214.64,361.29,60.028,1468165504,"201051344001093","219011344069620",28.77,31.00,0,320.71,394.95,76.5,71.9,0.601,476878.3,476878.3,42993,0,0,0,L,1122011218,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468165536,736884.00
07/10/2016 11:45,2,2.664,ACTIVE,214.64,351.67,59.933,1468165504,"201051344000900","219011344069620",28.82,30.80,0,338.44,386.83,77.8,73.2,0.358,484674.2,484674.2,37920,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468165537,736885.00
07/10/2016 11:45,2,2.652,ACTIVE,214.87,362.79,59.981,1468165504,"201051344000648","219011344069620",28.45,31.00,0,320.11,396.15,76.5,71.9,0.636,475372.5,475372.5,38218,0,0,0,L,1122011218,0,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468165538,736886.00
07/10/2016 11:45,2,2.609,ACTIVE,214.64,362.19,60.023,1468165504,"201051344000569","219011344069620",28.94,32.40,0,320.71,393.45,76.6,72.0,0.654,485510.0,485510.0,37840,0,0,0,L,1122011218,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468165539,736887.00
07/10/2016 11:45,2,2.670,ACTIVE,214.87,351.37,59.975,1468165504,"201051344000983","219011344069620",28.75,33.30,0,338.44,386.23,77.7,73.1,0.367,477250.5,477250.5,38334,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468165540,736888.00
07/10/2016 11:45,2,2.676,ACTIVE,214.87,363.39,59.944,1468165504,"201051344001158","219011344069620",28.31,31.80,0,319.51,394.65,76.7,72.1,0.654,470630.4,470630.4,38601,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468165541,736889.00
07/10/2016 11:45,2,2.623,ACTIVE,215.09,364.29,59.965,1468165504,"201051344000576","219011344069620",28.57,31.00,0,319.21,396.45,75.9,71.3,0.632,477922.0,477922.0,38001,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468165541,736890.00
07/10/2016 11:45,2,2.395,ACTIVE,212.38,350.77,59.970,1468165504,"274151322000087","219011344069620",27.51,47.50,0,331.53,379.02,66.7,62.4,0.442,700351.5,700351.5,31779,0,0,0,L,1151911521,0,122.68,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468165542,736891.00
07/10/2016 12:00,2,1.391,ACTIVE,213.74,351.07,59.981,1468166403,"201051344000645","219011344069620",28.37,29.80,0,319.81,396.45,40.0,36.6,0.323,477510.5,477510.5,38129,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468166404,736892.00
07/10/2016 12:00,2,1.260,ACTIVE,212.38,349.86,60.012,1468166403,"274151322000085","219011344069620",27.55,33.50,0,336.64,376.62,35.2,32.0,0.221,728358.2,728358.2,31636,0,0,0,L,1151911521,0,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468166405,736893.00
