ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2016 12:00,2,1.391,ACTIVE,213.74,352.27,59.970,1468166403,"201051344000633","219011344069620",28.78,29.30,0,319.51,397.35,40.6,37.3,0.340,468683.5,468683.5,38617,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468166406,736894.00
07/10/2016 12:00,2,1.400,ACTIVE,213.74,351.37,59.970,1468166403,"201051344000469","219011344069620",28.59,28.30,0,317.70,396.15,40.5,37.2,0.345,470629.6,470629.6,38552,0,0,0,L,1122011218,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468166406,736895.00
07/10/2016 12:00,2,1.379,ACTIVE,212.83,349.56,59.933,1468166403,"201051344000646","219011344069620",28.73,28.50,0,319.51,391.04,40.1,36.8,0.327,472638.7,472638.7,43104,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468166407,736896.00
07/10/2016 12:00,2,1.307,ACTIVE,211.93,343.25,60.018,1468166403,"274151322000052","219011344069620",28.07,34.00,0,335.44,378.12,37.1,33.9,0.247,744815.8,744815.8,31876,0,0,0,L,1151911521,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468166408,736897.00
07/10/2016 12:00,2,1.424,ACTIVE,213.51,350.47,59.986,1468166403,"201051344000585","219011344069620",28.67,29.00,0,318.00,395.25,41.3,38.0,0.331,480703.4,480703.4,43105,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468166409,736898.00
07/10/2016 12:00,2,1.371,ACTIVE,213.06,348.06,59.986,1468166403,"201051344001230","219011344069620",28.37,26.30,0,318.91,389.84,39.4,36.1,0.318,476121.1,476121.1,42920,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468166410,736899.00
07/10/2016 12:00,2,1.344,ACTIVE,213.74,350.47,60.007,1468166403,"201051344000582","219011344069620",28.71,29.30,0,319.81,396.75,39.1,35.8,0.314,469206.1,469206.1,43053,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468166411,736900.00
07/10/2016 12:00,2,1.398,ACTIVE,213.06,349.26,59.986,1468166403,"201051344000955","219011344069620",28.63,28.80,0,317.70,391.04,40.6,37.3,0.336,482253.2,482253.2,43006,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468166412,736901.00
07/10/2016 12:00,2,0.840,ACTIVE,212.38,414.79,59.986,1468166403,"274151322000094","219011344069620",38.68,34.80,0,334.54,443.94,33.1,30.0,0.217,606214.2,606214.2,33016,0,0,0,L,1151911521,0,121.55,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468166413,736902.00
07/10/2016 12:00,2,1.428,ACTIVE,213.51,350.77,60.002,1468166403,"201051344000579","219011344069620",28.75,28.50,0,321.61,396.75,41.6,38.2,0.340,484579.4,484579.4,18622,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468166414,736903.00
07/10/2016 12:00,2,1.381,ACTIVE,213.29,349.86,60.023,1468166403,"201051344000890","219011344069620",29.02,26.80,0,319.21,391.04,40.6,37.2,0.327,479497.1,479497.1,43013,0,0,0,L,1122011218,0,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468166415,736904.00
07/10/2016 12:00,2,1.367,ACTIVE,213.51,350.47,59.991,1468166403,"201051344000438","219011344069620",28.94,27.80,0,320.11,396.75,40.1,36.8,0.327,481236.5,481236.5,43021,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468166416,736905.00
07/10/2016 12:00,2,1.393,ACTIVE,213.29,349.86,59.981,1468166403,"201051344000417","219011344069620",28.33,28.00,0,317.70,392.85,40.0,36.7,0.331,473204.3,473204.3,43174,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468166417,736906.00
07/10/2016 12:00,2,1.266,ACTIVE,212.38,345.06,59.944,1468166403,"274151322000083","219011344069620",28.23,33.00,0,335.44,377.82,36.3,33.1,0.247,738105.7,738105.7,31955,0,0,0,L,1151911521,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468166418,736907.00
07/10/2016 12:00,2,1.354,ACTIVE,212.61,349.86,59.991,1468166403,"274151322000076","219011344069620",28.78,33.80,0,330.33,379.92,39.5,36.2,0.278,786679.1,786679.1,31959,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468166419,736908.00
07/10/2016 12:00,2,1.418,ACTIVE,213.51,350.47,59.986,1468166403,"201051344000868","219011344069620",28.23,28.30,0,318.91,393.45,40.5,37.2,0.323,469571.9,469571.9,38273,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468166420,736909.00
07/10/2016 12:00,2,1.334,ACTIVE,212.16,351.97,59.981,1468166403,"274151322000095","219011344069620",28.49,32.20,0,334.54,379.02,38.5,35.2,0.261,778653.2,778653.2,31872,0,0,0,L,1151911521,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468166420,736910.00
07/10/2016 12:00,2,1.389,ACTIVE,213.74,352.57,59.975,1468166403,"201051344000988","219011344069620",28.35,29.50,0,316.80,398.26,39.9,36.6,0.331,466282.1,466282.1,38561,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468166421,736911.00
07/10/2016 12:00,2,1.369,ACTIVE,213.06,348.96,59.959,1468166403,"201051344001025","219011344069620",28.96,29.30,0,320.71,395.55,40.2,36.9,0.318,480059.8,480059.8,43065,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468166422,736912.00
07/10/2016 12:00,2,1.367,ACTIVE,213.74,351.07,59.981,1468166403,"201051344000458","219011344069620",28.90,30.50,0,319.21,395.85,40.0,36.7,0.336,477130.7,477130.7,38483,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468166423,736913.00
07/10/2016 12:00,2,1.379,ACTIVE,214.19,352.27,59.981,1468166403,"201051344000853","219011344069620",28.67,29.50,0,320.71,396.45,40.0,36.7,0.327,476150.8,476150.8,38094,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468166424,736914.00
07/10/2016 12:00,2,1.361,ACTIVE,213.51,349.86,59.986,1468166403,"201051344000685","219011344069620",28.39,26.30,0,318.61,395.25,39.2,35.9,0.331,480567.4,480567.4,42938,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468166425,736915.00
07/10/2016 12:00,2,1.338,ACTIVE,213.51,350.47,59.991,1468166403,"201051344000917","219011344069620",28.67,30.00,0,334.24,395.25,38.9,35.6,0.318,477457.6,477457.6,42935,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468166426,736916.00
07/10/2016 12:00,2,1.340,ACTIVE,213.51,349.86,59.981,1468166403,"201051344001145","219011344069620",28.92,27.30,0,320.71,394.65,39.3,36.0,0.314,482627.9,482627.9,42784,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468166427,736917.00
07/10/2016 12:00,2,1.361,ACTIVE,213.51,350.17,59.981,1468166403,"201051344000651","219011344069620",28.47,30.50,0,336.94,396.75,39.3,36.0,0.323,475322.4,475322.4,43123,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468166428,736918.00
07/10/2016 12:00,2,1.252,ACTIVE,211.93,349.86,59.949,1468166403,"274151322000088","219011344069620",27.02,33.00,0,335.44,374.51,34.3,31.1,0.234,712267.3,712267.3,31600,0,0,0,L,1151911521,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468166429,736919.00
07/10/2016 12:00,2,0.826,ACTIVE,212.61,417.79,59.975,1468166403,"274151322000068","219011344069620",38.92,35.60,0,335.14,441.54,33.0,30.0,0.230,606229.9,606229.9,33223,0,0,0,L,1151911521,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468166430,736920.00
07/10/2016 12:00,2,1.406,ACTIVE,213.06,348.66,59.991,1468166403,"201051344001135","219011344069620",28.33,29.80,0,321.91,394.35,40.4,37.0,0.323,471331.4,471331.4,43051,0,0,0,L,1122011218,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468166430,736921.00
07/10/2016 12:00,2,1.383,ACTIVE,213.06,350.17,60.028,1468166403,"201051344000594","219011344069620",29.10,28.30,0,319.81,391.04,40.8,37.5,0.331,481240.9,481240.9,38528,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468166431,736922.00
07/10/2016 12:00,2,1.367,ACTIVE,213.51,348.96,59.986,1468166403,"201051344001203","219011344069620",28.80,28.80,0,321.31,397.96,40.0,36.6,0.323,478876.7,478876.7,43101,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468166432,736923.00
07/10/2016 12:00,2,1.254,ACTIVE,211.93,348.96,59.975,1468166403,"274151322000054","219011344069620",27.59,34.80,0,335.74,376.31,35.1,31.9,0.243,727295.7,727295.7,31630,0,0,0,L,1151911521,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468166433,736924.00
07/10/2016 12:00,2,1.396,ACTIVE,213.74,350.17,59.981,1468166403,"201051344000867","219011344069620",28.61,29.80,0,319.81,393.75,40.5,37.1,0.323,468640.6,468640.6,38537,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468166434,736925.00
07/10/2016 12:00,2,1.357,ACTIVE,213.29,350.17,59.975,1468166403,"201051344001093","219011344069620",28.41,28.50,0,336.04,395.55,39.1,35.8,0.305,476890.5,476890.5,42994,0,0,0,L,1122011218,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468166435,736926.00
07/10/2016 12:00,2,1.365,ACTIVE,213.51,350.47,59.986,1468166403,"201051344000900","219011344069620",28.78,28.50,0,320.41,396.45,39.8,36.5,0.327,484686.6,484686.6,37921,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468166436,736927.00
07/10/2016 12:00,2,1.379,ACTIVE,213.74,349.86,60.034,1468166403,"201051344000648","219011344069620",28.29,28.30,0,337.54,397.96,39.5,36.2,0.327,475384.7,475384.7,38219,0,0,0,L,1122011218,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468166437,736928.00
07/10/2016 12:00,2,1.371,ACTIVE,213.51,351.07,59.981,1468166403,"201051344000569","219011344069620",28.75,29.80,0,336.94,395.25,40.0,36.6,0.327,485522.4,485522.4,37841,0,0,0,L,1122011218,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468166438,736929.00
07/10/2016 12:00,2,1.393,ACTIVE,213.74,351.07,59.991,1468166403,"201051344000983","219011344069620",28.80,30.30,0,319.81,395.85,40.6,37.3,0.336,477263.0,477263.0,38335,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468166439,736930.00
07/10/2016 12:00,2,1.373,ACTIVE,213.74,350.77,60.023,1468166403,"201051344001158","219011344069620",28.57,29.30,0,336.04,395.85,39.8,36.4,0.327,470642.7,470642.7,38602,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468166440,736931.00
07/10/2016 12:00,2,1.340,ACTIVE,213.96,351.67,60.028,1468166403,"201051344000576","219011344069620",28.82,28.30,0,334.54,397.05,39.1,35.8,0.318,477934.2,477934.2,38002,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468166441,736932.00
07/10/2016 12:00,2,1.236,ACTIVE,212.38,348.36,59.975,1468166403,"274151322000087","219011344069620",27.49,43.40,0,335.74,373.61,34.4,31.3,0.212,700362.1,700362.1,31780,0,0,0,L,1151911521,0,122.01,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468166442,736933.00
07/10/2016 12:15,2,1.207,ACTIVE,213.74,349.56,60.002,1468167303,"201051344000645","219011344069620",28.61,28.30,0,336.34,369.40,35.0,31.9,0.278,477518.8,477518.8,38130,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468167304,736934.00
07/10/2016 12:15,2,1.092,ACTIVE,212.38,346.56,59.970,1468167303,"274151322000085","219011344069620",27.79,32.00,0,336.04,357.68,30.7,27.7,0.199,728365.4,728365.4,31637,0,0,0,L,1151911521,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468167305,736935.00
07/10/2016 12:15,2,1.219,ACTIVE,213.74,350.17,59.965,1468167303,"201051344000633","219011344069620",28.80,27.80,0,335.44,370.30,35.5,32.4,0.287,468691.9,468691.9,38618,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468167306,736936.00
07/10/2016 12:15,2,1.236,ACTIVE,213.74,349.56,59.975,1468167303,"201051344000469","219011344069620",28.47,26.80,0,335.44,369.40,35.7,32.5,0.292,470638.0,470638.0,38553,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468167307,736937.00
07/10/2016 12:15,2,1.215,ACTIVE,212.61,348.36,59.938,1468167303,"201051344000646","219011344069620",28.73,26.80,0,333.63,367.30,35.4,32.2,0.283,472647.0,472647.0,43105,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468167308,736938.00
07/10/2016 12:15,2,1.143,ACTIVE,211.70,344.45,59.959,1468167303,"274151322000052","219011344069620",28.11,32.40,0,335.14,358.88,32.5,29.5,0.217,744823.4,744823.4,31877,0,0,0,L,1151911521,0,121.33,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468167309,736939.00
07/10/2016 12:15,2,1.268,ACTIVE,213.51,348.96,59.975,1468167303,"201051344000585","219011344069620",28.33,27.50,0,334.54,367.90,36.4,33.2,0.292,480712.1,480712.1,43106,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468167310,736940.00
07/10/2016 12:15,2,1.172,ACTIVE,212.83,346.86,60.002,1468167303,"201051344001230","219011344069620",28.82,24.80,0,333.93,367.30,34.2,31.1,0.270,476129.2,476129.2,42921,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468167310,736941.00
07/10/2016 12:15,2,1.199,ACTIVE,213.51,349.26,59.959,1468167303,"201051344000582","219011344069620",28.29,27.80,0,335.14,368.50,34.4,31.3,0.274,469214.3,469214.3,43054,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468167311,736942.00
07/10/2016 12:15,2,1.219,ACTIVE,212.83,347.76,59.959,1468167303,"201051344000955","219011344069620",28.88,27.30,0,334.24,367.90,35.6,32.5,0.287,482261.7,482261.7,43007,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468167312,736943.00
07/10/2016 12:15,2,0.734,ACTIVE,212.16,410.88,59.965,1468167303,"274151322000094","219011344069620",38.59,33.00,0,334.84,430.72,28.4,25.5,0.186,606220.8,606220.8,33017,0,0,0,L,1151911521,0,121.55,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468167314,736944.00
07/10/2016 12:15,2,1.250,ACTIVE,213.51,349.86,59.996,1468167303,"201051344000579","219011344069620",28.92,27.00,0,335.74,369.40,36.7,33.5,0.296,484588.2,484588.2,18623,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468167315,736945.00
07/10/2016 12:15,2,1.230,ACTIVE,212.83,346.86,59.965,1468167303,"201051344000890","219011344069620",28.71,25.30,0,333.93,367.60,35.8,32.7,0.274,479505.6,479505.6,43014,0,0,0,L,1122011218,0,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468167316,736946.00
07/10/2016 12:15,2,1.191,ACTIVE,213.06,348.06,59.965,1468167303,"201051344000438","219011344069620",29.26,26.00,0,335.44,368.20,35.3,32.2,0.283,481244.9,481244.9,43022,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468167317,736947.00
07/10/2016 12:15,2,1.195,ACTIVE,213.06,348.36,59.965,1468167303,"201051344000417","219011344069620",29.12,26.50,0,334.24,367.30,35.3,32.2,0.287,473212.6,473212.6,43175,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468167318,736948.00
07/10/2016 12:15,2,1.104,ACTIVE,211.93,345.66,59.975,1468167303,"274151322000083","219011344069620",28.49,31.80,0,335.74,358.58,31.9,28.8,0.208,738113.2,738113.2,31956,0,0,0,L,1151911521,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468167318,736949.00
07/10/2016 12:15,2,1.188,ACTIVE,212.38,344.15,59.959,1468167303,"274151322000076","219011344069620",28.75,32.00,0,336.34,360.38,34.6,31.5,0.247,786687.3,786687.3,31960,0,0,0,L,1151911521,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468167319,736950.00
07/10/2016 12:15,2,1.248,ACTIVE,213.29,349.26,59.965,1468167303,"201051344000868","219011344069620",28.27,26.80,0,336.34,368.80,35.8,32.6,0.274,469580.4,469580.4,38274,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468167320,736951.00
07/10/2016 12:15,2,1.166,ACTIVE,211.93,345.66,59.954,1468167303,"274151322000095","219011344069620",28.59,30.30,0,335.74,359.18,33.8,30.7,0.230,778661.2,778661.2,31873,0,0,0,L,1151911521,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468167321,736952.00
07/10/2016 12:15,2,1.229,ACTIVE,213.51,351.07,59.959,1468167303,"201051344000988","219011344069620",28.27,28.00,0,335.74,370.60,35.2,32.0,0.296,466290.4,466290.4,38562,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468167322,736953.00
07/10/2016 12:15,2,1.215,ACTIVE,213.06,348.06,59.970,1468167303,"201051344001025","219011344069620",28.96,27.50,0,335.14,367.30,35.6,32.5,0.274,480068.2,480068.2,43066,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468167323,736954.00
07/10/2016 12:15,2,1.221,ACTIVE,213.51,349.56,59.922,1468167303,"201051344000458","219011344069620",28.63,28.80,0,336.64,368.80,35.4,32.3,0.292,477139.1,477139.1,38484,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468167324,736955.00
07/10/2016 12:15,2,1.215,ACTIVE,214.19,350.77,59.959,1468167303,"201051344000853","219011344069620",28.80,27.80,0,338.44,371.51,35.5,32.3,0.287,476159.2,476159.2,38095,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468167325,736956.00
07/10/2016 12:15,2,1.178,ACTIVE,213.51,348.96,59.970,1468167303,"201051344000685","219011344069620",28.86,25.00,0,335.14,368.50,34.5,31.4,0.292,480575.6,480575.6,42939,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468167326,736957.00
07/10/2016 12:15,2,1.160,ACTIVE,213.29,348.06,59.970,1468167303,"201051344000917","219011344069620",28.86,28.50,0,335.14,366.70,34.0,30.9,0.274,477465.7,477465.7,42936,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468167327,736958.00
07/10/2016 12:15,2,1.174,ACTIVE,213.29,348.06,59.970,1468167303,"201051344001145","219011344069620",28.80,25.80,0,335.14,367.60,34.3,31.2,0.270,482636.1,482636.1,42785,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468167328,736959.00
07/10/2016 12:15,2,1.193,ACTIVE,213.29,348.66,59.970,1468167303,"201051344000651","219011344069620",28.71,28.80,0,336.34,367.90,34.7,31.6,0.278,475330.7,475330.7,43124,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468167329,736960.00
07/10/2016 12:15,2,1.082,ACTIVE,211.48,346.26,59.959,1468167303,"274151322000088","219011344069620",27.63,32.00,0,335.44,357.08,30.3,27.3,0.203,712274.4,712274.4,31601,0,0,0,L,1151911521,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468167330,736961.00
07/10/2016 12:15,2,0.758,ACTIVE,212.38,409.98,59.954,1468167303,"274151322000068","219011344069620",38.43,34.30,0,335.14,437.63,29.4,26.5,0.190,606236.7,606236.7,33224,0,0,0,L,1151911521,0,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468167330,736962.00
07/10/2016 12:15,2,1.244,ACTIVE,212.83,347.46,59.970,1468167303,"201051344001135","219011344069620",28.37,28.30,0,335.14,366.70,35.8,32.6,0.287,471339.9,471339.9,43052,0,0,0,L,1122011218,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468167331,736963.00
07/10/2016 12:15,2,1.221,ACTIVE,212.83,349.26,60.002,1468167303,"201051344000594","219011344069620",29.06,26.80,0,334.84,369.70,36.0,32.9,0.287,481249.5,481249.5,38529,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468167332,736964.00
07/10/2016 12:15,2,1.199,ACTIVE,213.29,348.06,60.002,1468167303,"201051344001203","219011344069620",28.96,27.00,0,336.04,368.80,35.2,32.1,0.287,478885.1,478885.1,43102,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468167333,736965.00
07/10/2016 12:15,2,1.104,ACTIVE,211.93,350.47,59.981,1468167303,"274151322000054","219011344069620",27.79,32.80,0,335.14,357.98,31.1,28.1,0.208,727302.9,727302.9,31631,0,0,0,L,1151911521,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468167334,736966.00
07/10/2016 12:15,2,1.248,ACTIVE,213.51,348.36,59.975,1468167303,"201051344000867","219011344069620",28.39,28.30,0,334.84,368.50,35.9,32.7,0.283,468649.1,468649.1,38538,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468167335,736967.00
07/10/2016 12:15,2,1.168,ACTIVE,213.29,348.66,59.975,1468167303,"201051344001093","219011344069620",28.90,27.00,0,334.84,367.00,34.3,31.1,0.265,476898.7,476898.7,42995,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468167336,736968.00
07/10/2016 12:15,2,1.205,ACTIVE,213.29,348.96,59.975,1468167303,"201051344000900","219011344069620",28.82,27.00,0,335.74,368.20,35.2,32.1,0.278,484694.9,484694.9,37922,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468167337,736969.00
07/10/2016 12:15,2,1.209,ACTIVE,213.51,348.66,59.975,1468167303,"201051344000648","219011344069620",28.67,26.80,0,336.34,368.50,35.1,32.0,0.287,475393.1,475393.1,38220,0,0,0,L,1122011218,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468167338,736970.00
07/10/2016 12:15,2,1.209,ACTIVE,213.29,349.26,59.933,1468167303,"201051344000569","219011344069620",28.96,28.00,0,336.64,368.50,35.5,32.3,0.287,485530.8,485530.8,37842,0,0,0,L,1122011218,0,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468167339,736971.00
07/10/2016 12:15,2,1.244,ACTIVE,213.51,348.96,59.986,1468167303,"201051344000983","219011344069620",28.71,28.30,0,335.44,369.10,36.2,33.0,0.292,477271.6,477271.6,38336,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468167339,736972.00
07/10/2016 12:15,2,1.225,ACTIVE,213.29,348.66,59.991,1468167303,"201051344001158","219011344069620",28.39,27.50,0,335.74,369.40,35.2,32.0,0.292,470651.1,470651.1,38603,0,0,0,L,1122011218,0,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468167340,736973.00
07/10/2016 12:15,2,1.195,ACTIVE,213.51,349.56,60.007,1468167303,"201051344000576","219011344069620",28.73,26.80,0,336.64,369.10,34.8,31.6,0.278,477942.4,477942.4,38003,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468167341,736974.00
07/10/2016 12:15,2,1.088,ACTIVE,211.93,343.55,59.965,1468167303,"274151322000087","219011344069620",27.77,40.60,0,335.14,357.08,30.6,27.6,0.181,700369.3,700369.3,31781,0,0,0,L,1151911521,0,122.01,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468167342,736975.00
07/10/2016 12:30,2,1.402,ACTIVE,213.96,351.37,59.970,1468168203,"201051344000645","219011344069620",28.92,27.00,0,336.64,367.90,41.1,37.8,0.331,477526.8,477526.8,38131,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468168204,736976.00
07/10/2016 12:30,2,1.277,ACTIVE,211.93,350.77,59.970,1468168203,"274151322000085","219011344069620",27.87,31.00,0,336.04,357.98,36.1,32.9,0.243,728372.4,728372.4,31638,0,0,0,L,1151911521,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468168205,736977.00
07/10/2016 12:30,2,1.438,ACTIVE,213.74,352.57,59.986,1468168203,"201051344000633","219011344069620",28.63,26.30,0,335.74,368.80,41.7,38.3,0.349,468700.1,468700.1,38619,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468168206,736978.00
07/10/2016 12:30,2,1.420,ACTIVE,213.74,351.37,59.959,1468168203,"201051344000469","219011344069620",29.00,25.50,0,335.44,367.90,41.8,38.4,0.354,470646.2,470646.2,38554,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468168207,736979.00
07/10/2016 12:30,2,1.418,ACTIVE,212.83,350.77,60.012,1468168203,"201051344000646","219011344069620",28.77,25.50,0,333.93,367.00,41.3,38.0,0.340,472655.1,472655.1,43106,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468168208,736980.00
07/10/2016 12:30,2,1.316,ACTIVE,211.93,352.27,59.917,1468168203,"274151322000052","219011344069620",28.61,30.80,0,334.54,358.88,38.1,34.9,0.252,744830.9,744830.9,31878,0,0,0,L,1151911521,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468168209,736981.00
07/10/2016 12:30,2,1.445,ACTIVE,213.74,351.07,59.975,1468168203,"201051344000585","219011344069620",29.26,26.00,0,335.74,367.60,42.9,39.4,0.336,480720.5,480720.5,43107,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468168210,736982.00
07/10/2016 12:30,2,1.346,ACTIVE,213.06,349.56,60.028,1468168203,"201051344001230","219011344069620",29.38,24.00,0,333.33,364.89,40.1,36.8,0.323,476137.0,476137.0,42922,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468168211,736983.00
07/10/2016 12:30,2,1.379,ACTIVE,213.96,351.37,59.975,1468168203,"201051344000582","219011344069620",29.02,26.50,0,335.74,367.60,40.6,37.2,0.331,469222.2,469222.2,43055,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468168212,736984.00
07/10/2016 12:30,2,1.424,ACTIVE,213.06,349.86,59.970,1468168203,"201051344000955","219011344069620",28.98,26.30,0,333.93,366.40,41.8,38.5,0.340,482269.9,482269.9,43008,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468168213,736985.00
07/10/2016 12:30,2,0.861,ACTIVE,212.38,417.79,59.970,1468168203,"274151322000094","219011344069620",38.66,31.80,0,334.24,432.22,33.6,30.5,0.230,606227.3,606227.3,33018,0,0,0,L,1151911521,0,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468168214,736986.00
07/10/2016 12:30,2,1.457,ACTIVE,213.74,351.67,59.975,1468168203,"201051344000579","219011344069620",29.18,25.50,0,335.44,368.50,43.1,39.7,0.354,484596.6,484596.6,18624,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468168215,736987.00
07/10/2016 12:30,2,1.422,ACTIVE,213.29,349.86,59.965,1468168203,"201051344000890","219011344069620",29.16,24.50,0,334.54,367.00,42.0,38.6,0.331,479513.8,479513.8,43015,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468168215,736988.00
07/10/2016 12:30,2,1.410,ACTIVE,213.51,351.37,59.970,1468168203,"201051344000438","219011344069620",29.20,25.50,0,335.44,369.10,41.7,38.4,0.340,481253.0,481253.0,43023,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468168216,736989.00
07/10/2016 12:30,2,1.412,ACTIVE,213.51,350.77,59.965,1468168203,"201051344000417","219011344069620",29.08,25.50,0,334.24,367.30,41.6,38.2,0.336,473220.8,473220.8,43176,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468168217,736990.00
07/10/2016 12:30,2,1.301,ACTIVE,211.93,351.07,59.959,1468168203,"274151322000083","219011344069620",28.69,30.50,0,335.44,358.88,37.8,34.6,0.265,738120.5,738120.5,31957,0,0,0,L,1151911521,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468168218,736991.00
07/10/2016 12:30,2,1.393,ACTIVE,212.61,348.36,59.959,1468168203,"274151322000076","219011344069620",29.06,30.80,0,335.44,360.69,41.0,37.6,0.283,786695.3,786695.3,31961,0,0,0,L,1151911521,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468168219,736992.00
07/10/2016 12:30,2,1.453,ACTIVE,213.29,350.47,59.922,1468168203,"201051344000868","219011344069620",28.80,25.80,0,334.84,367.60,42.4,39.0,0.340,469588.6,469588.6,38275,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468168220,736993.00
07/10/2016 12:30,2,1.385,ACTIVE,211.70,347.46,59.959,1468168203,"274151322000095","219011344069620",28.75,29.00,0,334.54,359.78,40.3,37.0,0.270,778668.9,778668.9,31874,0,0,0,L,1151911521,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468168221,736994.00
07/10/2016 12:30,2,1.451,ACTIVE,213.74,353.17,59.986,1468168203,"201051344000988","219011344069620",28.63,26.30,0,335.14,370.00,42.0,38.6,0.349,466298.6,466298.6,38563,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468168222,736995.00
07/10/2016 12:30,2,1.445,ACTIVE,213.29,350.47,59.965,1468168203,"201051344001025","219011344069620",28.92,26.30,0,335.44,368.20,42.4,39.0,0.340,480076.4,480076.4,43067,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468168223,736996.00
07/10/2016 12:30,2,1.420,ACTIVE,213.51,350.77,60.002,1468168203,"201051344000458","219011344069620",29.26,27.50,0,336.04,368.20,42.1,38.7,0.362,477147.3,477147.3,38485,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468168224,736997.00
07/10/2016 12:30,2,1.455,ACTIVE,214.41,352.57,59.970,1468168203,"201051344000853","219011344069620",28.69,26.50,0,337.24,372.11,42.3,38.9,0.349,476167.4,476167.4,38096,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468168225,736998.00
07/10/2016 12:30,2,1.393,ACTIVE,213.51,351.67,59.954,1468168203,"201051344000685","219011344069620",29.18,24.30,0,334.24,367.60,41.2,37.8,0.358,480583.5,480583.5,42940,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468168225,736999.00
07/10/2016 12:30,2,1.383,ACTIVE,213.51,350.77,59.986,1468168203,"201051344000917","219011344069620",28.90,27.30,0,334.54,367.00,40.5,37.2,0.331,477473.5,477473.5,42937,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468168226,737000.00
07/10/2016 12:30,2,1.383,ACTIVE,213.51,351.07,59.965,1468168203,"201051344001145","219011344069620",29.18,24.80,0,336.04,367.30,40.9,37.6,0.336,482644.0,482644.0,42786,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468168227,737001.00
07/10/2016 12:30,2,1.406,ACTIVE,213.74,351.67,59.970,1468168203,"201051344000651","219011344069620",29.20,27.30,0,334.84,368.50,41.6,38.2,0.336,475338.7,475338.7,43125,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468168228,737002.00
07/10/2016 12:30,2,1.295,ACTIVE,211.70,350.17,59.986,1468168203,"274151322000088","219011344069620",27.77,30.80,0,335.14,357.98,36.5,33.3,0.243,712281.3,712281.3,31602,0,0,0,L,1151911521,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468168229,737003.00
07/10/2016 12:30,2,0.904,ACTIVE,212.83,410.58,59.949,1468168203,"274151322000068","219011344069620",38.15,33.00,0,333.93,431.32,35.1,31.9,0.234,606243.4,606243.4,33225,0,0,0,L,1151911521,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468168230,737004.00
07/10/2016 12:30,2,1.473,ACTIVE,213.29,349.56,59.996,1468168203,"201051344001135","219011344069620",28.45,26.80,0,334.84,367.30,42.5,39.1,0.345,471348.1,471348.1,43053,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468168231,737005.00
07/10/2016 12:30,2,1.461,ACTIVE,213.29,351.07,59.949,1468168203,"201051344000594","219011344069620",29.10,25.50,0,333.63,367.90,43.1,39.7,0.349,481257.8,481257.8,38530,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468168232,737006.00
07/10/2016 12:30,2,1.422,ACTIVE,213.51,350.47,59.959,1468168203,"201051344001203","219011344069620",29.20,25.80,0,335.14,368.50,42.1,38.7,0.345,478893.2,478893.2,43103,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468168233,737007.00
07/10/2016 12:30,2,1.324,ACTIVE,212.16,350.17,59.959,1468168203,"274151322000054","219011344069620",27.87,31.80,0,335.14,358.88,37.3,34.1,0.239,727310.1,727310.1,31632,0,0,0,L,1151911521,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468168234,737008.00
07/10/2016 12:30,2,1.447,ACTIVE,213.96,351.07,59.959,1468168203,"201051344000867","219011344069620",29.30,26.80,0,334.84,367.60,43.0,39.5,0.336,468657.4,468657.4,38539,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468168235,737009.00
07/10/2016 12:30,2,1.391,ACTIVE,213.51,350.77,59.965,1468168203,"201051344001093","219011344069620",29.08,25.80,0,334.54,367.30,41.0,37.6,0.323,476906.6,476906.6,42996,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468168236,737010.00
07/10/2016 12:30,2,1.441,ACTIVE,213.74,351.37,59.959,1468168203,"201051344000900","219011344069620",29.06,26.00,0,335.44,368.80,42.4,39.0,0.345,484703.0,484703.0,37923,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468168237,737011.00
07/10/2016 12:30,2,1.447,ACTIVE,213.96,351.37,59.965,1468168203,"201051344000648","219011344069620",28.88,25.80,0,335.74,368.80,42.4,39.0,0.340,475401.2,475401.2,38221,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468168238,737012.00
07/10/2016 12:30,2,1.465,ACTIVE,213.74,352.27,59.954,1468168203,"201051344000569","219011344069620",28.82,26.80,0,336.34,369.10,42.8,39.4,0.354,485539.0,485539.0,37843,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468168239,737013.00
07/10/2016 12:30,2,1.459,ACTIVE,213.96,351.97,59.954,1468168203,"201051344000983","219011344069620",29.38,27.00,0,334.84,369.10,43.4,40.0,0.358,477280.0,477280.0,38337,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468168240,737014.00
07/10/2016 12:30,2,1.459,ACTIVE,213.96,351.97,59.965,1468168203,"201051344001158","219011344069620",28.80,26.00,0,336.34,369.10,42.6,39.2,0.354,470659.2,470659.2,38604,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468168241,737015.00
07/10/2016 12:30,2,1.453,ACTIVE,214.41,352.87,59.965,1468168203,"201051344000576","219011344069620",28.61,25.80,0,335.44,369.40,42.1,38.8,0.336,477950.5,477950.5,38004,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468168241,737016.00
07/10/2016 12:30,2,1.318,ACTIVE,212.38,351.07,59.959,1468168203,"274151322000087","219011344069620",27.79,38.60,0,335.44,357.68,37.1,33.9,0.234,700376.3,700376.3,31782,0,0,0,L,1151911521,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468168242,737017.00
07/10/2016 12:45,2,2.252,ACTIVE,214.64,360.08,59.959,1468169103,"201051344000645","219011344069620",28.98,27.00,0,336.94,390.44,66.2,61.9,0.548,477539.7,477539.7,38132,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468169105,737018.00
07/10/2016 12:45,2,2.057,ACTIVE,212.38,359.48,59.949,1468169103,"274151322000085","219011344069620",27.95,30.80,0,336.94,370.60,58.3,54.3,0.398,728383.6,728383.6,31639,0,0,0,L,1151911521,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468169105,737019.00
07/10/2016 12:45,2,2.283,ACTIVE,214.64,361.59,59.949,1468169103,"201051344000633","219011344069620",28.88,26.50,0,335.44,391.04,66.8,62.6,0.566,468713.1,468713.1,38620,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468169106,737020.00
07/10/2016 12:45,2,2.293,ACTIVE,214.64,361.89,59.875,1468169103,"201051344000469","219011344069620",28.82,25.50,0,335.44,391.34,67.0,62.7,0.566,470659.3,470659.3,38555,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468169107,737021.00
07/10/2016 12:45,2,2.252,ACTIVE,213.29,357.98,60.018,1468169103,"201051344000646","219011344069620",28.98,25.80,0,334.24,385.03,66.0,61.8,0.561,472668.0,472668.0,43107,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468169108,737022.00
07/10/2016 12:45,2,2.111,ACTIVE,212.16,346.86,59.917,1468169103,"274151322000052","219011344069620",28.57,30.50,0,336.04,371.51,61.1,57.0,0.415,744842.7,744842.7,31879,0,0,0,L,1151911521,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468169109,737023.00
07/10/2016 12:45,2,2.301,ACTIVE,213.96,359.78,59.933,1468169103,"201051344000585","219011344069620",29.12,26.50,0,336.34,388.94,67.9,63.6,0.566,480733.7,480733.7,43108,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468169110,737024.00
07/10/2016 12:45,2,2.191,ACTIVE,213.51,355.88,60.007,1468169103,"201051344001230","219011344069620",29.20,24.50,0,333.03,382.33,64.9,60.7,0.544,476149.6,476149.6,42923,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468169111,737025.00
07/10/2016 12:45,2,2.225,ACTIVE,214.64,359.48,59.944,1468169103,"201051344000582","219011344069620",28.86,26.30,0,335.44,388.34,65.1,60.9,0.535,469234.9,469234.9,43056,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468169112,737026.00
07/10/2016 12:45,2,2.238,ACTIVE,213.51,357.08,59.896,1468169103,"201051344000955","219011344069620",29.30,26.30,0,335.14,384.13,66.5,62.2,0.557,482282.9,482282.9,43009,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468169113,737027.00
07/10/2016 12:45,2,1.338,ACTIVE,212.61,429.52,59.954,1468169103,"274151322000094","219011344069620",39.78,31.80,0,389.24,448.15,54.3,50.5,0.384,606237.8,606237.8,33019,0,0,0,L,1151911521,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468169114,737028.00
07/10/2016 12:45,2,2.309,ACTIVE,214.64,359.78,59.965,1468169103,"201051344000579","219011344069620",29.16,26.00,0,337.24,390.74,68.2,63.9,0.575,484610.0,484610.0,18625,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468169114,737029.00
07/10/2016 12:45,2,2.268,ACTIVE,213.74,357.68,60.002,1468169103,"201051344000890","219011344069620",29.06,24.80,0,335.14,385.03,66.7,62.5,0.535,479526.9,479526.9,43016,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468169115,737030.00
07/10/2016 12:45,2,2.230,ACTIVE,213.96,358.58,60.023,1468169103,"201051344000438","219011344069620",29.40,25.50,0,336.64,387.74,66.4,62.2,0.561,481266.0,481266.0,43024,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468169116,737031.00
07/10/2016 12:45,2,2.252,ACTIVE,213.74,357.98,59.954,1468169103,"201051344000417","219011344069620",28.88,25.80,0,335.44,386.53,66.0,61.7,0.561,473233.7,473233.7,43177,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468169117,737032.00
07/10/2016 12:45,2,2.104,ACTIVE,212.38,350.47,59.959,1468169103,"274151322000083","219011344069620",28.53,30.50,0,336.04,371.21,60.7,56.7,0.433,738132.3,738132.3,31958,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468169118,737033.00
07/10/2016 12:45,2,2.207,ACTIVE,212.83,359.48,59.954,1468169103,"274151322000076","219011344069620",29.34,30.80,0,337.54,373.91,65.6,61.4,0.468,786708.1,786708.1,31962,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468169119,737034.00
07/10/2016 12:45,2,2.277,ACTIVE,214.19,359.18,59.917,1468169103,"201051344000868","219011344069620",29.10,25.80,0,335.74,388.34,67.2,62.9,0.548,469601.8,469601.8,38276,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468169120,737035.00
07/10/2016 12:45,2,2.195,ACTIVE,212.38,354.97,59.928,1468169103,"274151322000095","219011344069620",29.18,29.00,0,335.14,373.01,65.0,60.8,0.433,778681.6,778681.6,31875,0,0,0,L,1151911521,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468169121,737036.00
