ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2016 12:45,2,2.303,ACTIVE,214.64,362.49,59.922,1468169103,"201051344000988","219011344069620",28.73,26.80,0,335.14,391.04,67.0,62.8,0.548,466311.7,466311.7,38564,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468169122,737037.00
07/10/2016 12:45,2,2.293,ACTIVE,213.96,358.28,59.954,1468169103,"201051344001025","219011344069620",28.94,26.50,0,334.24,387.14,67.2,62.9,0.548,480089.6,480089.6,43068,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468169123,737038.00
07/10/2016 12:45,2,2.273,ACTIVE,214.64,358.88,59.981,1468169103,"201051344000458","219011344069620",29.00,27.50,0,336.04,390.44,66.8,62.5,0.561,477160.4,477160.4,38486,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468169124,737039.00
07/10/2016 12:45,2,2.262,ACTIVE,215.09,360.99,60.012,1468169103,"201051344000853","219011344069620",29.28,26.80,0,336.34,388.64,67.1,62.9,0.566,476180.6,476180.6,38097,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468169125,737040.00
07/10/2016 12:45,2,2.213,ACTIVE,213.74,358.88,59.959,1468169103,"201051344000685","219011344069620",29.38,24.80,0,334.84,384.73,65.9,61.7,0.570,480596.4,480596.4,42941,0,0,0,L,1122011218,0,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468169126,737041.00
07/10/2016 12:45,2,2.201,ACTIVE,213.96,358.58,59.965,1468169103,"201051344000917","219011344069620",29.16,27.30,0,334.54,386.83,65.0,60.9,0.535,477486.1,477486.1,42938,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468169126,737042.00
07/10/2016 12:45,2,2.219,ACTIVE,213.74,357.98,59.996,1468169103,"201051344001145","219011344069620",29.16,24.80,0,336.04,387.14,65.5,61.3,0.544,482656.7,482656.7,42787,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468169127,737043.00
07/10/2016 12:45,2,2.262,ACTIVE,214.19,357.68,59.922,1468169103,"201051344000651","219011344069620",28.94,27.50,0,336.04,390.44,66.3,62.1,0.548,475351.6,475351.6,43126,0,0,0,L,1122011218,0,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468169128,737044.00
07/10/2016 12:45,2,2.062,ACTIVE,212.16,350.47,59.959,1468169103,"274151322000088","219011344069620",27.89,30.30,0,335.74,370.30,58.2,54.2,0.389,712292.6,712292.6,31603,0,0,0,L,1151911521,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468169129,737045.00
07/10/2016 12:45,2,1.357,ACTIVE,213.06,428.91,59.981,1468169103,"274151322000068","219011344069620",39.68,32.80,0,389.84,448.45,54.5,50.7,0.371,606254.1,606254.1,33226,0,0,0,L,1151911521,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468169130,737046.00
07/10/2016 12:45,2,2.254,ACTIVE,213.74,357.68,59.944,1468169103,"201051344001135","219011344069620",29.22,27.00,0,335.44,384.73,66.8,62.5,0.557,471361.3,471361.3,43054,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468169131,737047.00
07/10/2016 12:45,2,2.283,ACTIVE,213.96,358.88,59.944,1468169103,"201051344000594","219011344069620",29.40,25.80,0,334.54,386.53,68.0,63.7,0.561,481271.2,481271.2,38531,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468169132,737048.00
07/10/2016 12:45,2,2.271,ACTIVE,213.96,358.28,59.975,1468169103,"201051344001203","219011344069620",29.02,26.00,0,336.34,388.34,66.9,62.6,0.557,478906.3,478906.3,43104,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468169133,737049.00
07/10/2016 12:45,2,2.074,ACTIVE,212.16,351.37,59.981,1468169103,"274151322000054","219011344069620",28.23,31.80,0,335.74,370.90,59.2,55.3,0.415,727321.6,727321.6,31633,0,0,0,L,1151911521,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468169134,737050.00
07/10/2016 12:45,2,2.289,ACTIVE,214.41,357.68,59.965,1468169103,"201051344000867","219011344069620",29.12,27.00,0,336.04,387.14,67.6,63.3,0.552,468670.7,468670.7,38540,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468169135,737051.00
07/10/2016 12:45,2,2.197,ACTIVE,214.19,359.18,59.933,1468169103,"201051344001093","219011344069620",29.24,26.00,0,336.04,386.83,65.1,60.9,0.530,476919.3,476919.3,42997,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468169135,737052.00
07/10/2016 12:45,2,2.279,ACTIVE,214.64,358.88,59.965,1468169103,"201051344000900","219011344069620",29.08,26.30,0,336.64,391.04,67.2,63.0,0.548,484716.2,484716.2,37924,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468169136,737053.00
07/10/2016 12:45,2,2.250,ACTIVE,214.87,360.99,59.970,1468169103,"201051344000648","219011344069620",29.18,26.00,0,337.24,390.44,66.5,62.2,0.561,475414.3,475414.3,38222,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468169137,737054.00
07/10/2016 12:45,2,2.283,ACTIVE,214.64,359.78,59.986,1468169103,"201051344000569","219011344069620",29.04,27.00,0,336.94,391.04,67.2,62.9,0.566,485552.2,485552.2,37844,0,0,0,L,1122011218,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468169138,737055.00
07/10/2016 12:45,2,2.287,ACTIVE,214.87,359.48,59.970,1468169103,"201051344000983","219011344069620",29.28,27.00,0,336.94,390.14,67.8,63.5,0.552,477293.4,477293.4,38338,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468169139,737056.00
07/10/2016 12:45,2,2.301,ACTIVE,214.64,360.99,59.944,1468169103,"201051344001158","219011344069620",28.78,26.30,0,336.04,391.64,67.1,62.8,0.566,470672.4,470672.4,38605,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468169140,737057.00
07/10/2016 12:45,2,2.242,ACTIVE,214.87,361.59,59.944,1468169103,"201051344000576","219011344069620",29.28,26.00,0,336.94,390.14,66.5,62.2,0.566,477963.5,477963.5,38005,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468169141,737058.00
07/10/2016 12:45,2,2.062,ACTIVE,212.38,357.08,59.933,1468169103,"274151322000087","219011344069620",28.19,38.20,0,335.74,369.40,58.9,54.9,0.362,700387.8,700387.8,31783,0,0,0,L,1151911521,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468169142,737059.00
07/10/2016 13:00,2,5.037,ACTIVE,218.26,361.89,59.996,1468170004,"201051344000645","219011344069620",28.77,29.80,0,336.34,397.66,146.8,139.8,0.667,477560.3,477560.3,38133,0,0,0,L,1122011218,0,124.27,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170005,737060.00
07/10/2016 13:00,2,4.646,ACTIVE,213.96,357.38,59.991,1468170004,"274151322000085","219011344069620",27.75,33.80,0,335.74,380.52,130.4,123.9,0.504,728401.7,728401.7,31640,0,0,0,L,1151911521,0,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170006,737061.00
07/10/2016 13:00,2,4.936,ACTIVE,217.35,360.99,59.986,1468170004,"201051344000633","219011344069620",29.12,29.00,0,335.74,398.86,145.4,138.4,0.685,468733.9,468733.9,38621,0,0,0,L,1122011218,0,123.81,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170006,737062.00
07/10/2016 13:00,2,4.844,ACTIVE,218.03,361.59,60.002,1468170004,"201051344000469","219011344069620",29.10,28.80,0,336.34,398.86,142.8,135.9,0.676,470680.1,470680.1,38556,0,0,0,L,1122011218,0,123.36,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170007,737063.00
07/10/2016 13:00,2,4.855,ACTIVE,216.22,359.18,59.991,1468170004,"201051344000646","219011344069620",28.98,28.80,0,333.33,392.85,142.6,135.7,0.676,472688.6,472688.6,43108,0,0,0,L,1122011218,0,124.04,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170008,737064.00
07/10/2016 13:00,2,4.613,ACTIVE,213.74,360.99,59.991,1468170004,"274151322000052","219011344069620",28.59,34.80,0,333.93,379.92,133.4,126.9,0.530,744861.7,744861.7,31880,0,0,0,L,1151911521,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170009,737065.00
07/10/2016 13:00,2,4.779,ACTIVE,217.13,360.69,59.996,1468170004,"201051344000585","219011344069620",28.90,29.30,0,336.64,397.66,139.9,133.1,0.654,480754.7,480754.7,43109,0,0,0,L,1122011218,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170010,737066.00
07/10/2016 13:00,2,4.660,ACTIVE,216.00,357.98,59.986,1468170004,"201051344001230","219011344069620",29.06,27.30,0,333.33,391.64,137.2,130.5,0.628,476169.9,476169.9,42924,0,0,0,L,1122011218,0,123.81,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170011,737067.00
07/10/2016 13:00,2,4.551,ACTIVE,217.13,358.58,59.991,1468170004,"201051344000582","219011344069620",29.00,29.30,0,336.94,397.96,133.6,127.0,0.610,469255.2,469255.2,43057,0,0,0,L,1122011218,0,124.27,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170012,737068.00
07/10/2016 13:00,2,4.561,ACTIVE,216.00,356.78,60.002,1468170004,"201051344000955","219011344069620",29.00,29.00,0,334.54,391.64,133.9,127.3,0.632,482303.5,482303.5,43010,0,0,0,L,1122011218,0,123.59,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170013,737069.00
07/10/2016 13:00,2,2.854,ACTIVE,213.74,423.50,59.986,1468170004,"274151322000094","219011344069620",38.98,34.80,0,387.44,460.78,113.1,107.2,0.442,606254.8,606254.8,33020,0,0,0,L,1151911521,0,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170014,737070.00
07/10/2016 13:00,2,4.504,ACTIVE,217.58,359.18,60.002,1468170004,"201051344000579","219011344069620",29.24,29.00,0,336.34,398.26,133.4,126.8,0.628,484631.2,484631.2,18626,0,0,0,L,1122011218,0,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170015,737071.00
07/10/2016 13:00,2,4.453,ACTIVE,215.77,356.48,59.981,1468170004,"201051344000890","219011344069620",29.08,28.00,0,335.14,392.85,131.2,124.7,0.601,479547.7,479547.7,43017,0,0,0,L,1122011218,0,123.81,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170016,737072.00
07/10/2016 13:00,2,4.445,ACTIVE,216.45,356.78,59.986,1468170004,"201051344000438","219011344069620",29.00,28.50,0,336.94,397.35,130.5,124.0,0.619,481286.8,481286.8,43025,0,0,0,L,1122011218,0,124.04,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170017,737073.00
07/10/2016 13:00,2,4.428,ACTIVE,216.22,356.18,59.996,1468170004,"201051344000417","219011344069620",28.57,28.30,0,334.84,394.95,128.1,121.7,0.605,473254.2,473254.2,43178,0,0,0,L,1122011218,0,123.59,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170018,737074.00
07/10/2016 13:00,2,4.145,ACTIVE,213.29,357.08,59.991,1468170004,"274151322000083","219011344069620",28.63,34.50,0,334.54,379.62,120.0,113.9,0.482,738151.3,738151.3,31959,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170018,737075.00
07/10/2016 13:00,2,4.395,ACTIVE,214.41,354.67,59.944,1468170004,"274151322000076","219011344069620",29.12,35.20,0,336.34,381.12,129.6,123.2,0.517,786728.7,786728.7,31963,0,0,0,L,1151911521,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170019,737076.00
07/10/2016 13:00,2,4.604,ACTIVE,216.90,358.28,59.986,1468170004,"201051344000868","219011344069620",28.53,28.80,0,336.94,394.65,133.0,126.4,0.605,469622.9,469622.9,38277,0,0,0,L,1122011218,0,123.14,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170020,737077.00
07/10/2016 13:00,2,4.416,ACTIVE,213.51,362.79,59.986,1468170004,"274151322000095","219011344069620",28.96,33.00,0,334.54,379.32,129.5,123.1,0.491,778702.0,778702.0,31876,0,0,0,L,1151911521,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170021,737078.00
07/10/2016 13:00,2,4.711,ACTIVE,217.80,360.38,60.023,1468170004,"201051344000988","219011344069620",28.47,30.00,0,334.84,398.56,135.8,129.1,0.641,466332.7,466332.7,38565,0,0,0,L,1122011218,0,123.59,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170022,737079.00
07/10/2016 13:00,2,4.629,ACTIVE,216.67,359.18,59.975,1468170004,"201051344001025","219011344069620",28.96,29.50,0,336.34,397.35,135.9,129.3,0.610,480110.7,480110.7,43069,0,0,0,L,1122011218,0,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170023,737080.00
07/10/2016 13:00,2,4.771,ACTIVE,218.03,360.69,59.986,1468170004,"201051344000458","219011344069620",28.84,31.00,0,337.24,398.56,139.5,132.7,0.672,477181.4,477181.4,38487,0,0,0,L,1122011218,0,124.04,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170024,737081.00
07/10/2016 13:00,2,4.875,ACTIVE,218.48,362.19,60.002,1468170004,"201051344000853","219011344069620",28.59,30.00,0,335.74,396.15,141.2,134.3,0.663,476201.7,476201.7,38098,0,0,0,L,1122011218,0,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170025,737082.00
07/10/2016 13:00,2,4.729,ACTIVE,216.22,359.48,59.991,1468170004,"201051344000685","219011344069620",29.18,27.30,0,335.74,395.55,139.9,133.1,0.685,480617.2,480617.2,42942,0,0,0,L,1122011218,0,124.49,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170026,737083.00
07/10/2016 13:00,2,4.756,ACTIVE,216.90,358.88,59.975,1468170004,"201051344000917","219011344069620",29.16,30.30,0,335.14,396.75,140.4,133.6,0.654,477506.7,477506.7,42939,0,0,0,L,1122011218,0,124.04,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170027,737084.00
07/10/2016 13:00,2,4.814,ACTIVE,216.22,356.78,59.970,1468170004,"201051344001145","219011344069620",29.10,27.50,0,336.64,395.85,141.9,135.0,0.663,482677.5,482677.5,42788,0,0,0,L,1122011218,0,123.81,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170027,737085.00
07/10/2016 13:00,2,4.863,ACTIVE,217.35,358.88,59.975,1468170004,"201051344000651","219011344069620",28.80,29.80,0,336.64,398.26,141.8,134.9,0.645,475372.6,475372.6,43127,0,0,0,L,1122011218,0,124.72,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170028,737086.00
07/10/2016 13:00,2,4.486,ACTIVE,213.29,350.47,59.975,1468170004,"274151322000088","219011344069620",27.85,33.30,0,334.24,380.52,126.5,120.1,0.477,712311.0,712311.0,31604,0,0,0,L,1151911521,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170029,737087.00
07/10/2016 13:00,2,3.066,ACTIVE,214.64,426.81,59.975,1468170004,"274151322000068","219011344069620",38.76,36.80,0,388.64,452.36,120.2,114.1,0.460,606271.6,606271.6,33227,0,0,0,L,1151911521,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170030,737088.00
07/10/2016 13:00,2,4.832,ACTIVE,216.67,357.68,59.986,1468170004,"201051344001135","219011344069620",28.82,30.00,0,335.44,395.85,141.0,134.2,0.650,471382.3,471382.3,43055,0,0,0,L,1122011218,0,124.04,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170031,737089.00
07/10/2016 13:00,2,4.867,ACTIVE,216.67,360.08,59.981,1468170004,"201051344000594","219011344069620",29.60,29.00,0,335.14,393.75,145.9,138.9,0.681,481292.7,481292.7,38532,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170032,737090.00
07/10/2016 13:00,2,4.865,ACTIVE,217.35,360.38,59.986,1468170004,"201051344001203","219011344069620",29.18,28.50,0,336.64,399.16,143.8,136.9,0.676,478927.5,478927.5,43105,0,0,0,L,1122011218,0,124.72,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170033,737091.00
07/10/2016 13:00,2,4.484,ACTIVE,213.74,354.97,59.949,1468170004,"274151322000054","219011344069620",28.11,34.80,0,334.54,381.12,127.7,121.3,0.491,727340.4,727340.4,31634,0,0,0,L,1151911521,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170034,737092.00
07/10/2016 13:00,2,4.932,ACTIVE,217.35,358.28,59.981,1468170004,"201051344000867","219011344069620",28.90,29.80,0,337.84,394.65,144.3,137.4,0.658,468692.1,468692.1,38541,0,0,0,L,1122011218,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170035,737093.00
07/10/2016 13:00,2,4.797,ACTIVE,217.13,357.98,59.986,1468170004,"201051344001093","219011344069620",29.18,29.00,0,336.04,396.75,141.9,135.0,0.632,476940.1,476940.1,42998,0,0,0,L,1122011218,0,124.27,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170036,737094.00
07/10/2016 13:00,2,4.850,ACTIVE,217.58,360.69,59.981,1468170004,"201051344000900","219011344069620",29.14,29.80,0,336.64,397.96,143.2,136.2,0.663,484737.6,484737.6,37925,0,0,0,L,1122011218,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170037,737095.00
07/10/2016 13:00,2,4.801,ACTIVE,217.80,359.78,59.986,1468170004,"201051344000648","219011344069620",28.88,28.50,0,335.44,398.26,140.4,133.6,0.650,475435.4,475435.4,38223,0,0,0,L,1122011218,0,123.36,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170038,737096.00
07/10/2016 13:00,2,4.797,ACTIVE,218.03,360.08,59.991,1468170004,"201051344000569","219011344069620",28.75,30.50,0,336.64,397.66,139.7,132.9,0.654,485573.5,485573.5,37845,0,0,0,L,1122011218,0,123.36,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170039,737097.00
07/10/2016 13:00,2,4.713,ACTIVE,218.03,359.78,59.981,1468170004,"201051344000983","219011344069620",29.34,30.50,0,336.64,398.26,140.0,133.2,0.663,477314.9,477314.9,38339,0,0,0,L,1122011218,0,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170040,737098.00
07/10/2016 13:00,2,4.768,ACTIVE,218.03,360.99,59.981,1468170004,"201051344001158","219011344069620",28.82,29.30,0,335.74,398.56,139.2,132.4,0.650,470693.8,470693.8,38606,0,0,0,L,1122011218,0,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170040,737099.00
07/10/2016 13:00,2,4.686,ACTIVE,218.03,360.99,59.986,1468170004,"201051344000576","219011344069620",28.73,29.00,0,336.04,397.35,136.2,129.5,0.632,477984.8,477984.8,38006,0,0,0,L,1122011218,0,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170041,737100.00
07/10/2016 13:00,2,4.408,ACTIVE,213.51,348.96,60.007,1468170004,"274151322000087","219011344069620",27.83,43.00,0,334.84,379.02,124.2,117.9,0.460,700406.6,700406.6,31784,0,0,0,L,1151911521,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170042,737101.00
07/10/2016 13:15,2,6.654,ACTIVE,219.61,365.19,60.012,1468170903,"201051344000645","219011344069620",27.55,34.30,0,339.04,416.29,185.6,177.2,0.835,477601.8,477601.8,38134,0,0,0,L,1122011218,0,125.17,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170904,737102.00
07/10/2016 13:15,2,6.273,ACTIVE,214.87,358.88,59.933,1468170903,"274151322000085","219011344069620",25.90,38.80,0,337.84,391.34,164.5,156.8,0.632,728437.9,728437.9,31641,0,0,0,L,1151911521,0,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170905,737103.00
07/10/2016 13:15,2,6.486,ACTIVE,218.71,366.10,59.965,1468170903,"201051344000633","219011344069620",28.05,33.30,0,337.84,416.89,184.2,175.9,0.866,468775.7,468775.7,38622,0,0,0,L,1122011218,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170906,737104.00
07/10/2016 13:15,2,6.412,ACTIVE,219.84,366.10,59.975,1468170903,"201051344000469","219011344069620",27.95,32.60,0,338.74,417.19,181.6,173.4,0.849,470721.7,470721.7,38557,0,0,0,L,1122011218,0,124.49,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170907,737105.00
07/10/2016 13:15,2,6.367,ACTIVE,217.13,364.59,59.954,1468170903,"201051344000646","219011344069620",27.99,32.80,0,335.74,412.08,180.4,172.2,0.866,472729.9,472729.9,43109,0,0,0,L,1122011218,0,124.49,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170908,737106.00
07/10/2016 13:15,2,6.041,ACTIVE,214.87,372.41,59.970,1468170903,"274151322000052","219011344069620",27.69,41.50,0,336.94,394.35,169.3,161.5,0.658,744900.3,744900.3,31881,0,0,0,L,1151911521,0,122.91,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170909,737107.00
07/10/2016 13:15,2,6.436,ACTIVE,218.48,365.49,60.007,1468170903,"201051344000585","219011344069620",27.93,34.00,0,336.94,415.99,181.9,173.6,0.849,480796.5,480796.5,43110,0,0,0,L,1122011218,0,124.49,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170910,737108.00
07/10/2016 13:15,2,6.375,ACTIVE,217.13,363.09,59.954,1468170903,"201051344001230","219011344069620",27.97,31.00,0,336.04,411.78,180.6,172.3,0.809,476211.2,476211.2,42925,0,0,0,L,1122011218,0,124.49,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170911,737109.00
07/10/2016 13:15,2,6.451,ACTIVE,218.48,364.89,59.975,1468170903,"201051344000582","219011344069620",27.77,33.80,0,336.64,416.29,181.4,173.2,0.826,469296.3,469296.3,43058,0,0,0,L,1122011218,0,124.94,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170912,737110.00
07/10/2016 13:15,2,6.406,ACTIVE,217.35,360.69,59.965,1468170903,"201051344000955","219011344069620",28.41,33.80,0,336.34,410.88,184.4,176.1,0.875,482345.1,482345.1,43011,0,0,0,L,1122011218,0,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170913,737111.00
07/10/2016 13:15,2,4.229,ACTIVE,214.87,409.38,59.928,1468170903,"274151322000094","219011344069620",37.00,40.60,0,389.84,455.37,158.1,150.7,0.619,606290.2,606290.2,33021,0,0,0,L,1151911521,0,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170913,737112.00
07/10/2016 13:15,2,6.914,ACTIVE,220.29,367.60,59.970,1468170903,"201051344000579","219011344069620",28.29,33.00,0,338.44,417.79,198.1,189.3,0.941,484673.7,484673.7,18627,0,0,0,L,1122011218,0,125.17,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170914,737113.00
07/10/2016 13:15,2,6.844,ACTIVE,217.58,364.59,59.954,1468170903,"201051344000890","219011344069620",27.75,31.80,0,336.04,411.18,192.4,183.8,0.875,479589.3,479589.3,43018,0,0,0,L,1122011218,0,124.72,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170915,737114.00
07/10/2016 13:15,2,6.738,ACTIVE,218.48,366.70,59.970,1468170903,"201051344000438","219011344069620",28.45,32.60,0,336.94,411.78,194.1,185.4,0.906,481328.5,481328.5,43026,0,0,0,L,1122011218,0,124.94,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170916,737115.00
07/10/2016 13:15,2,6.898,ACTIVE,218.03,365.19,59.965,1468170903,"201051344000417","219011344069620",27.69,32.40,0,336.04,409.68,193.4,184.8,0.919,473295.3,473295.3,43179,0,0,0,L,1122011218,0,124.49,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170917,737116.00
07/10/2016 13:15,2,6.533,ACTIVE,214.19,352.27,59.938,1468170903,"274151322000083","219011344069620",27.19,42.00,0,333.63,394.35,179.9,171.7,0.716,738189.7,738189.7,31960,0,0,0,L,1151911521,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170918,737117.00
07/10/2016 13:15,2,6.908,ACTIVE,215.77,372.71,59.965,1468170903,"274151322000076","219011344069620",28.11,41.80,0,336.34,397.66,196.7,187.9,0.773,786770.2,786770.2,31964,0,0,0,L,1151911521,0,123.59,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170919,737118.00
07/10/2016 13:15,2,7.283,ACTIVE,219.16,367.90,59.970,1468170903,"201051344000868","219011344069620",27.57,33.00,0,336.64,416.89,203.4,194.4,0.910,469664.7,469664.7,38278,0,0,0,L,1122011218,0,124.49,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170920,737119.00
07/10/2016 13:15,2,7.066,ACTIVE,214.41,358.58,59.965,1468170903,"274151322000095","219011344069620",27.87,39.80,0,333.93,397.96,199.5,190.7,0.756,778743.2,778743.2,31877,0,0,0,L,1151911521,0,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170921,737120.00
07/10/2016 13:15,2,7.250,ACTIVE,220.52,368.20,59.970,1468170903,"201051344000988","219011344069620",27.37,34.00,0,339.04,416.89,201.0,192.1,0.928,466374.6,466374.6,38566,0,0,0,L,1122011218,0,125.17,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170922,737121.00
07/10/2016 13:15,2,7.141,ACTIVE,218.71,366.70,59.970,1468170903,"201051344001025","219011344069620",27.93,34.50,0,337.24,412.38,201.8,192.9,0.902,480152.7,480152.7,43070,0,0,0,L,1122011218,0,124.72,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170922,737122.00
07/10/2016 13:15,2,7.010,ACTIVE,220.29,367.60,59.959,1468170903,"201051344000458","219011344069620",27.77,35.40,0,339.34,417.19,197.1,188.3,0.932,477223.3,477223.3,38488,0,0,0,L,1122011218,0,125.17,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170923,737123.00
07/10/2016 13:15,2,6.844,ACTIVE,220.74,371.21,59.975,1468170903,"201051344000853","219011344069620",27.83,34.30,0,341.75,417.19,193.0,184.3,0.902,476243.6,476243.6,38099,0,0,0,L,1122011218,0,125.62,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170924,737124.00
07/10/2016 13:15,2,6.967,ACTIVE,217.58,365.19,59.975,1468170903,"201051344000685","219011344069620",28.11,31.30,0,335.74,410.88,198.3,189.5,0.946,480659.2,480659.2,42943,0,0,0,L,1122011218,0,125.17,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170925,737125.00
07/10/2016 13:15,2,6.703,ACTIVE,218.48,366.40,59.981,1468170903,"201051344000917","219011344069620",28.27,34.80,0,336.64,411.18,191.9,183.3,0.893,477548.2,477548.2,42940,0,0,0,L,1122011218,0,124.94,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170926,737126.00
07/10/2016 13:15,2,6.723,ACTIVE,217.58,364.29,59.938,1468170903,"201051344001145","219011344069620",28.27,32.40,0,335.74,411.18,192.4,183.8,0.888,482719.3,482719.3,42789,0,0,0,L,1122011218,0,124.49,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170927,737127.00
07/10/2016 13:15,2,6.660,ACTIVE,218.71,366.10,59.970,1468170903,"201051344000651","219011344069620",27.87,34.50,0,337.54,415.69,187.9,179.4,0.853,475414.5,475414.5,43128,0,0,0,L,1122011218,0,125.40,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170928,737128.00
07/10/2016 13:15,2,6.215,ACTIVE,214.64,352.57,59.970,1468170903,"274151322000088","219011344069620",26.40,39.50,0,334.84,392.55,166.0,158.3,0.628,712348.0,712348.0,31605,0,0,0,L,1151911521,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170929,737129.00
07/10/2016 13:15,2,4.219,ACTIVE,215.54,405.47,59.965,1468170903,"274151322000068","219011344069620",37.53,41.30,0,389.54,456.27,159.9,152.4,0.601,606307.3,606307.3,33228,0,0,0,L,1151911521,0,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170930,737130.00
07/10/2016 13:15,2,6.396,ACTIVE,218.03,363.09,59.970,1468170903,"201051344001135","219011344069620",27.67,34.50,0,337.24,411.18,179.2,171.1,0.822,471424.0,471424.0,43056,0,0,0,L,1122011218,0,124.72,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170931,737131.00
07/10/2016 13:15,2,6.270,ACTIVE,217.58,363.39,59.970,1468170903,"201051344000594","219011344069620",28.15,33.00,0,335.44,417.79,178.7,170.5,0.835,481335.6,481335.6,38533,0,0,0,L,1122011218,0,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170931,737132.00
07/10/2016 13:15,2,6.158,ACTIVE,218.03,362.19,59.965,1468170903,"201051344001203","219011344069620",27.97,33.50,0,338.14,416.59,174.4,166.5,0.813,478969.5,478969.5,43106,0,0,0,L,1122011218,0,125.17,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170932,737133.00
07/10/2016 13:15,2,5.750,ACTIVE,214.64,361.59,59.959,1468170903,"274151322000054","219011344069620",26.52,41.00,0,334.24,393.45,154.4,147.1,0.588,727377.6,727377.6,31635,0,0,0,L,1151911521,0,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170933,737134.00
07/10/2016 13:15,2,6.014,ACTIVE,218.26,362.79,59.965,1468170903,"201051344000867","219011344069620",27.91,34.50,0,337.54,416.29,170.1,162.2,0.782,468734.2,468734.2,38542,0,0,0,L,1122011218,0,124.49,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170934,737135.00
07/10/2016 13:15,2,5.857,ACTIVE,218.03,362.79,59.965,1468170903,"201051344001093","219011344069620",28.19,32.60,0,336.94,416.29,167.2,159.5,0.756,476981.5,476981.5,42999,0,0,0,L,1122011218,0,124.72,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170935,737136.00
07/10/2016 13:15,2,6.301,ACTIVE,219.16,366.40,59.965,1468170903,"201051344000900","219011344069620",27.87,33.80,0,338.14,418.09,177.8,169.7,0.800,484780.0,484780.0,37926,0,0,0,L,1122011218,0,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170936,737137.00
07/10/2016 13:15,2,6.086,ACTIVE,218.93,364.89,59.970,1468170903,"201051344000648","219011344069620",28.25,33.30,0,339.04,417.49,174.1,166.1,0.800,475477.1,475477.1,38224,0,0,0,L,1122011218,0,124.04,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170937,737138.00
07/10/2016 13:15,2,5.977,ACTIVE,218.93,363.99,59.965,1468170903,"201051344000569","219011344069620",27.53,34.50,0,338.44,417.19,166.6,158.9,0.782,485615.4,485615.4,37846,0,0,0,L,1122011218,0,124.04,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170938,737139.00
07/10/2016 13:15,2,5.838,ACTIVE,218.93,363.99,59.959,1468170903,"201051344000983","219011344069620",27.83,35.00,0,337.24,417.49,164.5,156.9,0.769,477357.0,477357.0,38340,0,0,0,L,1122011218,0,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170939,737140.00
07/10/2016 13:15,2,5.734,ACTIVE,218.93,363.39,59.970,1468170903,"201051344001158","219011344069620",27.67,33.80,0,338.74,416.59,160.6,153.1,0.747,470735.8,470735.8,38607,0,0,0,L,1122011218,0,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170940,737141.00
07/10/2016 13:15,2,5.439,ACTIVE,218.71,363.69,59.975,1468170903,"201051344000576","219011344069620",27.95,33.30,0,338.44,417.19,153.9,146.6,0.703,478026.5,478026.5,38007,0,0,0,L,1122011218,0,124.49,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170941,737142.00
07/10/2016 13:15,2,5.346,ACTIVE,214.19,364.89,59.970,1468170903,"274151322000087","219011344069620",26.56,48.50,0,335.44,391.64,143.7,136.7,0.539,700443.5,700443.5,31785,0,0,0,L,1151911521,0,122.91,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468170942,737143.00
07/10/2016 13:30,2,6.895,ACTIVE,219.84,367.30,59.986,1468171803,"201051344000645","219011344069620",27.73,38.00,0,339.34,418.09,193.6,184.9,0.857,477647.3,477647.3,38135,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468171804,737144.00
07/10/2016 13:30,2,6.424,ACTIVE,214.64,371.21,59.986,1468171803,"274151322000085","219011344069620",25.50,43.00,0,337.84,392.85,165.9,158.2,0.641,728477.0,728477.0,31642,0,0,0,L,1151911521,0,123.81,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468171805,737145.00
07/10/2016 13:30,2,6.785,ACTIVE,218.93,367.00,59.996,1468171803,"201051344000633","219011344069620",28.25,37.00,0,338.14,418.39,194.0,185.3,0.919,468821.6,468821.6,38623,0,0,0,L,1122011218,0,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468171806,737146.00
07/10/2016 13:30,2,6.951,ACTIVE,220.29,368.80,59.981,1468171803,"201051344000469","219011344069620",27.47,35.80,0,339.04,418.70,193.4,184.8,0.910,470767.4,470767.4,38558,0,0,0,L,1122011218,0,124.49,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468171807,737147.00
07/10/2016 13:30,2,6.891,ACTIVE,217.80,366.10,59.970,1468171803,"201051344000646","219011344069620",27.61,35.80,0,335.14,413.29,192.6,184.0,0.924,472775.3,472775.3,43110,0,0,0,L,1122011218,0,124.72,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468171808,737148.00
07/10/2016 13:30,2,6.539,ACTIVE,214.87,365.19,60.023,1468171803,"274151322000052","219011344069620",27.17,44.80,0,336.64,395.85,180.0,171.8,0.707,744942.4,744942.4,31882,0,0,0,L,1151911521,0,122.91,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468171809,737149.00
07/10/2016 13:30,2,7.084,ACTIVE,218.93,367.60,59.996,1468171803,"201051344000585","219011344069620",27.43,36.80,0,337.54,417.49,197.0,188.2,0.910,480842.3,480842.3,43111,0,0,0,L,1122011218,0,124.72,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468171809,737150.00
07/10/2016 13:30,2,6.881,ACTIVE,217.58,364.89,59.981,1468171803,"201051344001230","219011344069620",27.99,33.50,0,334.84,412.68,195.0,186.3,0.897,476256.5,476256.5,42926,0,0,0,L,1122011218,0,124.72,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468171810,737151.00
07/10/2016 13:30,2,6.900,ACTIVE,219.16,367.90,59.981,1468171803,"201051344000582","219011344069620",27.83,36.80,0,337.24,418.39,194.6,185.9,0.879,469341.4,469341.4,43059,0,0,0,L,1122011218,0,125.17,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468171811,737152.00
07/10/2016 13:30,2,6.969,ACTIVE,217.80,367.00,59.981,1468171803,"201051344000955","219011344069620",27.73,36.80,0,336.04,412.38,195.7,187.0,0.924,482390.6,482390.6,43012,0,0,0,L,1122011218,0,124.27,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468171812,737153.00
07/10/2016 13:30,2,4.406,ACTIVE,214.64,408.18,59.981,1468171803,"274151322000094","219011344069620",37.89,44.00,0,382.93,455.06,168.5,160.7,0.658,606329.2,606329.2,33022,0,0,0,L,1151911521,0,122.91,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468171813,737154.00
07/10/2016 13:30,2,7.152,ACTIVE,220.52,368.20,59.981,1468171803,"201051344000579","219011344069620",28.05,36.00,0,340.25,419.00,203.3,194.3,0.950,484720.3,484720.3,18628,0,0,0,L,1122011218,0,125.17,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468171814,737155.00
07/10/2016 13:30,2,7.098,ACTIVE,217.80,367.00,59.991,1468171803,"201051344000890","219011344069620",27.69,34.30,0,335.74,414.19,199.1,190.2,0.902,479635.0,479635.0,43019,0,0,0,L,1122011218,0,124.72,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468171815,737156.00
07/10/2016 13:30,2,7.014,ACTIVE,218.48,367.60,59.970,1468171803,"201051344000438","219011344069620",27.97,35.20,0,337.54,418.09,198.8,189.9,0.932,481374.1,481374.1,43027,0,0,0,L,1122011218,0,124.94,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468171816,737157.00
07/10/2016 13:30,2,6.967,ACTIVE,218.03,364.89,59.970,1468171803,"201051344000417","219011344069620",27.75,35.80,0,336.34,412.68,195.7,187.0,0.919,473340.1,473340.1,43180,0,0,0,L,1122011218,0,124.49,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468171817,737158.00
07/10/2016 13:30,2,6.686,ACTIVE,214.19,368.50,59.996,1468171803,"274151322000083","219011344069620",27.04,45.30,0,336.94,395.55,183.1,174.8,0.725,738231.8,738231.8,31961,0,0,0,L,1151911521,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468171818,737159.00
07/10/2016 13:30,2,6.953,ACTIVE,215.54,373.91,59.986,1468171803,"274151322000076","219011344069620",27.85,45.50,0,335.44,398.26,195.9,187.2,0.800,786815.6,786815.6,31965,0,0,0,L,1151911521,0,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468171819,737160.00
07/10/2016 13:30,2,7.182,ACTIVE,218.71,366.40,59.986,1468171803,"201051344000868","219011344069620",27.15,36.00,0,337.24,417.79,197.5,188.7,0.893,469710.2,469710.2,38279,0,0,0,L,1122011218,0,124.27,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468171820,737161.00
07/10/2016 13:30,2,6.959,ACTIVE,214.41,364.59,59.986,1468171803,"274151322000095","219011344069620",27.81,44.30,0,336.34,399.46,195.9,187.2,0.742,778788.4,778788.4,31878,0,0,0,L,1151911521,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468171821,737162.00
07/10/2016 13:30,2,7.209,ACTIVE,220.29,372.41,59.981,1468171803,"201051344000988","219011344069620",27.31,37.00,0,339.34,417.49,199.7,190.8,0.937,466420.2,466420.2,38567,0,0,0,L,1122011218,0,124.94,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468171821,737163.00
07/10/2016 13:30,2,7.125,ACTIVE,218.93,367.00,59.981,1468171803,"201051344001025","219011344069620",27.79,37.50,0,337.54,416.89,200.4,191.5,0.897,480198.4,480198.4,43071,0,0,0,L,1122011218,0,124.72,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468171822,737164.00
07/10/2016 13:30,2,7.203,ACTIVE,220.29,370.60,59.975,1468171803,"201051344000458","219011344069620",27.81,38.80,0,340.25,419.00,202.9,193.9,0.946,477269.3,477269.3,38489,0,0,0,L,1122011218,0,125.17,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468171823,737165.00
07/10/2016 13:30,2,7.178,ACTIVE,220.74,371.21,59.986,1468171803,"201051344000853","219011344069620",27.59,38.20,0,342.05,418.39,200.4,191.5,0.955,476289.4,476289.4,38100,0,0,0,L,1122011218,0,125.62,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468171824,737166.00
07/10/2016 13:30,2,7.143,ACTIVE,217.58,366.40,59.986,1468171803,"201051344000685","219011344069620",27.81,33.30,0,335.74,413.29,201.0,192.1,0.963,480705.2,480705.2,42944,0,0,0,L,1122011218,0,125.17,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468171825,737167.00
07/10/2016 13:30,2,7.039,ACTIVE,218.71,365.19,59.944,1468171803,"201051344000917","219011344069620",27.59,38.20,0,336.64,417.49,196.7,187.9,0.915,477593.4,477593.4,42941,0,0,0,L,1122011218,0,124.94,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468171826,737168.00
07/10/2016 13:30,2,6.967,ACTIVE,217.80,366.70,59.986,1468171803,"201051344001145","219011344069620",28.23,35.00,0,335.74,413.59,199.0,190.1,0.919,482765.2,482765.2,42790,0,0,0,L,1122011218,0,124.49,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468171827,737169.00
07/10/2016 13:30,2,7.072,ACTIVE,218.93,366.70,59.975,1468171803,"201051344000651","219011344069620",27.55,38.60,0,338.14,418.09,197.3,188.5,0.897,475460.0,475460.0,43129,0,0,0,L,1122011218,0,125.40,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468171828,737170.00
07/10/2016 13:30,2,6.521,ACTIVE,214.19,370.00,59.949,1468171803,"274151322000088","219011344069620",25.98,43.00,0,337.54,393.75,171.4,163.5,0.654,712387.7,712387.7,31606,0,0,0,L,1151911521,0,123.81,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468171829,737171.00
07/10/2016 13:30,2,4.404,ACTIVE,215.54,429.82,59.986,1468171803,"274151322000068","219011344069620",38.13,44.50,0,381.73,451.46,170.4,162.5,0.645,606346.4,606346.4,33229,0,0,0,L,1151911521,0,123.59,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468171830,737172.00
07/10/2016 13:30,2,6.924,ACTIVE,218.48,365.80,59.981,1468171803,"201051344001135","219011344069620",27.85,38.20,0,336.94,416.89,195.2,186.4,0.893,471469.5,471469.5,43057,0,0,0,L,1122011218,0,124.94,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468171831,737173.00
07/10/2016 13:30,2,6.998,ACTIVE,218.03,368.20,60.018,1468171803,"201051344000594","219011344069620",28.33,36.00,0,336.04,419.60,200.7,191.8,0.924,481382.3,481382.3,38534,0,0,0,L,1122011218,0,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468171831,737174.00
07/10/2016 13:30,2,7.027,ACTIVE,218.93,365.80,59.938,1468171803,"201051344001203","219011344069620",27.59,36.30,0,338.74,418.09,196.4,187.7,0.919,479015.3,479015.3,43107,0,0,0,L,1122011218,0,125.62,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468171832,737175.00
07/10/2016 13:30,2,6.514,ACTIVE,214.64,374.51,59.981,1468171803,"274151322000054","219011344069620",26.00,45.00,0,336.94,394.65,171.4,163.5,0.654,727417.6,727417.6,31636,0,0,0,L,1151911521,0,123.59,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468171833,737176.00
07/10/2016 13:30,2,7.020,ACTIVE,218.93,366.40,59.981,1468171803,"201051344000867","219011344069620",27.69,37.80,0,337.24,417.79,197.0,188.2,0.902,468780.0,468780.0,38543,0,0,0,L,1122011218,0,124.72,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468171834,737177.00
07/10/2016 13:30,2,6.812,ACTIVE,218.93,366.10,59.991,1468171803,"201051344001093","219011344069620",27.87,36.50,0,337.54,417.49,192.2,183.6,0.866,477026.5,477026.5,43000,0,0,0,L,1122011218,0,125.17,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468171835,737178.00
