ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2016 13:30,2,7.029,ACTIVE,219.61,368.80,59.986,1468171803,"201051344000900","219011344069620",27.83,36.80,0,338.44,419.90,198.1,189.3,0.897,484826.3,484826.3,37927,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468171836,737179.00
07/10/2016 13:30,2,6.846,ACTIVE,219.39,366.40,59.986,1468171803,"201051344000648","219011344069620",27.99,37.30,0,339.95,419.90,194.1,185.4,0.888,475522.6,475522.6,38225,0,0,0,L,1122011218,0,124.27,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468171837,737180.00
07/10/2016 13:30,2,6.875,ACTIVE,219.84,369.40,59.959,1468171803,"201051344000569","219011344069620",27.79,38.00,0,339.04,418.70,193.6,184.9,0.919,485660.9,485660.9,37847,0,0,0,L,1122011218,0,124.49,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468171838,737181.00
07/10/2016 13:30,2,6.941,ACTIVE,220.06,370.00,59.981,1468171803,"201051344000983","219011344069620",27.73,38.20,0,338.74,419.00,195.0,186.3,0.906,477402.9,477402.9,38341,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468171839,737182.00
07/10/2016 13:30,2,6.922,ACTIVE,220.29,368.80,59.986,1468171803,"201051344001158","219011344069620",27.59,37.00,0,339.34,417.79,193.2,184.6,0.871,470781.3,470781.3,38608,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468171840,737183.00
07/10/2016 13:30,2,6.957,ACTIVE,220.06,372.41,59.991,1468171803,"201051344000576","219011344069620",27.45,36.80,0,340.25,418.70,193.4,184.8,0.879,478072.1,478072.1,38008,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468171841,737184.00
07/10/2016 13:30,2,6.402,ACTIVE,214.64,370.30,59.981,1468171803,"274151322000087","219011344069620",25.90,53.50,0,335.44,394.35,167.8,160.0,0.632,700483.2,700483.2,31786,0,0,0,L,1151911521,0,123.36,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468171842,737185.00
07/10/2016 13:45,2,6.348,ACTIVE,219.16,364.59,59.981,1468172703,"201051344000645","219011344069620",27.71,40.00,0,342.95,412.98,178.1,170.0,0.809,477692.4,477692.4,38136,0,0,0,L,1122011218,0,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468172704,737186.00
07/10/2016 13:45,2,5.795,ACTIVE,214.41,369.10,59.981,1468172703,"274151322000085","219011344069620",25.66,45.80,0,338.14,388.64,150.6,143.4,0.579,728515.5,728515.5,31643,0,0,0,L,1151911521,0,123.59,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468172705,737187.00
07/10/2016 13:45,2,6.312,ACTIVE,218.48,366.10,59.975,1468172703,"201051344000633","219011344069620",28.13,39.00,0,342.05,413.89,179.6,171.5,0.849,468867.1,468867.1,38624,0,0,0,L,1122011218,0,124.27,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468172706,737188.00
07/10/2016 13:45,2,6.428,ACTIVE,219.61,366.10,59.981,1468172703,"201051344000469","219011344069620",27.49,38.00,0,342.05,414.49,179.0,170.8,0.840,470812.6,470812.6,38559,0,0,0,L,1122011218,0,124.04,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468172707,737189.00
07/10/2016 13:45,2,6.293,ACTIVE,217.13,363.69,60.023,1468172703,"201051344000646","219011344069620",27.79,37.50,0,335.74,409.38,177.2,169.1,0.822,472820.3,472820.3,43111,0,0,0,L,1122011218,0,124.72,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468172708,737190.00
07/10/2016 13:45,2,5.969,ACTIVE,214.41,355.28,59.970,1468172703,"274151322000052","219011344069620",27.23,47.50,0,336.94,392.55,164.5,156.8,0.645,744984.4,744984.4,31883,0,0,0,L,1151911521,0,122.68,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468172709,737191.00
07/10/2016 13:45,2,6.449,ACTIVE,218.26,363.69,59.975,1468172703,"201051344000585","219011344069620",27.21,38.80,0,337.24,411.48,177.7,169.6,0.831,480887.8,480887.8,43112,0,0,0,L,1122011218,0,124.49,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468172710,737192.00
07/10/2016 13:45,2,6.127,ALERT,216.90,359.78,59.981,1468172703,"201051344001230","219011344069620",28.23,34.30,0,298.77,421.40,175.3,167.2,0.813,476301.2,476301.2,42927,0,0,0,L,1122011218,0,124.49,123.14,0002,30,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468172711,737193.00
07/10/2016 13:45,2,6.129,ACTIVE,218.26,363.99,59.975,1468172703,"201051344000582","219011344069620",28.05,39.00,0,336.34,412.38,174.1,166.1,0.795,469386.1,469386.1,43060,0,0,0,L,1122011218,0,124.72,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468172712,737194.00
07/10/2016 13:45,2,6.184,ACTIVE,216.90,359.78,59.981,1468172703,"201051344000955","219011344069620",27.79,38.60,0,336.04,408.18,173.9,166.0,0.818,482435.6,482435.6,43013,0,0,0,L,1122011218,0,123.81,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468172713,737195.00
07/10/2016 13:45,2,3.846,ACTIVE,214.19,416.89,59.981,1468172703,"274151322000094","219011344069620",38.07,46.40,0,381.73,448.45,148.5,141.4,0.583,606367.9,606367.9,33023,0,0,0,L,1151911521,0,122.68,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468172714,737196.00
07/10/2016 13:45,2,6.047,ACTIVE,219.16,365.49,59.975,1468172703,"201051344000579","219011344069620",28.49,37.50,0,342.05,415.39,174.5,166.5,0.822,484766.6,484766.6,18629,0,0,0,L,1122011218,0,124.27,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468172715,737197.00
07/10/2016 13:45,2,5.965,ALERT,216.90,362.19,60.012,1468172703,"201051344000890","219011344069620",27.99,35.40,0,307.18,421.70,169.0,161.2,0.769,479680.0,479680.0,43020,0,0,0,L,1122011218,0,124.49,122.91,0002,33,0,0,0,0,0,0,1,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468172717,737198.00
07/10/2016 13:45,2,5.816,ACTIVE,217.35,362.19,59.959,1468172703,"201051344000438","219011344069620",27.81,36.80,0,336.64,408.78,163.8,156.1,0.773,481419.2,481419.2,43028,0,0,0,L,1122011218,0,124.49,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468172718,737199.00
07/10/2016 13:45,2,5.652,ACTIVE,216.90,359.18,59.991,1468172703,"201051344000417","219011344069620",27.61,37.00,0,324.02,415.39,158.1,150.7,0.742,473384.6,473384.6,43181,0,0,0,L,1122011218,0,124.04,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468172719,737200.00
07/10/2016 13:45,2,5.342,ACTIVE,213.51,350.47,59.981,1468172703,"274151322000083","219011344069620",27.39,48.50,0,333.63,392.25,148.1,141.0,0.588,738273.5,738273.5,31962,0,0,0,L,1151911521,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468172720,737201.00
07/10/2016 13:45,2,5.688,ACTIVE,214.64,367.60,59.986,1468172703,"274151322000076","219011344069620",27.65,47.50,0,337.54,395.25,159.3,151.8,0.632,786860.6,786860.6,31966,0,0,0,L,1151911521,0,123.14,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468172721,737202.00
07/10/2016 13:45,2,5.867,ACTIVE,217.58,359.18,59.991,1468172703,"201051344000868","219011344069620",27.45,37.50,0,336.94,413.29,163.1,155.5,0.742,469755.4,469755.4,38280,0,0,0,L,1122011218,0,123.59,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468172722,737203.00
07/10/2016 13:45,2,5.641,ACTIVE,213.74,368.50,59.965,1468172703,"274151322000095","219011344069620",27.97,45.80,0,334.54,395.25,159.7,152.2,0.610,778833.1,778833.1,31879,0,0,0,L,1151911521,0,123.36,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468172723,737204.00
07/10/2016 13:45,2,6.098,ACTIVE,218.93,364.89,59.981,1468172703,"201051344000988","219011344069620",27.19,38.60,0,341.15,414.19,168.0,160.2,0.791,466465.3,466465.3,38568,0,0,0,L,1122011218,0,124.27,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468172724,737205.00
07/10/2016 13:45,2,6.074,ACTIVE,217.80,361.29,59.981,1468172703,"201051344001025","219011344069620",27.51,39.00,0,336.94,409.08,169.2,161.4,0.769,480243.6,480243.6,43072,0,0,0,L,1122011218,0,124.27,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468172725,737206.00
07/10/2016 13:45,2,6.176,ACTIVE,219.16,365.19,59.986,1468172703,"201051344000458","219011344069620",27.69,40.40,0,342.95,415.09,173.3,165.4,0.831,477314.9,477314.9,38490,0,0,0,L,1122011218,0,124.49,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468172726,737207.00
07/10/2016 13:45,2,6.086,ACTIVE,219.61,365.19,59.954,1468172703,"201051344000853","219011344069620",27.79,39.00,0,342.05,413.59,171.2,163.3,0.800,476334.6,476334.6,38101,0,0,0,L,1122011218,0,124.94,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468172727,737208.00
07/10/2016 13:45,2,6.146,ACTIVE,216.90,363.39,59.996,1468172703,"201051344000685","219011344069620",27.89,35.00,0,336.34,407.87,173.6,165.6,0.853,480750.7,480750.7,42945,0,0,0,L,1122011218,0,124.72,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468172728,737209.00
07/10/2016 13:45,2,6.031,ACTIVE,217.58,361.89,59.981,1468172703,"201051344000917","219011344069620",27.61,39.50,0,336.34,407.27,168.6,160.8,0.791,477638.1,477638.1,42942,0,0,0,L,1122011218,0,124.27,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468172729,737210.00
07/10/2016 13:45,2,5.998,ACTIVE,216.90,362.79,59.996,1468172703,"201051344001145","219011344069620",28.05,35.60,0,336.34,408.48,170.3,162.5,0.795,482810.5,482810.5,42791,0,0,0,L,1122011218,0,124.04,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468172729,737211.00
07/10/2016 13:45,2,6.078,ACTIVE,218.03,362.19,60.023,1468172703,"201051344000651","219011344069620",27.33,40.40,0,337.84,412.98,168.4,160.6,0.773,475505.0,475505.0,43130,0,0,0,L,1122011218,0,124.94,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468172730,737212.00
07/10/2016 13:45,2,5.615,ACTIVE,213.96,350.77,60.002,1468172703,"274151322000088","219011344069620",25.92,45.80,0,336.94,389.84,147.3,140.2,0.557,712426.7,712426.7,31607,0,0,0,L,1151911521,0,123.36,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468172731,737213.00
07/10/2016 13:45,2,3.816,ACTIVE,214.87,405.77,59.986,1468172703,"274151322000068","219011344069620",37.65,46.60,0,385.63,449.35,145.8,138.8,0.557,606385.1,606385.1,33230,0,0,0,L,1151911521,0,123.36,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468172732,737214.00
07/10/2016 13:45,2,5.936,ACTIVE,217.58,363.09,60.002,1468172703,"201051344001135","219011344069620",27.61,39.80,0,336.94,407.87,166.0,158.3,0.756,471514.4,471514.4,43058,0,0,0,L,1122011218,0,124.49,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468172733,737215.00
07/10/2016 13:45,2,5.914,ACTIVE,217.13,361.59,59.991,1468172703,"201051344000594","219011344069620",28.23,38.20,0,336.04,410.88,169.0,161.2,0.760,481428.7,481428.7,38535,0,0,0,L,1122011218,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468172734,737216.00
07/10/2016 13:45,2,5.889,ACTIVE,217.80,361.29,59.986,1468172703,"201051344001203","219011344069620",27.85,37.80,0,337.54,411.48,166.1,158.4,0.782,479060.5,479060.5,43108,0,0,0,L,1122011218,0,124.94,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468172735,737217.00
07/10/2016 13:45,2,5.543,ACTIVE,213.96,368.20,59.991,1468172703,"274151322000054","219011344069620",26.08,47.00,0,336.94,390.44,146.3,139.3,0.557,727456.9,727456.9,31637,0,0,0,L,1151911521,0,123.14,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468172736,737218.00
07/10/2016 13:45,2,5.846,ACTIVE,217.80,360.99,59.996,1468172703,"201051344000867","219011344069620",27.63,39.80,0,337.24,412.68,163.5,155.9,0.756,468825.3,468825.3,38544,0,0,0,L,1122011218,0,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468172737,737219.00
07/10/2016 13:45,2,5.654,ACTIVE,217.58,360.99,59.949,1468172703,"201051344001093","219011344069620",27.87,37.80,0,336.94,408.18,159.6,152.1,0.734,477070.7,477070.7,43001,0,0,0,L,1122011218,0,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468172738,737220.00
07/10/2016 13:45,2,5.881,ACTIVE,218.48,364.89,59.981,1468172703,"201051344000900","219011344069620",27.61,38.20,0,342.05,414.79,164.5,156.9,0.751,484872.1,484872.1,37928,0,0,0,L,1122011218,0,124.27,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468172739,737221.00
07/10/2016 13:45,2,5.660,ACTIVE,218.26,363.69,60.002,1468172703,"201051344000648","219011344069620",28.15,38.00,0,343.25,415.09,161.3,153.7,0.742,475567.5,475567.5,38226,0,0,0,L,1122011218,0,123.81,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468172740,737222.00
07/10/2016 13:45,2,5.785,ACTIVE,218.48,363.09,59.986,1468172703,"201051344000569","219011344069620",27.35,39.50,0,342.35,414.19,160.2,152.7,0.751,485705.8,485705.8,37848,0,0,0,L,1122011218,0,123.81,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468172740,737223.00
07/10/2016 13:45,2,5.713,ACTIVE,218.71,363.39,59.996,1468172703,"201051344000983","219011344069620",27.79,40.20,0,342.35,414.79,160.8,153.2,0.760,477448.2,477448.2,38342,0,0,0,L,1122011218,0,124.49,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468172741,737224.00
07/10/2016 13:45,2,5.596,ACTIVE,218.71,361.29,59.986,1468172703,"201051344001158","219011344069620",27.87,38.60,0,341.75,414.19,158.0,150.6,0.742,470826.3,470826.3,38609,0,0,0,L,1122011218,0,124.04,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468172742,737225.00
07/10/2016 13:45,2,5.553,ACTIVE,218.48,362.49,59.991,1468172703,"201051344000576","219011344069620",27.79,38.20,0,342.05,413.89,156.3,149.0,0.725,478116.9,478116.9,38009,0,0,0,L,1122011218,0,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468172743,737226.00
07/10/2016 13:45,2,5.219,ACTIVE,214.19,363.09,59.986,1468172703,"274151322000087","219011344069620",25.92,55.00,0,336.34,388.94,137.0,130.3,0.513,700522.0,700522.0,31787,0,0,0,L,1151911521,0,123.14,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468172744,737227.00
07/10/2016 14:00,2,6.227,ACTIVE,218.71,362.49,59.991,1468173604,"201051344000645","219011344069620",27.83,40.20,0,343.25,409.68,175.4,167.4,0.800,477734.9,477734.9,38137,0,0,0,L,1122011218,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468173605,737228.00
07/10/2016 14:00,2,5.754,ACTIVE,213.96,363.69,59.986,1468173604,"274151322000085","219011344069620",25.82,46.80,0,337.84,384.43,150.3,143.1,0.579,728551.9,728551.9,31644,0,0,0,L,1151911521,0,123.59,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468173606,737229.00
07/10/2016 14:00,2,6.316,ACTIVE,217.80,364.29,59.986,1468173604,"201051344000633","219011344069620",27.57,39.80,0,338.14,408.78,176.4,168.4,0.835,468910.0,468910.0,38625,0,0,0,L,1122011218,0,124.04,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468173606,737230.00
07/10/2016 14:00,2,6.201,ACTIVE,218.93,367.30,59.986,1468173604,"201051344000469","219011344069620",27.89,38.00,0,342.65,410.58,175.1,167.1,0.831,470855.1,470855.1,38560,0,0,0,L,1122011218,0,124.04,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468173607,737231.00
07/10/2016 14:00,2,6.102,ACTIVE,216.90,360.69,59.991,1468173604,"201051344000646","219011344069620",28.23,37.50,0,336.94,405.47,174.3,166.4,0.813,472862.6,472862.6,43112,0,0,0,L,1122011218,0,124.27,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468173608,737232.00
07/10/2016 14:00,2,5.855,ACTIVE,213.96,349.86,59.996,1468173604,"274151322000052","219011344069620",27.43,49.30,0,336.64,388.64,162.5,155.0,0.641,745023.9,745023.9,31884,0,0,0,L,1151911521,0,122.23,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468173609,737233.00
07/10/2016 14:00,2,6.309,ACTIVE,217.80,362.49,59.991,1468173604,"201051344000585","219011344069620",27.65,38.60,0,336.04,403.67,176.6,168.5,0.822,480930.7,480930.7,43113,0,0,0,L,1122011218,0,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468173610,737234.00
07/10/2016 14:00,2,6.098,ACTIVE,216.45,359.48,59.996,1468173604,"201051344001230","219011344069620",28.13,35.00,0,337.54,405.47,173.7,165.7,0.809,476343.4,476343.4,42929,0,0,0,L,1122011218,0,124.04,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468173611,737235.00
07/10/2016 14:00,2,6.117,ACTIVE,217.80,362.79,59.986,1468173604,"201051344000582","219011344069620",27.99,39.30,0,336.34,404.57,173.3,165.4,0.791,469428.1,469428.1,43061,0,0,0,L,1122011218,0,124.27,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468173612,737236.00
07/10/2016 14:00,2,6.189,ACTIVE,216.45,360.08,59.975,1468173604,"201051344000955","219011344069620",27.97,39.30,0,338.14,404.87,175.3,167.3,0.831,482478.0,482478.0,43014,0,0,0,L,1122011218,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468173613,737237.00
07/10/2016 14:00,2,3.896,ACTIVE,213.74,425.61,59.981,1468173604,"274151322000094","219011344069620",38.35,46.20,0,386.53,446.95,150.3,143.2,0.588,606404.2,606404.2,33024,0,0,0,L,1151911521,0,122.46,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468173614,737238.00
07/10/2016 14:00,2,6.301,ACTIVE,218.93,365.19,60.002,1468173604,"201051344000579","219011344069620",28.17,38.20,0,343.25,411.48,179.7,171.5,0.853,484810.2,484810.2,18630,0,0,0,L,1122011218,0,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468173615,737239.00
07/10/2016 14:00,2,6.178,ACTIVE,216.67,360.69,60.002,1468173604,"201051344000890","219011344069620",28.07,36.30,0,337.54,405.17,175.7,167.6,0.809,479722.5,479722.5,43022,0,0,0,L,1122011218,0,124.27,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468173616,737240.00
07/10/2016 14:00,2,6.162,ACTIVE,217.35,361.59,59.991,1468173604,"201051344000438","219011344069620",28.15,37.50,0,336.64,404.87,175.6,167.6,0.835,481461.7,481461.7,43029,0,0,0,L,1122011218,0,124.49,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468173617,737241.00
07/10/2016 14:00,2,6.104,ACTIVE,216.67,358.88,59.965,1468173604,"201051344000417","219011344069620",27.95,37.80,0,337.24,404.27,172.8,164.9,0.822,473426.4,473426.4,43182,0,0,0,L,1122011218,0,123.81,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468173618,737242.00
07/10/2016 14:00,2,5.887,ACTIVE,213.51,354.67,59.981,1468173604,"274151322000083","219011344069620",27.31,49.80,0,332.73,386.53,162.8,155.2,0.645,738312.8,738312.8,31963,0,0,0,L,1151911521,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468173618,737243.00
07/10/2016 14:00,2,6.176,ACTIVE,214.64,373.91,59.970,1468173604,"274151322000076","219011344069620",28.05,49.00,0,338.14,392.85,175.6,167.5,0.703,786902.9,786902.9,31967,0,0,0,L,1151911521,0,123.14,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468173619,737244.00
07/10/2016 14:00,2,6.346,ACTIVE,217.58,363.99,59.986,1468173604,"201051344000868","219011344069620",27.33,38.00,0,336.04,404.87,175.6,167.6,0.809,469797.8,469797.8,38281,0,0,0,L,1122011218,0,123.59,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468173620,737245.00
07/10/2016 14:00,2,6.207,ACTIVE,213.74,357.68,59.996,1468173604,"274151322000095","219011344069620",27.73,47.30,0,332.73,387.74,174.4,166.5,0.654,778875.2,778875.2,31880,0,0,0,L,1151911521,0,123.14,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468173621,737246.00
07/10/2016 14:00,2,6.283,ACTIVE,218.93,365.19,60.007,1468173604,"201051344000988","219011344069620",27.61,40.00,0,341.75,410.28,175.8,167.7,0.818,466507.7,466507.7,38569,0,0,0,L,1122011218,0,124.27,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468173622,737247.00
07/10/2016 14:00,2,6.227,ACTIVE,217.35,362.19,59.954,1468173604,"201051344001025","219011344069620",27.95,40.00,0,336.64,404.57,176.2,168.2,0.791,480286.2,480286.2,43073,0,0,0,L,1122011218,0,124.04,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468173623,737248.00
07/10/2016 14:00,2,6.225,ACTIVE,218.93,364.59,59.991,1468173604,"201051344000458","219011344069620",28.21,41.00,0,340.25,409.98,177.9,169.8,0.853,477357.8,477357.8,38491,0,0,0,L,1122011218,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468173624,737249.00
07/10/2016 14:00,2,6.338,ACTIVE,219.39,367.90,59.986,1468173604,"201051344000853","219011344069620",27.55,39.50,0,343.55,410.28,176.9,168.9,0.813,476377.1,476377.1,38102,0,0,0,L,1122011218,0,124.94,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468173625,737250.00
07/10/2016 14:00,2,6.246,ACTIVE,216.45,362.19,59.981,1468173604,"201051344000685","219011344069620",28.11,35.00,0,336.64,404.87,177.9,169.8,0.875,480793.5,480793.5,42946,0,0,0,L,1122011218,0,124.49,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468173626,737251.00
07/10/2016 14:00,2,6.166,ACTIVE,217.58,363.39,59.986,1468173604,"201051344000917","219011344069620",27.97,40.40,0,336.64,403.07,174.6,166.5,0.826,477680.2,477680.2,42943,0,0,0,L,1122011218,0,124.27,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468173627,737252.00
07/10/2016 14:00,2,6.178,ACTIVE,216.45,361.59,59.981,1468173604,"201051344001145","219011344069620",28.37,35.80,0,336.34,405.17,177.5,169.4,0.804,482853.1,482853.1,42792,0,0,0,L,1122011218,0,123.81,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468173627,737253.00
07/10/2016 14:00,2,6.115,ACTIVE,218.03,363.69,59.986,1468173604,"201051344000651","219011344069620",28.35,40.80,0,336.94,404.57,175.6,167.6,0.795,475547.4,475547.4,43131,0,0,0,L,1122011218,0,124.94,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468173628,737254.00
07/10/2016 14:00,2,5.840,ACTIVE,213.74,358.58,59.991,1468173604,"274151322000088","219011344069620",26.00,46.40,0,334.84,382.63,153.9,146.6,0.588,712463.5,712463.5,31608,0,0,0,L,1151911521,0,123.36,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468173629,737255.00
07/10/2016 14:00,2,4.004,ACTIVE,214.87,403.67,60.018,1468173604,"274151322000068","219011344069620",37.41,47.80,0,385.63,443.34,152.6,145.4,0.588,606421.4,606421.4,33231,0,0,0,L,1151911521,0,123.36,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468173630,737256.00
07/10/2016 14:00,2,6.273,ACTIVE,217.35,360.99,59.981,1468173604,"201051344001135","219011344069620",27.85,40.60,0,336.94,404.27,177.0,168.9,0.818,471556.8,471556.8,43059,0,0,0,L,1122011218,0,124.27,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468173631,737257.00
07/10/2016 14:00,2,6.334,ACTIVE,217.13,362.79,59.970,1468173604,"201051344000594","219011344069620",28.35,38.20,0,335.44,406.97,181.9,173.6,0.840,481472.3,481472.3,38536,0,0,0,L,1122011218,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468173632,737258.00
07/10/2016 14:00,2,6.301,ACTIVE,217.80,361.89,59.996,1468173604,"201051344001203","219011344069620",27.89,38.40,0,337.54,404.87,178.1,169.9,0.835,479103.2,479103.2,43109,0,0,0,L,1122011218,0,124.94,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468173633,737259.00
07/10/2016 14:00,2,5.879,ACTIVE,213.96,361.29,60.007,1468173604,"274151322000054","219011344069620",26.10,49.50,0,333.93,385.03,155.3,148.0,0.592,727494.0,727494.0,31638,0,0,0,L,1151911521,0,122.91,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468173634,737260.00
07/10/2016 14:00,2,6.342,ACTIVE,218.03,361.59,59.996,1468173604,"201051344000867","219011344069620",27.73,40.60,0,336.64,404.57,178.2,170.1,0.800,468868.0,468868.0,38545,0,0,0,L,1122011218,0,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468173635,737261.00
07/10/2016 14:00,2,6.145,ACTIVE,217.58,363.09,59.991,1468173604,"201051344001093","219011344069620",27.85,38.20,0,336.64,403.37,173.3,165.3,0.809,477112.4,477112.4,43002,0,0,0,L,1122011218,0,124.49,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468173636,737262.00
07/10/2016 14:00,2,6.318,ACTIVE,218.48,365.19,59.949,1468173604,"201051344000900","219011344069620",28.09,39.00,0,338.74,410.58,179.8,171.6,0.818,484915.2,484915.2,37929,0,0,0,L,1122011218,0,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468173637,737263.00
07/10/2016 14:00,2,6.303,ACTIVE,218.71,366.40,59.986,1468173604,"201051344000648","219011344069620",27.67,38.80,0,342.95,410.28,176.7,168.6,0.818,475609.9,475609.9,38227,0,0,0,L,1122011218,0,123.81,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468173638,737264.00
07/10/2016 14:00,2,6.326,ACTIVE,218.93,365.49,59.970,1468173604,"201051344000569","219011344069620",27.63,40.20,0,339.34,409.68,177.1,169.0,0.818,485748.1,485748.1,37849,0,0,0,L,1122011218,0,124.04,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468173639,737265.00
07/10/2016 14:00,2,6.338,ACTIVE,219.16,366.10,59.975,1468173604,"201051344000983","219011344069620",27.85,40.60,0,339.04,409.68,178.7,170.6,0.840,477491.0,477491.0,38343,0,0,0,L,1122011218,0,124.49,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468173640,737266.00
07/10/2016 14:00,2,6.252,ACTIVE,219.16,365.49,59.991,1468173604,"201051344001158","219011344069620",27.89,39.00,0,342.65,409.98,176.6,168.5,0.822,470868.8,470868.8,38610,0,0,0,L,1122011218,0,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468173641,737267.00
07/10/2016 14:00,2,6.277,ACTIVE,218.93,366.70,60.028,1468173604,"201051344000576","219011344069620",27.83,39.00,0,342.05,409.98,176.8,168.7,0.826,478159.3,478159.3,38010,0,0,0,L,1122011218,0,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468173642,737268.00
07/10/2016 14:00,2,5.859,ACTIVE,213.96,359.18,59.986,1468173604,"274151322000087","219011344069620",25.84,56.30,0,334.84,383.83,153.2,145.9,0.570,700558.8,700558.8,31788,0,0,0,L,1151911521,0,123.14,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468173643,737269.00
07/10/2016 14:15,2,6.207,ACTIVE,218.26,361.89,59.991,1468174503,"201051344000645","219011344069620",27.02,41.00,0,342.35,415.99,169.8,161.9,0.773,477781.7,477781.7,38138,0,0,0,L,1122011218,0,124.49,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468174504,737270.00
07/10/2016 14:15,2,5.719,ACTIVE,213.51,365.80,59.970,1468174503,"274151322000085","219011344069620",25.17,49.30,0,337.24,389.84,145.6,138.6,0.566,728591.7,728591.7,31645,0,0,0,L,1151911521,0,123.14,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468174505,737271.00
07/10/2016 14:15,2,6.143,ACTIVE,217.35,363.69,59.996,1468174503,"201051344000633","219011344069620",27.27,40.60,0,336.94,416.59,169.8,162.0,0.809,468957.0,468957.0,38626,0,0,0,L,1122011218,0,124.04,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468174506,737272.00
07/10/2016 14:15,2,6.221,ACTIVE,218.48,365.19,59.981,1468174503,"201051344000469","219011344069620",27.21,39.00,0,339.65,417.49,171.3,163.4,0.813,470902.0,470902.0,38561,0,0,0,L,1122011218,0,123.81,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468174507,737273.00
07/10/2016 14:15,2,6.023,ACTIVE,216.00,362.49,59.975,1468174503,"201051344000646","219011344069620",27.53,39.30,0,332.43,418.09,167.9,160.1,0.782,472909.3,472909.3,43113,0,0,0,L,1122011218,0,123.81,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468174508,737274.00
07/10/2016 14:15,2,5.744,ACTIVE,213.74,348.66,59.991,1468174503,"274151322000052","219011344069620",26.90,50.60,0,333.63,393.75,156.4,149.0,0.610,745067.2,745067.2,31885,0,0,0,L,1151911521,0,122.23,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468174509,737275.00
07/10/2016 14:15,2,6.441,ACTIVE,217.35,360.99,59.991,1468174503,"201051344000585","219011344069620",26.82,40.60,0,336.34,410.88,175.1,167.0,0.813,480977.8,480977.8,43114,0,0,0,L,1122011218,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468174510,737276.00
07/10/2016 14:15,2,6.232,ACTIVE,216.00,360.38,59.986,1468174503,"201051344001230","219011344069620",27.39,36.50,0,335.14,411.18,172.9,165.0,0.809,476389.8,476389.8,42930,0,0,0,L,1122011218,0,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468174511,737277.00
07/10/2016 14:15,2,6.381,ACTIVE,217.35,364.29,59.986,1468174503,"201051344000582","219011344069620",27.31,41.30,0,336.04,411.78,176.6,168.5,0.831,469474.4,469474.4,43062,0,0,0,L,1122011218,0,124.04,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468174512,737278.00
07/10/2016 14:15,2,6.492,ACTIVE,216.22,362.19,59.986,1468174503,"201051344000955","219011344069620",27.23,41.00,0,332.73,413.29,179.1,171.0,0.862,482524.6,482524.6,43015,0,0,0,L,1122011218,0,123.36,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468174513,737279.00
07/10/2016 14:15,2,4.047,ACTIVE,213.96,406.67,59.991,1468174503,"274151322000094","219011344069620",37.29,49.30,0,385.03,446.95,153.1,145.8,0.601,606444.3,606444.3,33025,0,0,0,L,1151911521,0,122.68,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468174514,737280.00
07/10/2016 14:15,2,6.832,ACTIVE,219.16,366.10,59.991,1468174503,"201051344000579","219011344069620",28.03,40.40,0,340.85,417.49,193.8,185.1,0.915,484858.0,484858.0,18631,0,0,0,L,1122011218,0,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468174515,737281.00
07/10/2016 14:15,2,6.883,ACTIVE,216.45,364.29,59.981,1468174503,"201051344000890","219011344069620",27.23,36.80,0,336.34,412.08,189.7,181.2,0.884,479769.3,479769.3,43023,0,0,0,L,1122011218,0,124.04,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468174515,737282.00
07/10/2016 14:15,2,6.775,ACTIVE,217.35,363.69,59.981,1468174503,"201051344000438","219011344069620",27.71,38.60,0,335.44,412.68,190.1,181.5,0.897,481508.4,481508.4,43030,0,0,0,L,1122011218,0,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468174516,737283.00
07/10/2016 14:15,2,6.850,ACTIVE,216.67,361.59,59.975,1468174503,"201051344000417","219011344069620",27.12,39.50,0,336.04,409.98,188.0,179.5,0.897,473472.5,473472.5,43183,0,0,0,L,1122011218,0,123.59,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468174517,737284.00
07/10/2016 14:15,2,6.412,ACTIVE,213.51,371.21,59.981,1468174503,"274151322000083","219011344069620",27.14,51.00,0,331.53,392.85,176.3,168.2,0.698,738356.0,738356.0,31964,0,0,0,L,1151911521,0,122.46,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468174518,737285.00
07/10/2016 14:15,2,6.887,ACTIVE,214.64,359.18,59.986,1468174503,"274151322000076","219011344069620",27.19,51.30,0,336.64,398.56,189.6,181.1,0.756,786949.5,786949.5,31968,0,0,0,L,1151911521,0,122.91,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468174519,737286.00
07/10/2016 14:15,2,6.893,ACTIVE,217.58,363.39,59.991,1468174503,"201051344000868","219011344069620",27.14,40.40,0,336.34,415.69,189.3,180.8,0.866,469844.6,469844.6,38282,0,0,0,L,1122011218,0,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468174520,737287.00
07/10/2016 14:15,2,6.812,ACTIVE,213.74,353.17,59.965,1468174503,"274151322000095","219011344069620",27.19,49.50,0,330.93,396.75,187.5,179.0,0.712,778921.5,778921.5,31881,0,0,0,L,1151911521,0,122.91,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468174521,737288.00
07/10/2016 14:15,2,6.889,ACTIVE,219.16,365.49,59.981,1468174503,"201051344000988","219011344069620",26.94,41.00,0,340.55,416.29,188.0,179.5,0.875,466554.5,466554.5,38570,0,0,0,L,1122011218,0,124.49,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468174522,737289.00
07/10/2016 14:15,2,6.859,ACTIVE,217.35,360.69,59.965,1468174503,"201051344001025","219011344069620",27.12,41.80,0,335.74,411.48,188.4,179.9,0.849,480333.1,480333.1,43074,0,0,0,L,1122011218,0,124.04,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468174523,737290.00
07/10/2016 14:15,2,6.836,ACTIVE,218.93,367.30,59.981,1468174503,"201051344000458","219011344069620",27.63,42.30,0,339.95,417.49,191.4,182.8,0.924,477405.1,477405.1,38492,0,0,0,L,1122011218,0,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468174524,737291.00
07/10/2016 14:15,2,6.922,ACTIVE,219.61,367.90,59.970,1468174503,"201051344000853","219011344069620",27.45,41.00,0,341.75,416.89,192.3,183.7,0.906,476424.2,476424.2,38103,0,0,0,L,1122011218,0,125.17,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468174525,737292.00
07/10/2016 14:15,2,6.795,ACTIVE,216.22,362.19,59.981,1468174503,"201051344000685","219011344069620",27.63,36.50,0,333.93,413.29,190.1,181.6,0.919,480840.9,480840.9,42947,0,0,0,L,1122011218,0,124.49,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468174526,737293.00
07/10/2016 14:15,2,6.770,ACTIVE,217.35,362.79,59.954,1468174503,"201051344000917","219011344069620",27.29,42.50,0,334.84,409.98,187.1,178.7,0.888,477726.5,477726.5,42944,0,0,0,L,1122011218,0,124.04,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468174526,737294.00
07/10/2016 14:15,2,6.717,ACTIVE,216.67,362.79,59.975,1468174503,"201051344001145","219011344069620",28.01,38.00,0,336.04,411.48,190.5,182.0,0.884,482900.3,482900.3,42793,0,0,0,L,1122011218,0,123.81,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468174528,737295.00
07/10/2016 14:15,2,6.900,ACTIVE,218.03,363.69,59.970,1468174503,"201051344000651","219011344069620",27.14,43.00,0,336.34,414.79,189.7,181.2,0.866,475594.1,475594.1,43132,0,0,0,L,1122011218,0,124.94,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468174529,737296.00
07/10/2016 14:15,2,6.354,ACTIVE,213.96,362.49,59.970,1468174503,"274151322000088","219011344069620",25.47,48.00,0,333.33,391.34,163.8,156.2,0.619,712504.1,712504.1,31609,0,0,0,L,1151911521,0,123.36,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468174529,737297.00
07/10/2016 14:15,2,4.252,ACTIVE,214.64,412.98,59.949,1468174503,"274151322000068","219011344069620",38.01,50.00,0,383.53,449.95,164.0,156.3,0.632,606461.7,606461.7,33232,0,0,0,L,1151911521,0,123.14,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468174530,737298.00
07/10/2016 14:15,2,6.879,ACTIVE,217.58,366.10,59.970,1468174503,"201051344001135","219011344069620",27.35,42.30,0,335.74,410.28,190.6,182.0,0.884,471603.4,471603.4,43060,0,0,0,L,1122011218,0,124.27,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468174531,737299.00
07/10/2016 14:15,2,7.023,ACTIVE,217.13,364.89,59.970,1468174503,"201051344000594","219011344069620",27.65,40.40,0,334.84,413.29,196.6,187.8,0.906,481520.3,481520.3,38537,0,0,0,L,1122011218,0,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468174532,737300.00
07/10/2016 14:15,2,6.961,ACTIVE,217.80,364.59,59.986,1468174503,"201051344001203","219011344069620",27.15,40.20,0,337.54,412.08,191.4,182.8,0.888,479150.1,479150.1,43110,0,0,0,L,1122011218,0,124.94,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468174533,737301.00
07/10/2016 14:15,2,6.453,ACTIVE,213.74,359.48,59.959,1468174503,"274151322000054","219011344069620",25.47,50.80,0,333.63,392.85,166.3,158.6,0.628,727534.9,727534.9,31639,0,0,0,L,1151911521,0,122.91,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468174534,737302.00
07/10/2016 14:15,2,6.893,ACTIVE,217.80,361.89,59.965,1468174503,"201051344000867","219011344069620",27.06,42.30,0,336.64,414.79,188.8,180.3,0.866,468915.1,468915.1,38546,0,0,0,L,1122011218,0,124.27,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468174535,737303.00
07/10/2016 14:15,2,6.689,ACTIVE,217.80,363.69,59.975,1468174503,"201051344001093","219011344069620",27.19,40.00,0,336.34,410.28,184.2,175.9,0.835,477158.4,477158.4,43003,0,0,0,L,1122011218,0,124.49,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468174536,737304.00
07/10/2016 14:15,2,6.873,ACTIVE,218.48,367.00,59.959,1468174503,"201051344000900","219011344069620",27.14,39.80,0,337.84,417.79,188.9,180.4,0.862,484963.0,484963.0,37930,0,0,0,L,1122011218,0,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468174537,737305.00
07/10/2016 14:15,2,6.623,ACTIVE,218.48,364.89,59.922,1468174503,"201051344000648","219011344069620",27.65,40.00,0,338.74,417.19,185.4,177.0,0.857,475656.8,475656.8,38228,0,0,0,L,1122011218,0,124.04,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468174538,737306.00
07/10/2016 14:15,2,6.631,ACTIVE,218.71,364.29,59.970,1468174503,"201051344000569","219011344069620",27.65,41.00,0,337.84,416.89,185.7,177.3,0.866,485795.1,485795.1,37850,0,0,0,L,1122011218,0,123.81,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468174539,737307.00
07/10/2016 14:15,2,6.760,ACTIVE,218.93,366.40,59.944,1468174503,"201051344000983","219011344069620",27.35,42.00,0,338.44,417.49,187.3,178.8,0.888,477538.3,477538.3,38344,0,0,0,L,1122011218,0,124.49,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468174540,737308.00
07/10/2016 14:15,2,6.721,ACTIVE,218.93,364.59,59.970,1468174503,"201051344001158","219011344069620",27.06,40.80,0,339.65,416.29,184.2,175.8,0.857,470915.5,470915.5,38611,0,0,0,L,1122011218,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468174541,737309.00
07/10/2016 14:15,2,6.701,ACTIVE,218.93,365.19,59.933,1468174503,"201051344000576","219011344069620",27.35,40.40,0,341.75,417.49,185.7,177.3,0.862,478206.1,478206.1,38011,0,0,0,L,1122011218,0,124.49,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468174542,737310.00
07/10/2016 14:15,2,6.215,ACTIVE,213.96,369.10,59.970,1468174503,"274151322000087","219011344069620",25.29,60.00,0,333.93,390.44,159.2,151.7,0.592,700599.2,700599.2,31789,0,0,0,L,1151911521,0,122.91,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468174543,737311.00
07/10/2016 14:30,2,4.633,ACTIVE,216.90,356.48,59.970,1468175403,"201051344000645","219011344069620",27.41,41.00,0,338.44,417.19,128.7,122.3,0.592,477823.4,477823.4,38139,0,0,0,L,1122011218,0,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468175404,737312.00
07/10/2016 14:30,2,4.178,ACTIVE,213.29,359.78,59.959,1468175403,"274151322000085","219011344069620",26.12,49.30,0,333.03,388.94,110.5,104.7,0.429,728626.8,728626.8,31646,0,0,0,L,1151911521,0,122.91,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468175405,737313.00
07/10/2016 14:30,2,4.586,ACTIVE,216.45,358.58,59.965,1468175403,"201051344000633","219011344069620",27.99,41.00,0,335.74,417.79,130.1,123.6,0.623,468998.7,468998.7,38627,0,0,0,L,1122011218,0,123.36,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468175406,737314.00
07/10/2016 14:30,2,4.566,ACTIVE,217.13,357.68,59.975,1468175403,"201051344000469","219011344069620",27.87,39.30,0,337.24,418.39,128.9,122.5,0.619,470943.5,470943.5,38562,0,0,0,L,1122011218,0,122.91,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468175407,737315.00
07/10/2016 14:30,2,4.512,ACTIVE,215.09,355.88,59.970,1468175403,"201051344000646","219011344069620",28.15,39.00,0,335.74,412.38,128.6,122.2,0.614,472950.6,472950.6,43114,0,0,0,L,1122011218,0,123.59,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468175408,737316.00
07/10/2016 14:30,2,4.287,ACTIVE,212.83,362.49,59.975,1468175403,"274151322000052","219011344069620",27.63,50.60,0,332.13,393.75,119.9,113.8,0.473,745105.5,745105.5,31886,0,0,0,L,1151911521,0,122.23,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468175409,737317.00
07/10/2016 14:30,2,4.693,ACTIVE,216.22,357.38,59.965,1468175403,"201051344000585","219011344069620",27.75,40.20,0,336.04,416.29,132.0,125.4,0.619,481019.6,481019.6,43115,0,0,0,L,1122011218,0,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468175410,737318.00
07/10/2016 14:30,2,4.465,ACTIVE,215.09,354.37,59.965,1468175403,"201051344001230","219011344069620",28.51,35.80,0,334.84,412.68,128.9,122.5,0.605,476430.8,476430.8,42931,0,0,0,L,1122011218,0,123.36,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468175410,737319.00
07/10/2016 14:30,2,4.621,ACTIVE,216.45,357.68,59.965,1468175403,"201051344000582","219011344069620",27.85,41.80,0,336.04,417.19,130.4,123.9,0.605,469515.2,469515.2,43063,0,0,0,L,1122011218,0,123.81,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468175411,737320.00
