ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2016 14:30,2,4.680,ACTIVE,215.32,355.28,59.959,1468175403,"201051344000955","219011344069620",28.07,40.40,0,335.74,411.18,133.0,126.5,0.641,482565.7,482565.7,43016,0,0,0,L,1122011218,0,123.14,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468175412,737321.00
07/10/2016 14:30,2,3.045,ACTIVE,213.29,397.96,59.965,1468175403,"274151322000094","219011344069620",37.00,49.30,0,378.72,441.24,114.6,108.7,0.451,606479.6,606479.6,33026,0,0,0,L,1151911521,0,122.23,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468175413,737322.00
07/10/2016 14:30,2,4.975,ACTIVE,217.35,359.48,60.002,1468175403,"201051344000579","219011344069620",28.53,40.20,0,338.14,418.09,143.7,136.7,0.689,484900.3,484900.3,18632,0,0,0,L,1122011218,0,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468175414,737323.00
07/10/2016 14:30,2,4.951,ACTIVE,215.54,356.78,59.970,1468175403,"201051344000890","219011344069620",28.19,36.00,0,336.64,412.38,141.4,134.6,0.654,479810.8,479810.8,43024,0,0,0,L,1122011218,0,123.81,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468175415,737324.00
07/10/2016 14:30,2,4.936,ACTIVE,216.22,359.78,59.970,1468175403,"201051344000438","219011344069620",28.35,38.00,0,336.64,415.09,141.6,134.8,0.676,481549.7,481549.7,43031,0,0,0,L,1122011218,0,124.04,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468175416,737325.00
07/10/2016 14:30,2,4.910,ACTIVE,216.00,357.38,59.970,1468175403,"201051344000417","219011344069620",28.33,38.20,0,334.24,410.88,140.8,134.0,0.676,473513.2,473513.2,43184,0,0,0,L,1122011218,0,123.36,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468175417,737326.00
07/10/2016 14:30,2,4.715,ACTIVE,212.83,346.56,59.954,1468175403,"274151322000083","219011344069620",27.75,50.60,0,331.83,389.84,132.5,126.0,0.535,738394.2,738394.2,31965,0,0,0,L,1151911521,0,122.01,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468175418,737327.00
07/10/2016 14:30,2,4.943,ACTIVE,213.51,348.36,59.965,1468175403,"274151322000076","219011344069620",28.31,50.20,0,335.44,397.96,141.6,134.7,0.570,786990.5,786990.5,31969,0,0,0,L,1151911521,0,122.46,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468175419,737328.00
07/10/2016 14:30,2,4.951,ACTIVE,216.22,358.88,59.996,1468175403,"201051344000868","219011344069620",27.67,39.80,0,336.64,416.59,138.8,132.1,0.641,469885.9,469885.9,38283,0,0,0,L,1122011218,0,122.91,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468175420,737329.00
07/10/2016 14:30,2,4.811,ACTIVE,213.06,347.46,59.959,1468175403,"274151322000095","219011344069620",28.15,48.50,0,331.23,393.75,137.1,130.4,0.517,778962.4,778962.4,31882,0,0,0,L,1151911521,0,122.68,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468175421,737330.00
07/10/2016 14:30,2,4.869,ACTIVE,217.35,360.08,59.975,1468175403,"201051344000988","219011344069620",27.63,40.80,0,337.24,416.89,136.2,129.5,0.641,466595.7,466595.7,38571,0,0,0,L,1122011218,0,123.36,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468175422,737331.00
07/10/2016 14:30,2,4.928,ACTIVE,216.00,357.98,59.970,1468175403,"201051344001025","219011344069620",27.51,41.30,0,336.34,412.38,137.4,130.7,0.623,480374.5,480374.5,43075,0,0,0,L,1122011218,0,123.36,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468175423,737332.00
07/10/2016 14:30,2,4.848,ACTIVE,217.35,360.08,59.970,1468175403,"201051344000458","219011344069620",28.41,42.30,0,338.44,418.70,139.5,132.7,0.676,477446.9,477446.9,38493,0,0,0,L,1122011218,0,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468175424,737333.00
07/10/2016 14:30,2,4.955,ACTIVE,217.80,360.99,59.981,1468175403,"201051344000853","219011344069620",27.73,40.60,0,339.34,417.79,139.2,132.4,0.667,476465.7,476465.7,38104,0,0,0,L,1122011218,0,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468175425,737334.00
07/10/2016 14:30,2,4.854,ACTIVE,215.54,357.08,59.975,1468175403,"201051344000685","219011344069620",28.47,35.80,0,336.34,412.08,139.9,133.2,0.681,480882.5,480882.5,42948,0,0,0,L,1122011218,0,124.04,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468175426,737335.00
07/10/2016 14:30,2,4.803,ACTIVE,216.45,356.78,59.975,1468175403,"201051344000917","219011344069620",28.37,42.00,0,336.04,411.18,138.0,131.3,0.654,477767.3,477767.3,42945,0,0,0,L,1122011218,0,123.59,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468175427,737336.00
07/10/2016 14:30,2,4.852,ACTIVE,215.77,357.38,59.970,1468175403,"201051344001145","219011344069620",28.53,37.80,0,335.74,412.38,140.2,133.4,0.658,482941.9,482941.9,42794,0,0,0,L,1122011218,0,123.59,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468175428,737337.00
07/10/2016 14:30,2,4.875,ACTIVE,216.67,358.88,59.938,1468175403,"201051344000651","219011344069620",28.13,43.20,0,336.94,415.99,138.8,132.0,0.641,475635.1,475635.1,43133,0,0,0,L,1122011218,0,124.27,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468175429,737338.00
07/10/2016 14:30,2,4.523,ACTIVE,212.83,351.07,59.991,1468175403,"274151322000088","219011344069620",26.28,47.80,0,332.13,390.44,120.5,114.4,0.460,712539.5,712539.5,31610,0,0,0,L,1151911521,0,122.91,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468175430,737339.00
07/10/2016 14:30,2,3.160,ACTIVE,213.74,404.57,59.986,1468175403,"274151322000068","219011344069620",36.90,48.80,0,381.73,446.35,118.1,112.1,0.455,606497.0,606497.0,33233,0,0,0,L,1151911521,0,122.91,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468175430,737340.00
07/10/2016 14:30,2,4.863,ACTIVE,216.22,357.38,59.975,1468175403,"201051344001135","219011344069620",28.11,42.50,0,336.34,411.48,138.4,131.7,0.645,471644.6,471644.6,43061,0,0,0,L,1122011218,0,123.81,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468175431,737341.00
07/10/2016 14:30,2,4.924,ACTIVE,216.00,357.68,59.975,1468175403,"201051344000594","219011344069620",28.47,40.00,0,335.14,413.89,141.9,135.1,0.663,481562.3,481562.3,38538,0,0,0,L,1122011218,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468175432,737342.00
07/10/2016 14:30,2,4.898,ACTIVE,216.45,356.78,59.970,1468175403,"201051344001203","219011344069620",28.05,39.50,0,337.54,415.39,139.2,132.5,0.658,479191.2,479191.2,43111,0,0,0,L,1122011218,0,124.49,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468175433,737343.00
07/10/2016 14:30,2,4.531,ACTIVE,213.06,361.29,59.981,1468175403,"274151322000054","219011344069620",26.50,50.60,0,332.73,388.64,121.7,115.5,0.468,727570.6,727570.6,31640,0,0,0,L,1151911521,0,122.46,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468175434,737344.00
07/10/2016 14:30,2,4.871,ACTIVE,216.67,357.68,59.975,1468175403,"201051344000867","219011344069620",28.01,42.00,0,336.34,415.69,138.3,131.6,0.641,468956.4,468956.4,38547,0,0,0,L,1122011218,0,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468175435,737345.00
07/10/2016 14:30,2,4.656,ACTIVE,216.45,357.38,59.996,1468175403,"201051344001093","219011344069620",28.21,39.50,0,336.64,415.69,133.0,126.4,0.614,477198.4,477198.4,43004,0,0,0,L,1122011218,0,123.81,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468175436,737346.00
07/10/2016 14:30,2,4.756,ACTIVE,216.90,359.78,59.991,1468175403,"201051344000900","219011344069620",28.27,39.30,0,336.94,418.39,136.1,129.5,0.623,485004.8,485004.8,37931,0,0,0,L,1122011218,0,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468175437,737347.00
07/10/2016 14:30,2,4.662,ACTIVE,217.13,357.08,59.986,1468175403,"201051344000648","219011344069620",28.07,40.00,0,337.84,418.70,132.6,126.1,0.632,475697.8,475697.8,38229,0,0,0,L,1122011218,0,123.14,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468175438,737348.00
07/10/2016 14:30,2,4.688,ACTIVE,216.90,358.58,59.965,1468175403,"201051344000569","219011344069620",27.81,40.80,0,337.54,419.00,131.9,125.4,0.623,485836.1,485836.1,37851,0,0,0,L,1122011218,0,122.91,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468175439,737349.00
07/10/2016 14:30,2,4.707,ACTIVE,217.35,357.98,59.965,1468175403,"201051344000983","219011344069620",27.91,42.00,0,337.54,418.09,133.0,126.4,0.628,477579.8,477579.8,38345,0,0,0,L,1122011218,0,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468175440,737350.00
07/10/2016 14:30,2,4.684,ACTIVE,217.13,358.88,59.949,1468175403,"201051344001158","219011344069620",27.65,40.80,0,337.54,417.19,131.2,124.7,0.614,470956.3,470956.3,38612,0,0,0,L,1122011218,0,123.36,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468175440,737351.00
07/10/2016 14:30,2,4.605,ACTIVE,217.13,359.18,59.975,1468175403,"201051344000576","219011344069620",27.71,39.30,0,337.84,418.09,129.3,122.8,0.592,478247.1,478247.1,38012,0,0,0,L,1122011218,0,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468175441,737352.00
07/10/2016 14:30,2,4.254,ACTIVE,213.06,351.97,59.965,1468175403,"274151322000087","219011344069620",26.18,59.80,0,332.73,386.83,112.8,107.0,0.411,700634.4,700634.4,31790,0,0,0,L,1151911521,0,122.68,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468175442,737353.00
07/10/2016 14:45,2,4.076,ACTIVE,216.90,355.88,59.986,1468176303,"201051344000645","219011344069620",28.07,39.80,0,338.74,394.35,115.8,109.9,0.526,477852.5,477852.5,38140,0,0,0,L,1122011218,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468176304,737354.00
07/10/2016 14:45,2,3.746,ACTIVE,213.06,348.36,60.012,1468176303,"274151322000085","219011344069620",26.60,47.50,0,335.14,374.51,100.9,95.5,0.389,728652.0,728652.0,31647,0,0,0,L,1151911521,0,122.91,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468176305,737355.00
07/10/2016 14:45,2,4.045,ACTIVE,216.22,358.28,59.981,1468176303,"201051344000633","219011344069620",28.39,39.00,0,337.24,394.05,116.3,110.3,0.561,469028.2,469028.2,38628,0,0,0,L,1122011218,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468176306,737356.00
07/10/2016 14:45,2,3.969,ACTIVE,216.90,354.97,59.965,1468176303,"201051344000469","219011344069620",28.65,37.50,0,338.44,394.95,115.0,109.1,0.548,470972.8,470972.8,38563,0,0,0,L,1122011218,0,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468176307,737357.00
07/10/2016 14:45,2,4.000,ACTIVE,214.87,354.37,60.002,1468176303,"201051344000646","219011344069620",28.31,37.30,0,337.24,394.05,114.7,108.8,0.548,472979.8,472979.8,43115,0,0,0,L,1122011218,0,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468176308,737358.00
07/10/2016 14:45,2,3.764,ACTIVE,213.06,345.36,59.996,1468176303,"274151322000052","219011344069620",28.01,48.30,0,333.63,377.22,106.7,101.0,0.420,745132.7,745132.7,31887,0,0,0,L,1151911521,0,121.78,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468176309,737359.00
07/10/2016 14:45,2,4.066,ACTIVE,215.77,354.37,59.970,1468176303,"201051344000585","219011344069620",28.25,38.40,0,337.84,393.45,116.3,110.3,0.548,481049.3,481049.3,43116,0,0,0,L,1122011218,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468176310,737360.00
07/10/2016 14:45,2,3.854,ACTIVE,214.87,352.57,59.949,1468176303,"201051344001230","219011344069620",28.73,33.80,0,336.94,393.45,112.2,106.4,0.517,476459.6,476459.6,42932,0,0,0,L,1122011218,0,123.36,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468176311,737361.00
07/10/2016 14:45,2,3.912,ACTIVE,215.77,354.67,59.975,1468176303,"201051344000582","219011344069620",28.25,39.50,0,338.14,393.75,111.9,106.0,0.526,469544.0,469544.0,43064,0,0,0,L,1122011218,0,123.59,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468176311,737362.00
07/10/2016 14:45,2,3.947,ACTIVE,214.64,353.47,59.949,1468176303,"201051344000955","219011344069620",28.43,38.60,0,335.44,393.45,113.6,107.7,0.544,482594.8,482594.8,43017,0,0,0,L,1122011218,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468176312,737363.00
07/10/2016 14:45,2,2.441,ACTIVE,213.06,422.60,59.986,1468176303,"274151322000094","219011344069620",38.78,47.80,0,389.24,440.64,96.5,91.2,0.376,606504.2,606504.2,33027,0,0,0,L,1151911521,0,122.23,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468176313,737364.00
07/10/2016 14:45,2,4.018,ACTIVE,216.67,356.18,59.981,1468176303,"201051344000579","219011344069620",28.82,38.00,0,338.74,395.85,117.3,111.3,0.544,484930.3,484930.3,18633,0,0,0,L,1122011218,0,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468176314,737365.00
07/10/2016 14:45,2,3.988,ACTIVE,215.09,353.77,59.970,1468176303,"201051344000890","219011344069620",28.35,34.30,0,337.54,394.05,114.5,108.6,0.526,479840.0,479840.0,43025,0,0,0,L,1122011218,0,123.59,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468176315,737366.00
07/10/2016 14:45,2,3.971,ACTIVE,215.77,354.67,59.991,1468176303,"201051344000438","219011344069620",28.45,36.50,0,338.44,394.05,114.4,108.5,0.548,481578.9,481578.9,43032,0,0,0,L,1122011218,0,123.81,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468176316,737367.00
07/10/2016 14:45,2,3.971,ACTIVE,215.32,353.77,59.981,1468176303,"201051344000417","219011344069620",28.15,36.80,0,338.14,393.45,113.2,107.3,0.544,473542.0,473542.0,43185,0,0,0,L,1122011218,0,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468176317,737368.00
07/10/2016 14:45,2,3.725,ACTIVE,212.83,351.97,59.975,1468176303,"274151322000083","219011344069620",28.19,48.00,0,333.33,376.31,106.3,100.6,0.407,738421.2,738421.2,31966,0,0,0,L,1151911521,0,122.23,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468176318,737369.00
07/10/2016 14:45,2,3.975,ACTIVE,213.74,348.36,59.954,1468176303,"274151322000076","219011344069620",28.57,47.50,0,337.24,379.92,115.0,109.0,0.455,787019.7,787019.7,31970,0,0,0,L,1151911521,0,122.68,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468176319,737370.00
07/10/2016 14:45,2,4.023,ACTIVE,216.00,355.58,59.981,1468176303,"201051344000868","219011344069620",28.25,37.50,0,338.14,393.45,115.2,109.2,0.530,469915.1,469915.1,38284,0,0,0,L,1122011218,0,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468176320,737371.00
07/10/2016 14:45,2,3.961,ACTIVE,213.06,344.45,59.986,1468176303,"274151322000095","219011344069620",28.41,46.20,0,332.73,378.72,114.0,108.1,0.433,778991.2,778991.2,31883,0,0,0,L,1151911521,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468176320,737372.00
07/10/2016 14:45,2,4.049,ACTIVE,216.67,357.68,59.981,1468176303,"201051344000988","219011344069620",28.29,38.80,0,337.54,395.85,115.9,110.0,0.548,466624.8,466624.8,38572,0,0,0,L,1122011218,0,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468176321,737373.00
07/10/2016 14:45,2,4.023,ACTIVE,215.54,353.47,59.986,1468176303,"201051344001025","219011344069620",28.65,39.50,0,338.74,394.05,116.8,110.8,0.530,480403.8,480403.8,43076,0,0,0,L,1122011218,0,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468176322,737374.00
07/10/2016 14:45,2,4.064,ACTIVE,216.67,355.28,59.975,1468176303,"201051344000458","219011344069620",28.55,40.20,0,339.04,394.95,117.5,111.5,0.570,477476.2,477476.2,38494,0,0,0,L,1122011218,0,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468176323,737375.00
07/10/2016 14:45,2,4.150,ACTIVE,217.35,357.98,59.975,1468176303,"201051344000853","219011344069620",27.99,38.80,0,339.65,396.15,117.6,111.6,0.557,476494.9,476494.9,38105,0,0,0,L,1122011218,0,124.04,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468176324,737376.00
07/10/2016 14:45,2,4.072,ACTIVE,215.32,354.37,59.991,1468176303,"201051344000685","219011344069620",28.47,34.00,0,338.44,394.35,117.4,111.4,0.575,480911.7,480911.7,42949,0,0,0,L,1122011218,0,124.04,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468176325,737377.00
07/10/2016 14:45,2,4.025,ACTIVE,215.77,354.97,59.970,1468176303,"201051344000917","219011344069620",28.35,40.60,0,337.54,393.45,115.6,109.6,0.548,477796.0,477796.0,42946,0,0,0,L,1122011218,0,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468176326,737378.00
07/10/2016 14:45,2,4.041,ACTIVE,215.32,354.67,59.986,1468176303,"201051344001145","219011344069620",28.57,35.40,0,339.04,394.35,116.9,110.9,0.548,482970.9,482970.9,42795,0,0,0,L,1122011218,0,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468176327,737379.00
07/10/2016 14:45,2,4.076,ACTIVE,216.22,355.28,59.981,1468176303,"201051344000651","219011344069620",28.47,41.30,0,338.44,393.45,117.5,111.5,0.561,475664.1,475664.1,43134,0,0,0,L,1122011218,0,124.04,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468176328,737380.00
07/10/2016 14:45,2,3.785,ACTIVE,212.83,351.97,59.986,1468176303,"274151322000088","219011344069620",26.94,46.20,0,333.93,375.11,103.2,97.7,0.389,712564.8,712564.8,31611,0,0,0,L,1151911521,0,122.68,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468176328,737381.00
07/10/2016 14:45,2,2.467,ACTIVE,213.96,427.71,59.970,1468176303,"274151322000068","219011344069620",39.56,46.80,0,388.64,440.34,99.4,94.0,0.384,606521.6,606521.6,33234,0,0,0,L,1151911521,0,122.91,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468176329,737382.00
07/10/2016 14:45,2,4.160,ACTIVE,215.54,353.17,59.975,1468176303,"201051344001135","219011344069620",28.47,40.20,0,338.74,393.75,120.0,113.9,0.561,471673.7,471673.7,43062,0,0,0,L,1122011218,0,123.59,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468176330,737383.00
07/10/2016 14:45,2,4.248,ACTIVE,215.54,355.28,59.996,1468176303,"201051344000594","219011344069620",28.78,38.40,0,338.14,395.85,123.9,117.6,0.575,481592.1,481592.1,38539,0,0,0,L,1122011218,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468176331,737384.00
07/10/2016 14:45,2,4.236,ACTIVE,216.00,354.37,59.970,1468176303,"201051344001203","219011344069620",28.33,38.00,0,339.04,394.35,121.5,115.4,0.592,479220.3,479220.3,43112,0,0,0,L,1122011218,0,124.27,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468176332,737385.00
07/10/2016 14:45,2,3.904,ACTIVE,213.29,358.58,59.970,1468176303,"274151322000054","219011344069620",27.12,48.00,0,333.93,375.71,107.2,101.6,0.415,727596.1,727596.1,31641,0,0,0,L,1151911521,0,122.68,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468176333,737386.00
07/10/2016 14:45,2,4.229,ACTIVE,216.22,354.97,60.002,1468176303,"201051344000867","219011344069620",28.77,40.60,0,339.04,393.15,123.1,116.9,0.579,468985.8,468985.8,38548,0,0,0,L,1122011218,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468176334,737387.00
07/10/2016 14:45,2,4.133,ACTIVE,216.00,356.18,59.970,1468176303,"201051344001093","219011344069620",28.47,37.50,0,338.74,392.25,119.2,113.1,0.548,477226.7,477226.7,43005,0,0,0,L,1122011218,0,123.59,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468176335,737388.00
07/10/2016 14:45,2,4.307,ACTIVE,216.67,356.18,59.970,1468176303,"201051344000900","219011344069620",28.37,38.00,0,338.14,394.65,123.8,117.5,0.566,485034.3,485034.3,37932,0,0,0,L,1122011218,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468176336,737389.00
07/10/2016 14:45,2,4.180,ACTIVE,216.67,355.58,59.975,1468176303,"201051344000648","219011344069620",28.59,38.20,0,338.74,394.35,120.9,114.8,0.570,475726.7,475726.7,38230,0,0,0,L,1122011218,0,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468176337,737390.00
07/10/2016 14:45,2,4.170,ACTIVE,216.67,357.68,59.944,1468176303,"201051344000569","219011344069620",28.63,39.50,0,338.14,394.05,121.0,114.8,0.566,485865.2,485865.2,37852,0,0,0,L,1122011218,0,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468176338,737391.00
07/10/2016 14:45,2,4.189,ACTIVE,216.90,356.78,59.981,1468176303,"201051344000983","219011344069620",28.80,40.40,0,336.94,394.35,122.2,116.0,0.579,477609.2,477609.2,38346,0,0,0,L,1122011218,0,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468176339,737392.00
07/10/2016 14:45,2,4.283,ACTIVE,216.90,357.68,59.970,1468176303,"201051344001158","219011344069620",27.87,38.60,0,338.14,394.35,120.8,114.7,0.566,470985.4,470985.4,38613,0,0,0,L,1122011218,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468176340,737393.00
07/10/2016 14:45,2,4.150,ACTIVE,217.13,357.68,59.991,1468176303,"201051344000576","219011344069620",28.23,38.00,0,338.74,394.95,118.7,112.6,0.552,478275.9,478275.9,38013,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468176341,737394.00
07/10/2016 14:45,2,3.875,ACTIVE,213.06,356.48,59.981,1468176303,"274151322000087","219011344069620",26.76,58.00,0,332.73,374.51,105.0,99.4,0.376,700659.6,700659.6,31791,0,0,0,L,1151911521,0,122.46,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468176342,737395.00
07/10/2016 15:00,2,5.516,ACTIVE,218.26,362.19,59.986,1468177204,"201051344000645","219011344069620",28.19,39.30,0,338.14,398.86,157.5,150.1,0.720,477883.6,477883.6,38141,0,0,0,L,1122011218,0,124.27,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468177205,737396.00
07/10/2016 15:00,2,5.070,ACTIVE,213.96,363.69,59.970,1468177204,"274151322000085","219011344069620",26.68,45.80,0,335.44,378.12,137.1,130.4,0.530,728678.9,728678.9,31648,0,0,0,L,1151911521,0,123.36,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468177206,737397.00
07/10/2016 15:00,2,5.520,ACTIVE,217.35,362.19,59.986,1468177204,"201051344000633","219011344069620",28.09,38.00,0,337.84,398.86,157.0,149.6,0.742,469059.5,469059.5,38629,0,0,0,L,1122011218,0,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468177207,737398.00
07/10/2016 15:00,2,5.459,ACTIVE,218.48,363.39,59.986,1468177204,"201051344000469","219011344069620",28.07,36.80,0,338.14,400.06,155.2,147.9,0.738,471004.0,471004.0,38564,0,0,0,L,1122011218,0,123.81,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468177208,737399.00
07/10/2016 15:00,2,5.338,ACTIVE,216.22,358.88,59.981,1468177204,"201051344000646","219011344069620",28.51,36.80,0,336.34,399.46,154.1,146.8,0.734,473010.9,473010.9,43116,0,0,0,L,1122011218,0,124.04,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468177209,737400.00
07/10/2016 15:00,2,5.045,ACTIVE,213.74,365.19,59.975,1468177204,"274151322000052","219011344069620",28.03,46.80,0,333.93,380.52,143.2,136.3,0.566,745161.6,745161.6,31888,0,0,0,L,1151911521,0,122.23,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468177210,737401.00
07/10/2016 15:00,2,5.432,ACTIVE,217.35,359.18,59.996,1468177204,"201051344000585","219011344069620",28.31,37.30,0,337.24,397.96,155.7,148.4,0.725,481081.0,481081.0,43117,0,0,0,L,1122011218,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468177211,737402.00
07/10/2016 15:00,2,5.219,ACTIVE,215.77,356.78,59.981,1468177204,"201051344001230","219011344069620",28.71,33.50,0,335.74,397.96,151.8,144.6,0.707,476490.3,476490.3,42933,0,0,0,L,1122011218,0,123.81,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468177212,737403.00
07/10/2016 15:00,2,5.250,ACTIVE,217.13,358.58,59.959,1468177204,"201051344000582","219011344069620",28.49,38.80,0,337.84,399.46,151.4,144.2,0.698,469574.7,469574.7,43065,0,0,0,L,1122011218,0,124.04,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468177213,737404.00
07/10/2016 15:00,2,5.301,ACTIVE,216.22,357.98,59.959,1468177204,"201051344000955","219011344069620",28.51,38.00,0,337.24,398.56,153.1,145.8,0.729,482625.9,482625.9,43018,0,0,0,L,1122011218,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468177214,737405.00
07/10/2016 15:00,2,3.283,ACTIVE,213.74,423.81,59.975,1468177204,"274151322000094","219011344069620",39.06,46.20,0,391.04,447.25,129.7,123.3,0.504,606530.4,606530.4,33028,0,0,0,L,1151911521,0,122.46,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468177215,737406.00
07/10/2016 15:00,2,5.330,ACTIVE,218.26,361.59,59.965,1468177204,"201051344000579","219011344069620",28.86,36.30,0,338.74,400.66,155.8,148.5,0.738,484962.3,484962.3,18634,0,0,0,L,1122011218,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468177215,737407.00
07/10/2016 15:00,2,5.312,ACTIVE,216.00,357.98,59.975,1468177204,"201051344000890","219011344069620",28.23,34.80,0,337.54,398.26,151.8,144.6,0.694,479871.3,479871.3,43026,0,0,0,L,1122011218,0,124.04,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468177216,737408.00
07/10/2016 15:00,2,5.240,ACTIVE,216.67,362.19,59.986,1468177204,"201051344000438","219011344069620",28.59,35.80,0,338.14,398.56,151.8,144.6,0.720,481610.1,481610.1,43033,0,0,0,L,1122011218,0,124.27,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468177217,737409.00
07/10/2016 15:00,2,5.215,ACTIVE,216.22,358.88,60.002,1468177204,"201051344000417","219011344069620",28.21,35.80,0,337.84,398.26,149.0,141.9,0.716,473572.8,473572.8,43186,0,0,0,L,1122011218,0,123.59,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468177218,737410.00
07/10/2016 15:00,2,4.992,ACTIVE,213.51,365.49,59.981,1468177204,"274151322000083","219011344069620",27.79,48.00,0,332.73,379.92,140.4,133.6,0.552,738450.1,738450.1,31967,0,0,0,L,1151911521,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468177219,737411.00
07/10/2016 15:00,2,5.236,ACTIVE,214.41,369.70,60.002,1468177204,"274151322000076","219011344069620",28.31,47.30,0,337.84,383.23,150.0,142.8,0.597,787050.8,787050.8,31971,0,0,0,L,1151911521,0,122.91,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468177220,737412.00
07/10/2016 15:00,2,5.221,ACTIVE,216.90,358.58,59.986,1468177204,"201051344000868","219011344069620",28.33,37.00,0,338.14,398.26,149.8,142.6,0.663,469946.5,469946.5,38285,0,0,0,L,1122011218,0,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468177221,737413.00
07/10/2016 15:00,2,5.123,ACTIVE,213.51,365.49,59.981,1468177204,"274151322000095","219011344069620",28.61,45.00,0,333.03,382.63,148.4,141.3,0.557,779022.2,779022.2,31884,0,0,0,L,1151911521,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468177222,737414.00
07/10/2016 15:00,2,5.295,ACTIVE,218.03,362.49,59.986,1468177204,"201051344000988","219011344069620",27.77,38.00,0,337.24,403.37,149.0,141.9,0.694,466656.2,466656.2,38573,0,0,0,L,1122011218,0,123.81,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468177223,737415.00
07/10/2016 15:00,2,5.223,ACTIVE,216.67,357.98,59.975,1468177204,"201051344001025","219011344069620",28.23,39.00,0,338.14,398.56,149.2,142.0,0.681,480435.3,480435.3,43077,0,0,0,L,1122011218,0,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468177224,737416.00
07/10/2016 15:00,2,5.230,ACTIVE,218.03,361.59,60.002,1468177204,"201051344000458","219011344069620",28.25,39.80,0,339.04,399.76,149.7,142.6,0.725,477507.7,477507.7,38495,0,0,0,L,1122011218,0,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468177224,737417.00
07/10/2016 15:00,2,5.227,ACTIVE,218.71,362.79,59.996,1468177204,"201051344000853","219011344069620",28.23,38.00,0,338.44,403.37,149.3,142.2,0.703,476526.4,476526.4,38106,0,0,0,L,1122011218,0,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468177225,737418.00
07/10/2016 15:00,2,5.166,ACTIVE,216.00,358.28,59.991,1468177204,"201051344000685","219011344069620",28.61,33.80,0,338.44,398.86,149.6,142.4,0.729,480943.1,480943.1,42950,0,0,0,L,1122011218,0,124.27,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468177226,737419.00
07/10/2016 15:00,2,5.158,ACTIVE,216.67,358.88,59.981,1468177204,"201051344000917","219011344069620",28.45,39.00,0,337.24,397.96,148.6,141.5,0.712,477826.9,477826.9,42947,0,0,0,L,1122011218,0,123.81,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468177227,737420.00
07/10/2016 15:00,2,5.184,ACTIVE,216.22,359.18,59.975,1468177204,"201051344001145","219011344069620",28.73,35.40,0,338.74,398.56,150.9,143.7,0.707,483002.1,483002.1,42796,0,0,0,L,1122011218,0,123.81,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468177228,737421.00
07/10/2016 15:00,2,5.318,ACTIVE,217.35,362.19,59.986,1468177204,"201051344000651","219011344069620",28.27,40.40,0,338.14,397.96,152.1,144.9,0.698,475695.3,475695.3,43135,0,0,0,L,1122011218,0,124.72,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468177229,737422.00
07/10/2016 15:00,2,4.910,ACTIVE,213.51,352.27,59.996,1468177204,"274151322000088","219011344069620",27.08,45.30,0,333.03,378.12,134.6,128.0,0.513,712592.2,712592.2,31612,0,0,0,L,1151911521,0,123.36,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468177230,737423.00
07/10/2016 15:00,2,3.336,ACTIVE,214.64,430.72,59.975,1468177204,"274151322000068","219011344069620",39.12,47.50,0,387.44,445.75,131.8,125.3,0.499,606548.1,606548.1,33235,0,0,0,L,1151911521,0,123.14,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468177231,737424.00
07/10/2016 15:00,2,5.496,ACTIVE,216.90,358.58,59.970,1468177204,"201051344001135","219011344069620",28.15,39.30,0,338.14,399.46,156.7,149.3,0.725,471705.0,471705.0,43063,0,0,0,L,1122011218,0,124.04,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468177232,737425.00
07/10/2016 15:00,2,5.598,ACTIVE,216.90,362.79,59.975,1468177204,"201051344000594","219011344069620",28.61,37.00,0,337.84,400.66,162.2,154.6,0.751,481624.3,481624.3,38540,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468177233,737426.00
07/10/2016 15:00,2,5.582,ACTIVE,217.35,359.48,59.991,1468177204,"201051344001203","219011344069620",28.07,37.50,0,338.74,399.16,158.7,151.3,0.742,479251.8,479251.8,43113,0,0,0,L,1122011218,0,124.72,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468177234,737427.00
07/10/2016 15:00,2,5.152,ACTIVE,213.74,353.47,59.986,1468177204,"274151322000054","219011344069620",26.82,48.30,0,333.03,379.02,139.7,132.9,0.535,727623.8,727623.8,31642,0,0,0,L,1151911521,0,122.91,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468177234,737428.00
07/10/2016 15:00,2,5.539,ACTIVE,217.58,361.29,59.986,1468177204,"201051344000867","219011344069620",28.41,39.30,0,338.44,397.96,159.4,151.9,0.729,469017.4,469017.4,38549,0,0,0,L,1122011218,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468177235,737429.00
07/10/2016 15:00,2,5.391,ACTIVE,217.35,360.69,59.991,1468177204,"201051344001093","219011344069620",28.37,36.50,0,337.84,397.35,155.0,147.6,0.707,477257.4,477257.4,43006,0,0,0,L,1122011218,0,124.27,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468177236,737430.00
07/10/2016 15:00,2,5.645,ACTIVE,218.03,362.19,59.991,1468177204,"201051344000900","219011344069620",27.95,37.80,0,338.14,399.76,159.8,152.3,0.729,485066.2,485066.2,37933,0,0,0,L,1122011218,0,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468177237,737431.00
07/10/2016 15:00,2,5.467,ACTIVE,218.03,361.59,59.986,1468177204,"201051344000648","219011344069620",28.39,37.50,0,338.74,399.76,157.1,149.7,0.729,475757.9,475757.9,38231,0,0,0,L,1122011218,0,123.59,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468177238,737432.00
07/10/2016 15:00,2,5.496,ACTIVE,218.26,361.89,59.991,1468177204,"201051344000569","219011344069620",28.39,38.60,0,338.14,398.86,158.2,150.7,0.734,485896.6,485896.6,37853,0,0,0,L,1122011218,0,123.59,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468177239,737433.00
07/10/2016 15:00,2,5.617,ACTIVE,218.48,362.19,60.012,1468177204,"201051344000983","219011344069620",28.19,39.50,0,338.14,399.46,160.3,152.8,0.756,477641.0,477641.0,38347,0,0,0,L,1122011218,0,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468177240,737434.00
07/10/2016 15:00,2,5.590,ACTIVE,218.48,363.39,59.991,1468177204,"201051344001158","219011344069620",28.25,38.20,0,338.44,399.76,159.8,152.3,0.751,471017.0,471017.0,38614,0,0,0,L,1122011218,0,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468177241,737435.00
07/10/2016 15:00,2,5.553,ACTIVE,218.48,363.39,60.018,1468177204,"201051344000576","219011344069620",28.39,37.50,0,338.44,399.46,159.7,152.2,0.747,478307.2,478307.2,38014,0,0,0,L,1122011218,0,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468177242,737436.00
07/10/2016 15:00,2,5.105,ACTIVE,214.19,360.99,59.986,1468177204,"274151322000087","219011344069620",27.23,58.50,0,334.24,376.62,140.7,133.9,0.504,700687.1,700687.1,31792,0,0,0,L,1151911521,0,123.14,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468177243,737437.00
07/10/2016 15:15,2,4.611,ACTIVE,216.90,357.38,59.986,1468178103,"201051344000645","219011344069620",27.95,39.00,0,339.04,396.45,130.6,124.1,0.592,477915.6,477915.6,38142,0,0,0,L,1122011218,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468178104,737438.00
07/10/2016 15:15,2,4.178,ACTIVE,213.06,346.86,59.986,1468178103,"274151322000085","219011344069620",26.92,45.30,0,333.63,376.62,113.8,107.9,0.442,728706.8,728706.8,31649,0,0,0,L,1151911521,0,122.91,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468178105,737439.00
07/10/2016 15:15,2,4.625,ACTIVE,216.45,359.18,59.981,1468178103,"201051344000633","219011344069620",28.07,37.50,0,337.54,396.75,131.4,124.9,0.628,469091.9,469091.9,38630,0,0,0,L,1122011218,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468178106,737440.00
07/10/2016 15:15,2,4.578,ACTIVE,217.13,358.88,59.996,1468178103,"201051344000469","219011344069620",28.17,35.80,0,338.14,397.35,130.7,124.2,0.623,471036.1,471036.1,38565,0,0,0,L,1122011218,0,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468178107,737441.00
07/10/2016 15:15,2,4.543,ACTIVE,215.09,356.18,60.018,1468178103,"201051344000646","219011344069620",28.23,35.80,0,337.84,397.05,129.9,123.5,0.614,473042.9,473042.9,43117,0,0,0,L,1122011218,0,123.59,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468178108,737442.00
07/10/2016 15:15,2,4.275,ACTIVE,213.06,359.48,59.981,1468178103,"274151322000052","219011344069620",27.95,46.40,0,333.03,379.02,121.0,114.9,0.477,745191.3,745191.3,31889,0,0,0,L,1151911521,0,121.78,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468178108,737443.00
07/10/2016 15:15,2,4.580,ACTIVE,216.22,356.18,59.991,1468178103,"201051344000585","219011344069620",28.37,37.50,0,337.24,396.75,131.5,125.0,0.619,481113.5,481113.5,43118,0,0,0,L,1122011218,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468178109,737444.00
07/10/2016 15:15,2,4.416,ACTIVE,215.09,354.67,59.975,1468178103,"201051344001230","219011344069620",28.61,33.50,0,337.54,394.95,128.0,121.6,0.597,476522.0,476522.0,42934,0,0,0,L,1122011218,0,123.36,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468178110,737445.00
07/10/2016 15:15,2,4.457,ACTIVE,216.00,357.08,59.991,1468178103,"201051344000582","219011344069620",28.21,38.00,0,337.54,397.05,127.4,121.0,0.592,469606.3,469606.3,43066,0,0,0,L,1122011218,0,123.59,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468178111,737446.00
07/10/2016 15:15,2,4.490,ACTIVE,215.09,355.28,59.981,1468178103,"201051344000955","219011344069620",28.27,37.50,0,337.54,395.85,128.6,122.2,0.619,482657.9,482657.9,43019,0,0,0,L,1122011218,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468178112,737447.00
07/10/2016 15:15,2,2.814,ACTIVE,213.06,411.78,59.981,1468178103,"274151322000094","219011344069620",38.39,45.80,0,394.05,445.45,109.4,103.6,0.433,606557.4,606557.4,33029,0,0,0,L,1151911521,0,122.01,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468178113,737448.00
07/10/2016 15:15,2,4.547,ACTIVE,217.13,357.98,59.981,1468178103,"201051344000579","219011344069620",28.82,36.30,0,338.14,398.26,132.7,126.2,0.636,484995.1,484995.1,18635,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468178114,737449.00
07/10/2016 15:15,2,4.541,ACTIVE,215.09,355.28,59.986,1468178103,"201051344000890","219011344069620",28.15,34.80,0,338.44,396.75,129.5,123.0,0.592,479903.2,479903.2,43027,0,0,0,L,1122011218,0,123.36,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468178115,737450.00
07/10/2016 15:15,2,4.473,ACTIVE,215.77,356.18,59.981,1468178103,"201051344000438","219011344069620",28.69,36.00,0,339.04,397.05,129.9,123.5,0.619,481642.1,481642.1,43034,0,0,0,L,1122011218,0,123.81,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468178116,737451.00
07/10/2016 15:15,2,4.453,ACTIVE,215.54,355.88,60.007,1468178103,"201051344000417","219011344069620",28.43,36.00,0,338.44,396.75,128.3,121.9,0.610,473604.3,473604.3,43187,0,0,0,L,1122011218,0,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468178117,737452.00
07/10/2016 15:15,2,4.301,ACTIVE,212.83,346.86,59.970,1468178103,"274151322000083","219011344069620",27.87,46.20,0,332.13,379.02,121.3,115.2,0.482,738479.8,738479.8,31968,0,0,0,L,1151911521,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468178117,737453.00
07/10/2016 15:15,2,4.475,ACTIVE,213.74,359.18,59.949,1468178103,"274151322000076","219011344069620",28.77,46.60,0,334.84,381.73,130.2,123.7,0.521,787082.6,787082.6,31972,0,0,0,L,1151911521,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468178118,737454.00
07/10/2016 15:15,2,4.691,ACTIVE,216.00,355.28,59.981,1468178103,"201051344000868","219011344069620",27.83,36.50,0,337.54,396.45,132.3,125.7,0.601,469978.5,469978.5,38286,0,0,0,L,1122011218,0,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468178119,737455.00
07/10/2016 15:15,2,4.568,ACTIVE,212.83,358.28,59.981,1468178103,"274151322000095","219011344069620",28.29,44.00,0,333.03,380.82,130.7,124.2,0.499,779054.0,779054.0,31885,0,0,0,L,1151911521,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468178120,737456.00
07/10/2016 15:15,2,4.701,ACTIVE,217.13,358.28,59.981,1468178103,"201051344000988","219011344069620",28.01,37.80,0,337.84,397.96,133.5,126.9,0.614,466688.3,466688.3,38574,0,0,0,L,1122011218,0,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468178121,737457.00
07/10/2016 15:15,2,4.746,ACTIVE,216.22,357.08,60.002,1468178103,"201051344001025","219011344069620",27.99,38.60,0,339.04,397.35,134.5,127.9,0.614,480467.5,480467.5,43078,0,0,0,L,1122011218,0,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468178122,737458.00
07/10/2016 15:15,2,4.750,ACTIVE,217.35,358.88,59.991,1468178103,"201051344000458","219011344069620",28.33,39.80,0,339.04,397.66,136.2,129.6,0.667,477539.9,477539.9,38496,0,0,0,L,1122011218,0,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468178123,737459.00
07/10/2016 15:15,2,4.857,ACTIVE,218.03,360.99,59.986,1468178103,"201051344000853","219011344069620",28.09,38.20,0,339.04,399.16,138.2,131.5,0.658,476558.4,476558.4,38107,0,0,0,L,1122011218,0,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468178125,737460.00
07/10/2016 15:15,2,4.768,ACTIVE,215.54,356.78,59.965,1468178103,"201051344000685","219011344069620",28.55,34.00,0,338.44,397.05,137.9,131.1,0.672,480975.2,480975.2,42951,0,0,0,L,1122011218,0,124.04,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468178125,737461.00
07/10/2016 15:15,2,4.771,ACTIVE,216.22,356.48,59.975,1468178103,"201051344000917","219011344069620",28.41,38.60,0,337.54,396.45,137.3,130.6,0.650,477858.5,477858.5,42948,0,0,0,L,1122011218,0,123.59,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468178126,737462.00
