ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2016 15:15,2,4.816,ACTIVE,215.77,356.18,60.023,1468178103,"201051344001145","219011344069620",28.43,34.80,0,338.14,396.75,138.7,131.9,0.650,483034.0,483034.0,42797,0,0,0,L,1122011218,0,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468178127,737463.00
07/10/2016 15:15,2,4.828,ACTIVE,216.67,358.88,59.986,1468178103,"201051344000651","219011344069620",28.21,40.20,0,337.24,396.15,138.0,131.3,0.650,475727.2,475727.2,43136,0,0,0,L,1122011218,0,124.27,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468178128,737464.00
07/10/2016 15:15,2,4.441,ACTIVE,212.83,356.78,59.975,1468178103,"274151322000088","219011344069620",26.88,44.50,0,333.03,376.92,120.9,114.8,0.455,712620.1,712620.1,31613,0,0,0,L,1151911521,0,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468178129,737465.00
07/10/2016 15:15,2,2.975,ACTIVE,213.74,422.30,59.959,1468178103,"274151322000068","219011344069620",38.68,46.60,0,388.04,444.85,116.8,110.8,0.446,606575.1,606575.1,33236,0,0,0,L,1151911521,0,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468178130,737466.00
07/10/2016 15:15,2,4.779,ACTIVE,216.00,356.48,59.986,1468178103,"201051344001135","219011344069620",28.25,39.00,0,339.04,396.45,136.7,130.0,0.641,471737.0,471737.0,43064,0,0,0,L,1122011218,0,123.81,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468178131,737467.00
07/10/2016 15:15,2,4.846,ACTIVE,215.54,357.38,59.975,1468178103,"201051344000594","219011344069620",28.59,36.80,0,337.84,399.16,140.2,133.4,0.654,481657.1,481657.1,38541,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468178132,737468.00
07/10/2016 15:15,2,4.811,ACTIVE,216.22,356.78,59.986,1468178103,"201051344001203","219011344069620",28.25,37.00,0,336.64,396.75,137.6,130.9,0.632,479283.9,479283.9,43114,0,0,0,L,1122011218,0,124.27,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468178133,737469.00
07/10/2016 15:15,2,4.447,ACTIVE,212.83,350.17,59.975,1468178103,"274151322000054","219011344069620",26.98,47.50,0,332.43,377.82,121.5,115.3,0.468,727652.0,727652.0,31643,0,0,0,L,1151911521,0,122.46,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468178134,737470.00
07/10/2016 15:15,2,4.840,ACTIVE,216.45,357.38,59.986,1468178103,"201051344000867","219011344069620",28.47,38.40,0,336.94,396.15,139.7,132.9,0.650,469049.7,469049.7,38550,0,0,0,L,1122011218,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468178135,737471.00
07/10/2016 15:15,2,4.707,ACTIVE,216.22,359.48,59.981,1468178103,"201051344001093","219011344069620",28.45,36.00,0,337.84,394.95,135.7,129.0,0.610,477288.6,477288.6,43007,0,0,0,L,1122011218,0,123.81,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468178136,737472.00
07/10/2016 15:15,2,4.906,ACTIVE,216.90,359.78,59.991,1468178103,"201051344000900","219011344069620",28.41,37.00,0,337.54,397.05,141.2,134.3,0.650,485098.5,485098.5,37934,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468178137,737473.00
07/10/2016 15:15,2,4.844,ACTIVE,216.90,358.88,59.991,1468178103,"201051344000648","219011344069620",28.23,37.00,0,338.74,397.05,138.5,131.8,0.650,475789.7,475789.7,38232,0,0,0,L,1122011218,0,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468178138,737474.00
07/10/2016 15:15,2,4.803,ACTIVE,217.13,358.88,59.970,1468178103,"201051344000569","219011344069620",28.41,38.80,0,337.24,396.45,138.2,131.4,0.645,485928.4,485928.4,37854,0,0,0,L,1122011218,0,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468178138,737475.00
07/10/2016 15:15,2,4.895,ACTIVE,217.35,359.48,59.986,1468178103,"201051344000983","219011344069620",28.07,39.00,0,337.54,397.05,139.2,132.4,0.654,477673.2,477673.2,38348,0,0,0,L,1122011218,0,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468178139,737476.00
07/10/2016 15:15,2,4.844,ACTIVE,217.35,358.28,59.975,1468178103,"201051344001158","219011344069620",28.01,37.50,0,338.14,397.05,137.5,130.8,0.645,471049.0,471049.0,38615,0,0,0,L,1122011218,0,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468178140,737477.00
07/10/2016 15:15,2,4.727,ACTIVE,217.13,357.68,59.991,1468178103,"201051344000576","219011344069620",28.31,37.30,0,338.14,398.26,135.4,128.8,0.632,478338.8,478338.8,38015,0,0,0,L,1122011218,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468178141,737478.00
07/10/2016 15:15,2,4.391,ACTIVE,213.06,352.87,59.975,1468178103,"274151322000087","219011344069620",26.98,57.70,0,333.33,376.01,120.0,113.9,0.433,700715.1,700715.1,31793,0,0,0,L,1151911521,0,122.68,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468178142,737479.00
07/10/2016 15:30,2,5.510,ACTIVE,217.80,361.29,60.012,1468179003,"201051344000645","219011344069620",27.87,39.50,0,338.14,406.67,155.5,148.2,0.712,477952.0,477952.0,38143,0,0,0,L,1122011218,0,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179005,737480.00
07/10/2016 15:30,2,5.027,ACTIVE,213.29,357.38,59.996,1468179003,"274151322000085","219011344069620",26.34,46.40,0,333.63,381.73,134.0,127.4,0.521,728738.3,728738.3,31650,0,0,0,L,1151911521,0,122.68,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179005,737481.00
07/10/2016 15:30,2,5.496,ACTIVE,216.90,360.08,60.007,1468179003,"201051344000633","219011344069620",28.17,38.40,0,336.64,404.57,156.7,149.3,0.738,469128.7,469128.7,38631,0,0,0,L,1122011218,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179006,737482.00
07/10/2016 15:30,2,5.404,ACTIVE,218.03,362.19,59.970,1468179003,"201051344000469","219011344069620",28.33,37.00,0,337.24,409.08,155.1,147.8,0.738,471072.7,471072.7,38566,0,0,0,L,1122011218,0,123.36,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179007,737483.00
07/10/2016 15:30,2,5.453,ACTIVE,215.32,359.48,60.002,1468179003,"201051344000646","219011344069620",28.07,36.80,0,337.24,404.87,155.1,147.8,0.738,473079.2,473079.2,43118,0,0,0,L,1122011218,0,123.59,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179008,737484.00
07/10/2016 15:30,2,5.131,ACTIVE,213.29,365.19,59.996,1468179003,"274151322000052","219011344069620",27.73,46.60,0,332.43,384.43,144.0,137.1,0.561,745225.2,745225.2,31890,0,0,0,L,1151911521,0,122.23,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179009,737485.00
07/10/2016 15:30,2,5.525,ACTIVE,216.90,358.58,60.012,1468179003,"201051344000585","219011344069620",28.33,37.80,0,337.24,403.07,158.4,151.0,0.742,481150.6,481150.6,43119,0,0,0,L,1122011218,0,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179010,737486.00
07/10/2016 15:30,2,5.359,ACTIVE,215.54,357.98,59.991,1468179003,"201051344001230","219011344069620",28.59,34.00,0,335.14,403.97,155.1,147.8,0.720,476558.2,476558.2,42935,0,0,0,L,1122011218,0,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179011,737487.00
07/10/2016 15:30,2,5.449,ACTIVE,217.13,360.69,60.012,1468179003,"201051344000582","219011344069620",28.21,39.30,0,336.34,403.97,155.7,148.3,0.729,469642.5,469642.5,43067,0,0,0,L,1122011218,0,124.04,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179012,737488.00
07/10/2016 15:30,2,5.514,ACTIVE,215.77,359.48,60.007,1468179003,"201051344000955","219011344069620",28.17,38.40,0,337.84,403.67,157.3,149.9,0.751,482694.3,482694.3,43020,0,0,0,L,1122011218,0,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179013,737489.00
07/10/2016 15:30,2,3.426,ACTIVE,213.51,429.22,59.996,1468179003,"274151322000094","219011344069620",38.90,46.60,0,388.94,445.45,135.5,128.8,0.530,606588.3,606588.3,33030,0,0,0,L,1151911521,0,122.46,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179014,737490.00
07/10/2016 15:30,2,5.719,ACTIVE,218.26,363.69,60.007,1468179003,"201051344000579","219011344069620",28.69,37.30,0,338.14,409.68,166.0,158.3,0.795,485032.6,485032.6,18636,0,0,0,L,1122011218,0,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179015,737491.00
07/10/2016 15:30,2,5.709,ACTIVE,215.77,358.28,60.002,1468179003,"201051344000890","219011344069620",28.09,35.20,0,337.84,404.87,162.2,154.7,0.747,479939.8,479939.8,43028,0,0,0,L,1122011218,0,123.81,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179015,737492.00
07/10/2016 15:30,2,5.768,ACTIVE,216.67,360.99,60.002,1468179003,"201051344000438","219011344069620",27.87,36.30,0,337.24,404.27,162.9,155.3,0.773,481678.6,481678.6,43035,0,0,0,L,1122011218,0,124.27,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179016,737493.00
07/10/2016 15:30,2,5.668,ACTIVE,216.22,360.08,60.007,1468179003,"201051344000417","219011344069620",28.29,36.50,0,337.54,403.97,162.3,154.7,0.778,473640.2,473640.2,43188,0,0,0,L,1122011218,0,123.59,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179017,737494.00
07/10/2016 15:30,2,5.482,ACTIVE,213.29,364.59,60.002,1468179003,"274151322000083","219011344069620",27.67,46.80,0,332.43,383.83,153.5,146.2,0.601,738513.6,738513.6,31969,0,0,0,L,1151911521,0,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179018,737495.00
07/10/2016 15:30,2,5.748,ACTIVE,214.19,355.28,60.007,1468179003,"274151322000076","219011344069620",28.45,47.00,0,334.54,390.74,165.6,157.9,0.658,787118.9,787118.9,31973,0,0,0,L,1151911521,0,122.68,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179019,737496.00
07/10/2016 15:30,2,5.994,ACTIVE,217.13,363.69,60.007,1468179003,"201051344000868","219011344069620",28.05,38.00,0,337.24,403.67,170.2,162.4,0.787,470015.2,470015.2,38287,0,0,0,L,1122011218,0,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179020,737497.00
07/10/2016 15:30,2,5.844,ACTIVE,213.06,369.70,59.996,1468179003,"274151322000095","219011344069620",28.25,45.80,0,331.83,386.53,167.2,159.5,0.636,779090.3,779090.3,31886,0,0,0,L,1151911521,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179021,737498.00
07/10/2016 15:30,2,6.131,ACTIVE,218.71,365.19,60.007,1468179003,"201051344000988","219011344069620",27.69,38.40,0,337.54,409.08,171.9,164.0,0.809,466725.0,466725.0,38575,0,0,0,L,1122011218,0,124.27,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179022,737499.00
07/10/2016 15:30,2,6.072,ACTIVE,216.90,360.69,60.007,1468179003,"201051344001025","219011344069620",28.19,39.00,0,337.84,403.37,173.4,165.4,0.791,480504.4,480504.4,43079,0,0,0,L,1122011218,0,123.81,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179023,737500.00
07/10/2016 15:30,2,6.152,ACTIVE,218.93,364.59,60.012,1468179003,"201051344000458","219011344069620",28.35,40.40,0,337.84,408.48,176.6,168.6,0.844,477576.9,477576.9,38497,0,0,0,L,1122011218,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179024,737501.00
07/10/2016 15:30,2,6.229,ACTIVE,219.39,366.40,60.018,1468179003,"201051344000853","219011344069620",28.07,38.60,0,339.65,409.38,177.1,169.0,0.831,476595.2,476595.2,38108,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179025,737502.00
07/10/2016 15:30,2,6.201,ACTIVE,216.22,363.09,59.970,1468179003,"201051344000685","219011344069620",28.25,34.80,0,337.84,404.27,177.5,169.4,0.875,481012.1,481012.1,42952,0,0,0,L,1122011218,0,124.49,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179025,737503.00
07/10/2016 15:30,2,6.209,ACTIVE,217.35,363.09,60.007,1468179003,"201051344000917","219011344069620",28.03,39.50,0,336.94,403.07,176.2,168.2,0.835,477894.9,477894.9,42949,0,0,0,L,1122011218,0,124.27,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179026,737504.00
07/10/2016 15:30,2,6.188,ACTIVE,216.45,363.39,60.012,1468179003,"201051344001145","219011344069620",28.47,35.60,0,338.14,403.97,178.4,170.3,0.831,483070.8,483070.8,42798,0,0,0,L,1122011218,0,123.81,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179027,737505.00
07/10/2016 15:30,2,6.250,ACTIVE,217.80,363.69,60.018,1468179003,"201051344000651","219011344069620",27.89,40.80,0,336.94,403.07,176.6,168.5,0.809,475763.8,475763.8,43137,0,0,0,L,1122011218,0,124.94,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179028,737506.00
07/10/2016 15:30,2,5.693,ACTIVE,213.51,351.67,59.986,1468179003,"274151322000088","219011344069620",26.56,46.00,0,332.13,382.33,153.1,145.8,0.575,712652.0,712652.0,31614,0,0,0,L,1151911521,0,123.14,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179029,737507.00
07/10/2016 15:30,2,3.955,ACTIVE,214.64,405.47,60.007,1468179003,"274151322000068","219011344069620",37.41,47.50,0,384.73,446.35,149.7,142.6,0.570,606606.2,606606.2,33237,0,0,0,L,1151911521,0,123.14,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179030,737508.00
07/10/2016 15:30,2,6.150,ACTIVE,217.13,361.29,60.012,1468179003,"201051344001135","219011344069620",28.09,40.00,0,337.84,403.37,174.9,166.9,0.809,471773.5,471773.5,43065,0,0,0,L,1122011218,0,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179031,737509.00
07/10/2016 15:30,2,6.303,ACTIVE,217.13,363.09,60.028,1468179003,"201051344000594","219011344069620",28.17,37.00,0,336.34,406.07,179.8,171.6,0.826,481694.8,481694.8,38542,0,0,0,L,1122011218,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179032,737510.00
07/10/2016 15:30,2,6.074,ACTIVE,217.35,362.49,60.012,1468179003,"201051344001203","219011344069620",28.45,37.50,0,337.84,403.37,175.0,167.0,0.818,479320.7,479320.7,43115,0,0,0,L,1122011218,0,124.94,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179033,737511.00
07/10/2016 15:30,2,5.684,ACTIVE,213.51,363.09,60.002,1468179003,"274151322000054","219011344069620",26.60,48.30,0,332.73,383.53,153.0,145.8,0.588,727684.2,727684.2,31644,0,0,0,L,1151911521,0,122.68,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179034,737512.00
07/10/2016 15:30,2,6.178,ACTIVE,217.58,362.49,59.996,1468179003,"201051344000867","219011344069620",28.07,39.50,0,337.54,403.37,175.5,167.5,0.809,469086.7,469086.7,38551,0,0,0,L,1122011218,0,123.81,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179035,737513.00
07/10/2016 15:30,2,5.973,ACTIVE,217.58,363.39,59.996,1468179003,"201051344001093","219011344069620",28.19,37.30,0,336.04,402.16,170.3,162.5,0.787,477324.5,477324.5,43008,0,0,0,L,1122011218,0,124.49,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179036,737514.00
07/10/2016 15:30,2,6.141,ACTIVE,218.48,363.09,60.023,1468179003,"201051344000900","219011344069620",28.17,37.80,0,336.64,407.87,175.2,167.2,0.791,485135.8,485135.8,37935,0,0,0,L,1122011218,0,124.27,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179036,737515.00
07/10/2016 15:30,2,6.000,ACTIVE,218.26,363.39,60.012,1468179003,"201051344000648","219011344069620",28.19,37.50,0,337.24,408.18,171.2,163.3,0.791,475826.3,475826.3,38233,0,0,0,L,1122011218,0,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179037,737516.00
07/10/2016 15:30,2,6.043,ACTIVE,218.26,364.29,60.007,1468179003,"201051344000569","219011344069620",27.79,39.50,0,337.24,406.97,170.0,162.2,0.791,485965.1,485965.1,37855,0,0,0,L,1122011218,0,123.59,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179038,737517.00
07/10/2016 15:30,2,6.016,ACTIVE,218.71,363.69,60.012,1468179003,"201051344000983","219011344069620",28.01,40.20,0,336.94,408.48,170.6,162.7,0.791,477710.3,477710.3,38349,0,0,0,L,1122011218,0,124.27,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179039,737518.00
07/10/2016 15:30,2,5.961,ACTIVE,218.48,362.79,60.007,1468179003,"201051344001158","219011344069620",27.89,38.80,0,337.54,408.48,168.3,160.5,0.791,471085.8,471085.8,38616,0,0,0,L,1122011218,0,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179040,737519.00
07/10/2016 15:30,2,5.896,ACTIVE,218.48,363.69,60.007,1468179003,"201051344000576","219011344069620",27.67,38.00,0,337.54,409.08,165.2,157.5,0.769,478375.4,478375.4,38016,0,0,0,L,1122011218,0,124.27,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179041,737520.00
07/10/2016 15:30,2,5.402,ACTIVE,213.51,348.06,59.996,1468179003,"274151322000087","219011344069620",26.54,58.80,0,332.73,381.12,145.2,138.2,0.530,700747.2,700747.2,31794,0,0,0,L,1151911521,0,122.91,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179042,737521.00
07/10/2016 15:45,2,7.965,ACTIVE,220.29,369.10,59.975,1468179903,"201051344000645","219011344069620",27.21,42.00,0,337.54,422.00,219.4,209.8,0.981,477995.0,477995.0,38144,0,0,0,L,1122011218,0,125.40,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179904,737522.00
07/10/2016 15:45,2,7.320,ACTIVE,214.64,365.49,60.007,1468179903,"274151322000085","219011344069620",25.07,49.00,0,334.24,393.15,185.7,177.3,0.725,728775.0,728775.0,31651,0,0,0,L,1151911521,0,123.36,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179905,737523.00
07/10/2016 15:45,2,8.033,ACTIVE,219.16,368.80,59.965,1468179903,"201051344000633","219011344069620",27.33,40.80,0,336.94,422.00,222.3,212.7,1.043,469172.2,469172.2,38632,0,0,0,L,1122011218,0,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179906,737524.00
07/10/2016 15:45,2,7.963,ACTIVE,220.74,370.00,59.975,1468179903,"201051344000469","219011344069620",27.27,39.00,0,336.64,422.60,219.9,210.3,1.025,471115.9,471115.9,38567,0,0,0,L,1122011218,0,124.72,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179907,737525.00
07/10/2016 15:45,2,7.855,ACTIVE,217.58,368.20,59.996,1468179903,"201051344000646","219011344069620",27.61,38.40,0,333.63,416.89,219.8,210.3,1.016,473122.3,473122.3,43119,0,0,0,L,1122011218,0,124.72,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179908,737526.00
07/10/2016 15:45,2,7.502,ACTIVE,214.87,376.01,59.975,1468179903,"274151322000052","219011344069620",26.74,50.20,0,333.63,398.26,203.0,194.0,0.795,745265.0,745265.0,31891,0,0,0,L,1151911521,0,122.91,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179909,737527.00
07/10/2016 15:45,2,8.074,ACTIVE,218.93,370.00,59.975,1468179903,"201051344000585","219011344069620",27.37,39.50,0,336.94,421.40,223.6,213.9,1.039,481194.5,481194.5,43120,0,0,0,L,1122011218,0,124.72,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179910,737528.00
07/10/2016 15:45,2,7.768,ACTIVE,217.35,366.40,59.965,1468179903,"201051344001230","219011344069620",27.95,35.20,0,335.14,417.19,219.9,210.3,1.016,476601.1,476601.1,42936,0,0,0,L,1122011218,0,124.49,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179911,737529.00
07/10/2016 15:45,2,7.832,ACTIVE,218.93,370.00,59.959,1468179903,"201051344000582","219011344069620",27.69,40.40,0,335.74,422.30,219.4,209.8,0.999,469685.3,469685.3,43068,0,0,0,L,1122011218,0,125.17,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179911,737530.00
07/10/2016 15:45,2,7.902,ACTIVE,217.80,368.50,59.933,1468179903,"201051344000955","219011344069620",27.55,40.60,0,335.14,415.39,220.6,210.9,1.039,482737.3,482737.3,43021,0,0,0,L,1122011218,0,124.27,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179912,737531.00
07/10/2016 15:45,2,4.951,ACTIVE,214.64,428.31,59.954,1468179903,"274151322000094","219011344069620",37.85,48.80,0,385.33,452.36,190.0,181.4,0.747,606625.0,606625.0,33031,0,0,0,L,1151911521,0,122.68,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179913,737532.00
07/10/2016 15:45,2,8.141,ACTIVE,220.97,370.60,59.949,1468179903,"201051344000579","219011344069620",27.71,38.20,0,338.44,424.41,228.4,218.6,1.065,485077.1,485077.1,18637,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179914,737533.00
07/10/2016 15:45,2,7.926,ACTIVE,217.58,366.40,59.949,1468179903,"201051344000890","219011344069620",27.55,38.00,0,335.74,416.59,220.9,211.3,1.003,479983.0,479983.0,43029,0,0,0,L,1122011218,0,124.72,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179915,737534.00
07/10/2016 15:45,2,7.980,ACTIVE,218.48,368.20,60.002,1468179903,"201051344000438","219011344069620",27.41,39.30,0,336.04,420.50,221.6,211.9,1.030,481721.9,481721.9,43036,0,0,0,L,1122011218,0,125.17,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179916,737535.00
07/10/2016 15:45,2,7.908,ACTIVE,218.03,368.20,59.954,1468179903,"201051344000417","219011344069620",27.14,38.40,0,335.44,414.79,217.1,207.7,1.043,473682.8,473682.8,43189,0,0,0,L,1122011218,0,124.49,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179917,737536.00
07/10/2016 15:45,2,7.445,ACTIVE,214.19,352.87,59.959,1468179903,"274151322000083","219011344069620",27.04,50.60,0,331.23,396.15,203.7,194.7,0.809,738553.6,738553.6,31970,0,0,0,L,1151911521,0,122.68,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179918,737537.00
07/10/2016 15:45,2,7.770,ACTIVE,215.32,374.51,59.949,1468179903,"274151322000076","219011344069620",27.69,50.20,0,337.54,402.16,217.6,208.1,0.866,787161.7,787161.7,31974,0,0,0,L,1151911521,0,123.59,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179919,737538.00
07/10/2016 15:45,2,8.084,ACTIVE,219.39,369.70,59.959,1468179903,"201051344000868","219011344069620",27.10,38.60,0,335.74,421.10,222.0,212.3,0.999,470058.6,470058.6,38288,0,0,0,L,1122011218,0,124.49,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179920,737539.00
07/10/2016 15:45,2,7.836,ACTIVE,214.19,354.07,59.959,1468179903,"274151322000095","219011344069620",27.57,49.00,0,330.93,400.66,218.6,209.1,0.835,779133.1,779133.1,31887,0,0,0,L,1151911521,0,123.14,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179920,737540.00
07/10/2016 15:45,2,8.184,ACTIVE,220.97,374.81,59.970,1468179903,"201051344000988","219011344069620",26.86,40.40,0,337.24,422.00,222.7,213.0,1.021,466768.4,466768.4,38576,0,0,0,L,1122011218,0,125.17,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179921,737541.00
07/10/2016 15:45,2,8.209,ACTIVE,218.93,368.50,59.959,1468179903,"201051344001025","219011344069620",26.90,41.80,0,336.34,420.80,223.6,213.9,0.994,480548.1,480548.1,43080,0,0,0,L,1122011218,0,124.94,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179922,737542.00
07/10/2016 15:45,2,8.062,ACTIVE,220.74,371.21,59.970,1468179903,"201051344000458","219011344069620",27.51,41.80,0,338.44,422.60,224.6,214.9,1.061,477620.7,477620.7,38498,0,0,0,L,1122011218,0,125.40,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179923,737543.00
07/10/2016 15:45,2,8.090,ACTIVE,221.42,370.60,59.954,1468179903,"201051344000853","219011344069620",27.12,40.80,0,339.34,421.40,221.9,212.2,1.025,476638.7,476638.7,38109,0,0,0,L,1122011218,0,125.85,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179924,737544.00
07/10/2016 15:45,2,8.020,ACTIVE,217.35,367.60,59.965,1468179903,"201051344000685","219011344069620",27.71,37.00,0,335.14,416.29,225.0,215.2,1.074,481055.9,481055.9,42953,0,0,0,L,1122011218,0,124.94,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179925,737545.00
07/10/2016 15:45,2,7.834,ACTIVE,218.71,369.40,59.959,1468179903,"201051344000917","219011344069620",27.89,41.80,0,336.04,418.70,221.2,211.6,1.039,477938.2,477938.2,42950,0,0,0,L,1122011218,0,124.94,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179926,737546.00
07/10/2016 15:45,2,8.016,ACTIVE,217.58,368.20,59.954,1468179903,"201051344001145","219011344069620",27.53,37.50,0,335.44,417.49,223.4,213.7,1.030,483114.6,483114.6,42799,0,0,0,L,1122011218,0,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179927,737547.00
07/10/2016 15:45,2,8.025,ACTIVE,219.16,370.30,59.970,1468179903,"201051344000651","219011344069620",27.08,43.00,0,336.94,421.10,219.8,210.3,0.999,475807.2,475807.2,43138,0,0,0,L,1122011218,0,125.62,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179928,737548.00
07/10/2016 15:45,2,7.297,ACTIVE,214.19,373.01,59.959,1468179903,"274151322000088","219011344069620",25.54,48.50,0,332.43,394.05,188.8,180.3,0.703,712689.5,712689.5,31615,0,0,0,L,1151911521,0,123.59,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179928,737549.00
07/10/2016 15:45,2,4.967,ACTIVE,215.54,406.67,59.959,1468179903,"274151322000068","219011344069620",37.55,49.30,0,385.33,452.06,189.1,180.5,0.729,606643.1,606643.1,33238,0,0,0,L,1151911521,0,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179929,737550.00
07/10/2016 15:45,2,7.838,ACTIVE,218.48,367.30,59.954,1468179903,"201051344001135","219011344069620",27.37,41.50,0,335.74,419.60,217.3,207.8,0.990,471816.9,471816.9,43066,0,0,0,L,1122011218,0,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179930,737551.00
07/10/2016 15:45,2,7.992,ACTIVE,218.48,368.80,59.981,1468179903,"201051344000594","219011344069620",27.77,39.00,0,333.63,419.00,224.6,214.9,1.025,481739.6,481739.6,38543,0,0,0,L,1122011218,0,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179931,737552.00
07/10/2016 15:45,2,7.861,ACTIVE,218.93,368.20,59.959,1468179903,"201051344001203","219011344069620",27.33,39.50,0,337.84,420.50,217.6,208.1,1.016,479364.3,479364.3,43116,0,0,0,L,1122011218,0,125.62,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179932,737553.00
07/10/2016 15:45,2,7.176,ACTIVE,214.64,370.30,59.949,1468179903,"274151322000054","219011344069620",25.72,50.40,0,332.73,395.85,187.0,178.6,0.712,727722.0,727722.0,31645,0,0,0,L,1151911521,0,123.14,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179933,737554.00
07/10/2016 15:45,2,7.861,ACTIVE,219.16,367.90,59.959,1468179903,"201051344000867","219011344069620",27.39,41.30,0,336.64,421.40,218.1,208.6,0.990,469130.5,469130.5,38552,0,0,0,L,1122011218,0,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179934,737555.00
07/10/2016 15:45,2,7.727,ACTIVE,218.93,367.60,59.959,1468179903,"201051344001093","219011344069620",27.15,38.60,0,336.64,419.60,212.4,203.1,0.963,477367.1,477367.1,43009,0,0,0,L,1122011218,0,125.17,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179935,737556.00
07/10/2016 15:45,2,7.930,ACTIVE,220.06,369.70,59.949,1468179903,"201051344000900","219011344069620",27.41,40.60,0,337.54,422.30,220.0,210.4,0.968,485179.9,485179.9,37936,0,0,0,L,1122011218,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179936,737557.00
07/10/2016 15:45,2,7.855,ACTIVE,220.06,370.90,59.949,1468179903,"201051344000648","219011344069620",27.17,39.80,0,337.54,422.60,216.2,206.7,0.959,475869.6,475869.6,38234,0,0,0,L,1122011218,0,124.49,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179937,737558.00
07/10/2016 15:45,2,7.840,ACTIVE,220.29,370.00,59.954,1468179903,"201051344000569","219011344069620",27.15,41.00,0,337.54,421.40,215.5,206.1,0.963,486008.5,486008.5,37856,0,0,0,L,1122011218,0,124.72,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179938,737559.00
07/10/2016 15:45,2,7.848,ACTIVE,220.52,368.50,59.959,1468179903,"201051344000983","219011344069620",27.47,42.30,0,336.04,422.30,218.2,208.7,1.008,477754.2,477754.2,38350,0,0,0,L,1122011218,0,125.17,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179939,737560.00
07/10/2016 15:45,2,7.973,ACTIVE,220.74,368.80,59.996,1468179903,"201051344001158","219011344069620",26.98,39.80,0,337.24,421.70,217.8,208.3,0.999,471129.5,471129.5,38617,0,0,0,L,1122011218,0,125.17,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179940,737561.00
07/10/2016 15:45,2,7.887,ACTIVE,220.52,373.01,59.965,1468179903,"201051344000576","219011344069620",27.02,40.40,0,338.14,421.70,215.6,206.2,0.999,478418.7,478418.7,38017,0,0,0,L,1122011218,0,125.17,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179941,737562.00
07/10/2016 15:45,2,7.277,ACTIVE,214.41,361.29,59.959,1468179903,"274151322000087","219011344069620",25.41,60.80,0,333.93,393.45,187.3,178.8,0.707,700785.0,700785.0,31795,0,0,0,L,1151911521,0,122.91,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468179942,737563.00
07/10/2016 16:00,2,6.109,ACTIVE,218.71,364.29,60.012,1468180804,"201051344000645","219011344069620",27.63,41.30,0,339.04,419.60,170.9,163.0,0.773,478030.9,478030.9,38145,0,0,0,L,1122011218,0,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468180805,737564.00
07/10/2016 16:00,2,5.537,ACTIVE,213.74,348.96,59.954,1468180804,"274151322000085","219011344069620",26.00,47.80,0,333.63,388.34,145.8,138.8,0.561,728805.6,728805.6,31652,0,0,0,L,1151911521,0,123.36,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468180806,737565.00
07/10/2016 16:00,2,6.148,ACTIVE,218.03,363.09,59.959,1468180804,"201051344000633","219011344069620",28.09,39.50,0,336.64,419.90,174.9,166.9,0.835,469208.8,469208.8,38633,0,0,0,L,1122011218,0,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468180807,737566.00
07/10/2016 16:00,2,6.148,ACTIVE,219.16,365.19,59.991,1468180804,"201051344000469","219011344069620",27.97,38.00,0,338.14,421.70,174.1,166.1,0.822,471152.0,471152.0,38568,0,0,0,L,1122011218,0,124.04,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468180808,737567.00
07/10/2016 16:00,2,6.068,ACTIVE,216.45,360.99,59.996,1468180804,"201051344000646","219011344069620",28.29,37.80,0,333.63,415.39,173.9,166.0,0.826,473158.3,473158.3,43120,0,0,0,L,1122011218,0,124.27,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468180809,737568.00
07/10/2016 16:00,2,5.709,ACTIVE,213.51,360.99,60.023,1468180804,"274151322000052","219011344069620",27.83,48.80,0,332.73,396.75,160.8,153.3,0.632,745298.4,745298.4,31892,0,0,0,L,1151911521,0,122.23,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468180810,737569.00
07/10/2016 16:00,2,6.367,ACTIVE,217.80,363.69,60.028,1468180804,"201051344000585","219011344069620",27.89,39.30,0,336.94,419.60,180.0,171.8,0.844,481231.2,481231.2,43121,0,0,0,L,1122011218,0,124.27,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468180810,737570.00
07/10/2016 16:00,2,6.125,ACTIVE,216.45,363.39,60.007,1468180804,"201051344001230","219011344069620",28.45,35.40,0,334.24,415.09,176.5,168.4,0.813,476636.9,476636.9,42937,0,0,0,L,1122011218,0,124.04,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468180811,737571.00
07/10/2016 16:00,2,6.182,ACTIVE,217.80,364.59,59.991,1468180804,"201051344000582","219011344069620",28.29,40.40,0,336.04,420.20,177.0,168.9,0.813,469720.9,469720.9,43069,0,0,0,L,1122011218,0,124.49,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468180812,737572.00
07/10/2016 16:00,2,6.229,ACTIVE,216.67,361.89,59.996,1468180804,"201051344000955","219011344069620",28.33,40.20,0,334.24,414.49,178.8,170.6,0.853,482773.3,482773.3,43022,0,0,0,L,1122011218,0,123.81,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468180813,737573.00
07/10/2016 16:00,2,3.965,ACTIVE,213.74,422.00,59.996,1468180804,"274151322000094","219011344069620",37.83,47.00,0,380.82,446.35,152.0,144.8,0.592,606655.4,606655.4,33032,0,0,0,L,1151911521,0,122.68,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468180814,737574.00
07/10/2016 16:00,2,6.375,ACTIVE,219.16,365.80,60.002,1468180804,"201051344000579","219011344069620",28.69,37.80,0,338.44,422.90,185.2,176.9,0.879,485114.3,485114.3,18638,0,0,0,L,1122011218,0,124.27,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468180815,737575.00
07/10/2016 16:00,2,6.348,ACTIVE,216.67,362.49,60.002,1468180804,"201051344000890","219011344069620",27.87,37.00,0,334.54,415.09,179.1,171.0,0.813,480018.9,480018.9,43030,0,0,0,L,1122011218,0,124.27,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468180816,737576.00
07/10/2016 16:00,2,6.184,ACTIVE,217.13,362.79,60.002,1468180804,"201051344000438","219011344069620",28.67,38.80,0,335.74,415.69,179.4,171.2,0.844,481757.9,481757.9,43037,0,0,0,L,1122011218,0,124.49,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468180817,737577.00
07/10/2016 16:00,2,6.199,ACTIVE,216.67,362.79,59.965,1468180804,"201051344000417","219011344069620",28.05,38.40,0,334.54,413.59,176.1,168.0,0.840,473718.1,473718.1,43190,0,0,0,L,1122011218,0,123.81,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468180818,737578.00
07/10/2016 16:00,2,5.893,ACTIVE,213.51,366.40,59.996,1468180804,"274151322000083","219011344069620",27.75,48.80,0,331.23,391.94,165.6,157.9,0.654,738587.0,738587.0,31971,0,0,0,L,1151911521,0,122.23,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468180819,737579.00
07/10/2016 16:00,2,6.072,ACTIVE,214.64,373.01,59.981,1468180804,"274151322000076","219011344069620",28.43,48.50,0,333.93,400.36,174.7,166.7,0.694,787197.3,787197.3,31975,0,0,0,L,1151911521,0,123.14,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468180820,737580.00
07/10/2016 16:00,2,6.275,ACTIVE,217.80,364.29,59.986,1468180804,"201051344000868","219011344069620",27.71,38.80,0,336.04,418.70,176.2,168.2,0.804,470094.6,470094.6,38289,0,0,0,L,1122011218,0,123.59,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468180821,737581.00
07/10/2016 16:00,2,6.072,ACTIVE,213.51,369.40,59.991,1468180804,"274151322000095","219011344069620",28.17,47.80,0,331.23,395.55,173.0,165.0,0.654,779168.7,779168.7,31888,0,0,0,L,1151911521,0,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468180821,737582.00
07/10/2016 16:00,2,6.340,ACTIVE,219.39,365.80,60.007,1468180804,"201051344000988","219011344069620",27.61,39.00,0,337.84,420.50,177.3,169.3,0.826,466804.4,466804.4,38577,0,0,0,L,1122011218,0,124.27,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468180822,737583.00
07/10/2016 16:00,2,6.213,ACTIVE,217.58,363.99,60.002,1468180804,"201051344001025","219011344069620",28.27,40.80,0,336.04,415.69,177.8,169.7,0.831,480584.2,480584.2,43081,0,0,0,L,1122011218,0,124.27,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468180823,737584.00
07/10/2016 16:00,2,6.281,ACTIVE,219.16,365.19,60.002,1468180804,"201051344000458","219011344069620",28.19,42.50,0,338.14,421.40,179.3,171.2,0.866,477657.0,477657.0,38499,0,0,0,L,1122011218,0,124.49,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468180824,737585.00
07/10/2016 16:00,2,6.252,ACTIVE,219.61,365.49,60.002,1468180804,"201051344000853","219011344069620",28.01,40.00,0,339.04,420.20,177.3,169.2,0.835,476674.6,476674.6,38110,0,0,0,L,1122011218,0,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468180825,737586.00
07/10/2016 16:00,2,6.135,ACTIVE,216.45,362.49,60.018,1468180804,"201051344000685","219011344069620",28.69,36.80,0,335.14,415.09,178.1,170.0,0.840,481092.1,481092.1,42954,0,0,0,L,1122011218,0,124.72,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468180826,737587.00
07/10/2016 16:00,2,6.240,ACTIVE,217.58,362.49,60.012,1468180804,"201051344000917","219011344069620",27.97,40.80,0,336.34,414.49,176.8,168.7,0.840,477973.9,477973.9,42951,0,0,0,L,1122011218,0,124.27,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468180827,737588.00
07/10/2016 16:00,2,6.254,ACTIVE,216.90,363.69,60.007,1468180804,"201051344001145","219011344069620",28.29,36.30,0,335.14,415.09,179.2,171.0,0.826,483150.8,483150.8,42800,0,0,0,L,1122011218,0,124.04,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468180828,737589.00
07/10/2016 16:00,2,6.293,ACTIVE,218.03,362.79,60.002,1468180804,"201051344000651","219011344069620",28.01,42.80,0,337.84,419.60,178.4,170.3,0.818,475843.0,475843.0,43139,0,0,0,L,1122011218,0,125.17,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468180829,737590.00
07/10/2016 16:00,2,5.740,ACTIVE,213.51,364.29,59.996,1468180804,"274151322000088","219011344069620",26.48,47.50,0,332.13,389.24,153.8,146.6,0.583,712720.3,712720.3,31616,0,0,0,L,1151911521,0,123.59,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468180830,737591.00
07/10/2016 16:00,2,3.961,ACTIVE,214.64,418.70,59.991,1468180804,"274151322000068","219011344069620",37.75,49.30,0,376.01,444.85,151.1,143.9,0.579,606673.5,606673.5,33239,0,0,0,L,1151911521,0,123.36,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468180831,737592.00
07/10/2016 16:00,2,6.348,ACTIVE,217.58,361.29,60.028,1468180804,"201051344001135","219011344069620",28.09,41.00,0,334.84,414.79,180.5,172.3,0.809,471852.7,471852.7,43067,0,0,0,L,1122011218,0,124.49,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468180832,737593.00
07/10/2016 16:00,2,6.461,ACTIVE,217.35,363.09,60.007,1468180804,"201051344000594","219011344069620",28.75,38.40,0,334.24,417.79,188.3,179.8,0.862,481776.6,481776.6,38544,0,0,0,L,1122011218,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468180833,737594.00
07/10/2016 16:00,2,6.391,ACTIVE,218.03,363.99,59.959,1468180804,"201051344001203","219011344069620",28.29,39.00,0,337.54,419.30,183.2,174.9,0.857,479400.2,479400.2,43117,0,0,0,L,1122011218,0,125.17,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468180834,737595.00
07/10/2016 16:00,2,5.922,ACTIVE,213.96,350.77,59.991,1468180804,"274151322000054","219011344069620",26.42,49.80,0,332.73,390.14,158.4,151.0,0.605,727753.0,727753.0,31646,0,0,0,L,1151911521,0,123.14,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468180835,737596.00
07/10/2016 16:00,2,6.602,ACTIVE,218.26,362.49,59.996,1468180804,"201051344000867","219011344069620",27.89,41.30,0,336.04,418.09,186.4,178.0,0.857,469166.7,469166.7,38553,0,0,0,L,1122011218,0,124.27,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468180836,737597.00
07/10/2016 16:00,2,6.273,ACTIVE,218.03,364.59,60.002,1468180804,"201051344001093","219011344069620",28.37,38.00,0,336.64,418.39,180.2,172.0,0.822,477402.0,477402.0,43010,0,0,0,L,1122011218,0,124.72,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468180837,737598.00
07/10/2016 16:00,2,6.643,ACTIVE,218.93,365.80,59.996,1468180804,"201051344000900","219011344069620",28.11,40.60,0,337.24,420.80,189.1,180.6,0.853,485216.2,485216.2,37937,0,0,0,L,1122011218,0,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468180838,737599.00
07/10/2016 16:00,2,6.592,ACTIVE,218.93,367.60,59.996,1468180804,"201051344000648","219011344069620",27.97,40.20,0,338.14,421.40,186.6,178.2,0.862,475905.3,475905.3,38235,0,0,0,L,1122011218,0,123.81,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468180839,737600.00
07/10/2016 16:00,2,6.678,ACTIVE,219.16,365.80,59.991,1468180804,"201051344000569","219011344069620",27.67,41.00,0,337.84,419.90,187.2,178.7,0.875,486044.1,486044.1,37857,0,0,0,L,1122011218,0,124.04,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468180840,737601.00
07/10/2016 16:00,2,6.664,ACTIVE,219.39,366.10,59.991,1468180804,"201051344000983","219011344069620",28.01,41.50,0,337.24,420.50,188.9,180.4,0.884,477790.3,477790.3,38351,0,0,0,L,1122011218,0,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468180840,737602.00
07/10/2016 16:00,2,6.645,ACTIVE,219.61,367.60,59.996,1468180804,"201051344001158","219011344069620",27.93,39.30,0,337.54,420.80,187.9,179.5,0.875,471165.4,471165.4,38618,0,0,0,L,1122011218,0,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468180841,737603.00
07/10/2016 16:00,2,6.566,ACTIVE,219.16,367.30,59.996,1468180804,"201051344000576","219011344069620",27.67,40.20,0,338.44,419.90,183.9,175.6,0.849,478454.1,478454.1,38018,0,0,0,L,1122011218,0,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468180842,737604.00
