ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2016 16:00,2,5.986,ACTIVE,213.74,370.00,60.007,1468180804,"274151322000087","219011344069620",26.48,59.00,0,333.03,388.34,160.4,152.9,0.601,700815.8,700815.8,31796,0,0,0,L,1151911521,0,122.91,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468180843,737605.00
07/10/2016 16:15,2,4.449,ACTIVE,216.67,357.98,59.986,1468181704,"201051344000645","219011344069620",27.99,41.00,0,339.04,417.49,126.2,119.9,0.579,478064.7,478064.7,38146,0,0,0,L,1122011218,0,123.81,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468181705,737606.00
07/10/2016 16:15,2,3.961,ACTIVE,213.06,359.18,59.981,1468181704,"274151322000085","219011344069620",26.84,46.80,0,333.63,386.53,107.6,102.0,0.420,728834.5,728834.5,31653,0,0,0,L,1151911521,0,122.91,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468181706,737607.00
07/10/2016 16:15,2,4.564,ACTIVE,216.22,358.88,59.975,1468181704,"201051344000633","219011344069620",28.29,38.60,0,337.84,418.09,130.9,124.4,0.628,469243.1,469243.1,38634,0,0,0,L,1122011218,0,123.36,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468181706,737608.00
07/10/2016 16:15,2,4.602,ACTIVE,217.13,361.29,59.986,1468181704,"201051344000469","219011344069620",28.17,37.50,0,338.14,418.09,131.3,124.8,0.636,471186.0,471186.0,38569,0,0,0,L,1122011218,0,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468181707,737609.00
07/10/2016 16:15,2,4.562,ACTIVE,214.87,356.78,59.996,1468181704,"201051344000646","219011344069620",28.33,37.30,0,334.54,412.68,130.8,124.4,0.628,473192.2,473192.2,43121,0,0,0,L,1122011218,0,123.36,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468181709,737610.00
07/10/2016 16:15,2,4.268,ACTIVE,213.06,347.16,59.975,1468181704,"274151322000052","219011344069620",28.13,46.60,0,333.03,393.75,121.7,115.5,0.477,745329.7,745329.7,31893,0,0,0,L,1151911521,0,122.01,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468181709,737611.00
07/10/2016 16:15,2,4.766,ACTIVE,216.00,356.48,59.991,1468181704,"201051344000585","219011344069620",28.23,38.60,0,336.34,415.99,136.4,129.7,0.636,481265.8,481265.8,43122,0,0,0,L,1122011218,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468181710,737612.00
07/10/2016 16:15,2,4.553,ACTIVE,214.64,354.37,59.970,1468181704,"201051344001230","219011344069620",28.55,35.00,0,334.24,413.59,131.5,125.0,0.614,476670.5,476670.5,42938,0,0,0,L,1122011218,0,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468181711,737613.00
07/10/2016 16:15,2,4.525,ACTIVE,216.00,356.18,59.996,1468181704,"201051344000582","219011344069620",28.09,40.20,0,335.74,417.79,128.8,122.4,0.592,469754.3,469754.3,43070,0,0,0,L,1122011218,0,123.59,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468181712,737614.00
07/10/2016 16:15,2,4.455,ACTIVE,214.87,354.67,59.981,1468181704,"201051344000955","219011344069620",28.55,38.80,0,334.84,411.78,128.7,122.3,0.619,482807.0,482807.0,43023,0,0,0,L,1122011218,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468181713,737615.00
07/10/2016 16:15,2,2.754,ACTIVE,213.06,422.60,59.975,1468181704,"274151322000094","219011344069620",38.47,46.40,0,387.74,452.36,107.3,101.7,0.420,606683.6,606683.6,33033,0,0,0,L,1151911521,0,122.01,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468181714,737616.00
07/10/2016 16:15,2,4.297,ACTIVE,216.90,358.28,59.981,1468181704,"201051344000579","219011344069620",28.90,37.30,0,338.74,419.60,125.8,119.5,0.614,485149.2,485149.2,18639,0,0,0,L,1122011218,0,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468181715,737617.00
07/10/2016 16:15,2,4.248,ACTIVE,214.64,353.17,59.975,1468181704,"201051344000890","219011344069620",28.25,36.80,0,335.44,412.38,121.5,115.3,0.557,480052.6,480052.6,43031,0,0,0,L,1122011218,0,123.14,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468181716,737618.00
07/10/2016 16:15,2,4.164,ACTIVE,215.09,354.37,59.970,1468181704,"201051344000438","219011344069620",28.69,38.20,0,335.74,412.38,121.0,114.9,0.575,481791.7,481791.7,43038,0,0,0,L,1122011218,0,123.36,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468181717,737619.00
07/10/2016 16:15,2,4.221,ACTIVE,214.87,354.07,59.944,1468181704,"201051344000417","219011344069620",27.95,37.50,0,334.54,410.58,119.5,113.4,0.575,473751.3,473751.3,43191,0,0,0,L,1122011218,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468181718,737620.00
07/10/2016 16:15,2,3.943,ACTIVE,212.61,345.96,59.981,1468181704,"274151322000083","219011344069620",28.21,47.50,0,332.43,389.54,112.7,106.8,0.446,738618.2,738618.2,31972,0,0,0,L,1151911521,0,122.01,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468181718,737621.00
07/10/2016 16:15,2,4.256,ACTIVE,213.74,361.29,59.975,1468181704,"274151322000076","219011344069620",28.35,47.30,0,334.54,397.35,122.3,116.1,0.486,787230.6,787230.6,31976,0,0,0,L,1151911521,0,122.46,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468181719,737622.00
07/10/2016 16:15,2,4.660,ACTIVE,215.77,357.38,59.959,1468181704,"201051344000868","219011344069620",27.99,38.20,0,337.54,417.49,132.2,125.6,0.610,470128.3,470128.3,38290,0,0,0,L,1122011218,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468181720,737623.00
07/10/2016 16:15,2,4.455,ACTIVE,213.06,358.88,59.981,1468181704,"274151322000095","219011344069620",28.21,46.40,0,331.83,392.85,127.2,120.9,0.486,779201.9,779201.9,31889,0,0,0,L,1151911521,0,122.68,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468181721,737624.00
07/10/2016 16:15,2,4.836,ACTIVE,217.13,360.38,59.986,1468181704,"201051344000988","219011344069620",27.63,38.60,0,337.24,417.79,135.4,128.8,0.636,466838.2,466838.2,38578,0,0,0,L,1122011218,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468181722,737625.00
07/10/2016 16:15,2,4.738,ACTIVE,215.77,356.18,59.965,1468181704,"201051344001025","219011344069620",28.41,39.50,0,335.74,412.08,136.3,129.7,0.623,480618.2,480618.2,43082,0,0,0,L,1122011218,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468181723,737626.00
07/10/2016 16:15,2,4.717,ACTIVE,216.90,357.68,59.970,1468181704,"201051344000458","219011344069620",28.45,41.00,0,338.74,418.70,135.9,129.3,0.663,477691.1,477691.1,38500,0,0,0,L,1122011218,0,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468181724,737627.00
07/10/2016 16:15,2,4.654,ACTIVE,217.58,359.78,59.954,1468181704,"201051344000853","219011344069620",28.33,39.30,0,339.34,418.09,133.6,127.0,0.632,476708.3,476708.3,38111,0,0,0,L,1122011218,0,124.04,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468181725,737628.00
07/10/2016 16:15,2,4.641,ACTIVE,214.87,355.58,59.981,1468181704,"201051344000685","219011344069620",28.71,36.80,0,335.74,412.08,134.9,128.3,0.663,481126.0,481126.0,42955,0,0,0,L,1122011218,0,123.59,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468181726,737629.00
07/10/2016 16:15,2,4.557,ACTIVE,215.54,356.18,59.981,1468181704,"201051344000917","219011344069620",28.55,40.20,0,335.44,411.18,131.8,125.2,0.623,478007.5,478007.5,42952,0,0,0,L,1122011218,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468181727,737630.00
07/10/2016 16:15,2,4.525,ACTIVE,214.87,355.28,59.975,1468181704,"201051344001145","219011344069620",28.69,36.00,0,336.04,413.29,131.4,124.9,0.619,483184.6,483184.6,42801,0,0,0,L,1122011218,0,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468181728,737631.00
07/10/2016 16:15,2,4.490,ACTIVE,215.77,355.58,59.975,1468181704,"201051344000651","219011344069620",28.23,41.80,0,337.84,415.99,128.4,122.0,0.592,475876.5,475876.5,43140,0,0,0,L,1122011218,0,123.81,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468181728,737632.00
07/10/2016 16:15,2,4.096,ACTIVE,212.61,349.86,59.975,1468181704,"274151322000088","219011344069620",26.72,45.50,0,333.03,386.83,110.7,104.9,0.429,712749.1,712749.1,31617,0,0,0,L,1151911521,0,122.68,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468181729,737633.00
07/10/2016 16:15,2,2.762,ACTIVE,213.74,410.88,59.965,1468181704,"274151322000068","219011344069620",38.39,47.00,0,385.93,451.76,107.7,102.0,0.411,606701.6,606701.6,33240,0,0,0,L,1151911521,0,122.46,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468181730,737634.00
07/10/2016 16:15,2,4.424,ACTIVE,215.32,354.67,59.970,1468181704,"201051344001135","219011344069620",28.47,40.60,0,334.84,411.18,127.5,121.2,0.597,471886.1,471886.1,43068,0,0,0,L,1122011218,0,123.14,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468181731,737635.00
07/10/2016 16:15,2,4.688,ACTIVE,215.54,357.08,59.975,1468181704,"201051344000594","219011344069620",28.75,37.30,0,334.84,415.09,136.5,129.8,0.636,481811.2,481811.2,38545,0,0,0,L,1122011218,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468181732,737636.00
07/10/2016 16:15,2,4.707,ACTIVE,215.77,355.28,59.970,1468181704,"201051344001203","219011344069620",28.15,39.30,0,337.84,414.79,134.2,127.7,0.641,479433.8,479433.8,43118,0,0,0,L,1122011218,0,124.04,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468181733,737637.00
07/10/2016 16:15,2,4.342,ACTIVE,213.06,347.46,59.970,1468181704,"274151322000054","219011344069620",26.66,47.80,0,333.03,387.44,117.1,111.1,0.451,727782.0,727782.0,31647,0,0,0,L,1151911521,0,122.68,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468181734,737638.00
07/10/2016 16:15,2,5.109,ACTIVE,216.45,358.58,59.965,1468181704,"201051344000867","219011344069620",27.81,40.40,0,337.24,415.69,144.0,137.1,0.663,469200.5,469200.5,38554,0,0,0,L,1122011218,0,123.59,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468181735,737639.00
07/10/2016 16:15,2,4.854,ACTIVE,216.00,356.78,59.970,1468181704,"201051344001093","219011344069620",28.47,37.50,0,336.94,411.48,140.1,133.3,0.650,477434.7,477434.7,43011,0,0,0,L,1122011218,0,123.59,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468181736,737640.00
07/10/2016 16:15,2,5.170,ACTIVE,217.13,361.29,59.981,1468181704,"201051344000900","219011344069620",28.19,39.50,0,337.84,419.60,147.6,140.5,0.676,485250.1,485250.1,37938,0,0,0,L,1122011218,0,123.81,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468181737,737641.00
07/10/2016 16:15,2,5.086,ACTIVE,217.35,359.78,59.981,1468181704,"201051344000648","219011344069620",28.27,39.00,0,338.74,419.00,145.5,138.5,0.681,475938.6,475938.6,38236,0,0,0,L,1122011218,0,123.36,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468181738,737642.00
07/10/2016 16:15,2,5.191,ACTIVE,217.35,359.48,59.928,1468181704,"201051344000569","219011344069620",27.97,40.00,0,338.44,418.09,147.2,140.1,0.703,486077.4,486077.4,37858,0,0,0,L,1122011218,0,123.36,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468181738,737643.00
07/10/2016 16:15,2,5.246,ACTIVE,217.58,360.69,59.965,1468181704,"201051344000983","219011344069620",28.25,40.60,0,337.54,418.39,150.0,142.8,0.720,477824.2,477824.2,38352,0,0,0,L,1122011218,0,124.04,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468181739,737644.00
07/10/2016 16:15,2,5.199,ACTIVE,217.80,360.99,60.012,1468181704,"201051344001158","219011344069620",28.45,38.20,0,338.14,418.09,149.9,142.7,0.707,471199.1,471199.1,38619,0,0,0,L,1122011218,0,123.81,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468181740,737645.00
07/10/2016 16:15,2,5.211,ACTIVE,217.58,361.59,59.986,1468181704,"201051344000576","219011344069620",28.09,39.50,0,338.14,418.39,148.4,141.3,0.694,478487.1,478487.1,38019,0,0,0,L,1122011218,0,123.81,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468181741,737646.00
07/10/2016 16:15,2,4.740,ACTIVE,213.51,350.47,59.954,1468181704,"274151322000087","219011344069620",27.00,56.50,0,333.33,386.23,129.6,123.2,0.477,700844.7,700844.7,31797,0,0,0,L,1151911521,0,122.68,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468181742,737647.00
07/10/2016 16:30,2,4.896,ACTIVE,217.35,358.28,59.975,1468182604,"201051344000645","219011344069620",27.85,41.30,0,338.74,416.89,138.1,131.3,0.628,478098.8,478098.8,38147,0,0,0,L,1122011218,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468182605,737648.00
07/10/2016 16:30,2,4.336,ACTIVE,213.06,350.47,59.954,1468182604,"274151322000085","219011344069620",26.76,46.80,0,333.33,389.54,117.4,111.4,0.460,728863.7,728863.7,31654,0,0,0,L,1151911521,0,122.91,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468182606,737649.00
07/10/2016 16:30,2,4.969,ACTIVE,216.45,358.58,59.970,1468182604,"201051344000633","219011344069620",28.15,38.20,0,337.54,417.19,141.7,134.8,0.658,469277.7,469277.7,38635,0,0,0,L,1122011218,0,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468182607,737650.00
07/10/2016 16:30,2,4.938,ACTIVE,217.58,361.59,59.959,1468182604,"201051344000469","219011344069620",28.07,36.80,0,337.24,417.19,140.3,133.5,0.672,471220.3,471220.3,38570,0,0,0,L,1122011218,0,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468182608,737651.00
07/10/2016 16:30,2,4.814,ACTIVE,215.32,357.08,59.970,1468182604,"201051344000646","219011344069620",28.59,36.80,0,334.84,412.08,139.3,132.5,0.667,473226.4,473226.4,43122,0,0,0,L,1122011218,0,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468182609,737652.00
07/10/2016 16:30,2,4.484,ACTIVE,213.06,363.39,59.970,1468182604,"274151322000052","219011344069620",28.27,46.00,0,332.43,389.24,128.4,122.0,0.508,745361.4,745361.4,31894,0,0,0,L,1151911521,0,122.01,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468182610,737653.00
07/10/2016 16:30,2,5.105,ACTIVE,216.45,357.08,59.959,1468182604,"201051344000585","219011344069620",28.13,38.40,0,335.14,411.18,145.4,138.5,0.685,481300.9,481300.9,43123,0,0,0,L,1122011218,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468182611,737654.00
07/10/2016 16:30,2,4.979,ACTIVE,215.09,355.88,59.965,1468182604,"201051344001230","219011344069620",28.39,35.00,0,333.63,412.98,143.1,136.2,0.667,476704.4,476704.4,42939,0,0,0,L,1122011218,0,123.59,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468182612,737655.00
07/10/2016 16:30,2,5.059,ACTIVE,216.67,358.88,59.986,1468182604,"201051344000582","219011344069620",28.37,39.50,0,336.04,411.78,145.3,138.3,0.667,469788.1,469788.1,43071,0,0,0,L,1122011218,0,123.81,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468182613,737656.00
07/10/2016 16:30,2,5.035,ACTIVE,215.54,356.48,59.986,1468182604,"201051344000955","219011344069620",28.71,39.00,0,334.54,411.18,146.2,139.2,0.703,482841.2,482841.2,43024,0,0,0,L,1122011218,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468182614,737657.00
07/10/2016 16:30,2,3.162,ACTIVE,213.06,418.39,59.959,1468182604,"274151322000094","219011344069620",38.39,46.20,0,389.84,450.86,122.6,116.4,0.482,606712.2,606712.2,33034,0,0,0,L,1151911521,0,122.01,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468182614,737658.00
07/10/2016 16:30,2,5.211,ACTIVE,217.80,360.99,59.970,1468182604,"201051344000579","219011344069620",28.75,37.00,0,338.44,417.79,151.8,144.6,0.716,485184.6,485184.6,18640,0,0,0,L,1122011218,0,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468182615,737659.00
07/10/2016 16:30,2,5.109,ACTIVE,215.32,357.38,59.981,1468182604,"201051344000890","219011344069620",28.23,36.80,0,335.14,412.38,145.9,138.9,0.672,480086.9,480086.9,43032,0,0,0,L,1122011218,0,123.59,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468182616,737660.00
07/10/2016 16:30,2,4.889,ACTIVE,216.00,356.78,59.970,1468182604,"201051344000438","219011344069620",29.02,38.40,0,336.04,411.18,143.6,136.7,0.685,481826.0,481826.0,43039,0,0,0,L,1122011218,0,123.81,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468182617,737661.00
07/10/2016 16:30,2,4.840,ACTIVE,215.54,355.88,59.965,1468182604,"201051344000417","219011344069620",28.19,37.30,0,334.54,410.88,138.1,131.3,0.663,473785.1,473785.1,43192,0,0,0,L,1122011218,0,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468182618,737662.00
07/10/2016 16:30,2,4.553,ACTIVE,212.61,350.77,59.970,1468182604,"274151322000083","219011344069620",28.01,47.30,0,332.13,388.64,129.0,122.6,0.495,738649.9,738649.9,31973,0,0,0,L,1151911521,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468182619,737663.00
07/10/2016 16:30,2,4.654,ACTIVE,213.74,364.59,59.959,1468182604,"274151322000076","219011344069620",28.80,47.00,0,334.54,395.55,135.8,129.1,0.539,787264.4,787264.4,31977,0,0,0,L,1151911521,0,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468182620,737664.00
07/10/2016 16:30,2,4.926,ACTIVE,216.45,357.38,59.965,1468182604,"201051344000868","219011344069620",28.27,38.00,0,337.24,412.38,141.1,134.2,0.650,470162.8,470162.8,38291,0,0,0,L,1122011218,0,122.91,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468182621,737665.00
07/10/2016 16:30,2,4.781,ACTIVE,212.83,346.86,59.933,1468182604,"274151322000095","219011344069620",28.31,46.20,0,331.23,392.25,137.1,130.4,0.521,779235.7,779235.7,31890,0,0,0,L,1151911521,0,122.68,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468182622,737666.00
07/10/2016 16:30,2,5.084,ACTIVE,217.58,360.38,59.986,1468182604,"201051344000988","219011344069620",28.17,38.20,0,337.54,416.89,145.0,138.0,0.672,466872.7,466872.7,38579,0,0,0,L,1122011218,0,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468182623,737667.00
07/10/2016 16:30,2,5.117,ACTIVE,216.22,357.08,59.975,1468182604,"201051344001025","219011344069620",28.19,39.00,0,336.04,411.18,145.9,138.9,0.663,480652.9,480652.9,43083,0,0,0,L,1122011218,0,123.59,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468182624,737668.00
07/10/2016 16:30,2,4.986,ACTIVE,217.35,357.98,59.970,1468182604,"201051344000458","219011344069620",28.67,40.40,0,338.44,417.49,144.6,137.7,0.689,477725.7,477725.7,38501,0,0,0,L,1122011218,0,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468182625,737669.00
07/10/2016 16:30,2,4.943,ACTIVE,217.80,361.29,59.975,1468182604,"201051344000853","219011344069620",28.17,38.80,0,339.65,416.29,140.8,134.0,0.667,476742.8,476742.8,38112,0,0,0,L,1122011218,0,124.04,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468182625,737670.00
07/10/2016 16:30,2,4.951,ACTIVE,215.32,357.08,59.981,1468182604,"201051344000685","219011344069620",28.51,36.50,0,335.44,412.08,142.9,136.0,0.703,481160.5,481160.5,42956,0,0,0,L,1122011218,0,124.04,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468182626,737671.00
07/10/2016 16:30,2,4.727,ACTIVE,216.00,356.48,60.012,1468182604,"201051344000917","219011344069620",28.51,40.00,0,334.24,410.28,136.4,129.7,0.645,478041.7,478041.7,42953,0,0,0,L,1122011218,0,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468182627,737672.00
07/10/2016 16:30,2,4.652,ACTIVE,215.09,355.88,59.965,1468182604,"201051344001145","219011344069620",28.57,36.30,0,336.04,412.98,134.6,128.0,0.632,483219.2,483219.2,42802,0,0,0,L,1122011218,0,123.36,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468182628,737673.00
07/10/2016 16:30,2,4.559,ACTIVE,216.00,356.48,60.018,1468182604,"201051344000651","219011344069620",27.91,42.00,0,336.94,411.18,128.8,122.4,0.592,475910.8,475910.8,43141,0,0,0,L,1122011218,0,124.04,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468182629,737674.00
07/10/2016 16:30,2,4.084,ACTIVE,212.61,357.08,59.975,1468182604,"274151322000088","219011344069620",26.78,45.30,0,332.73,386.53,110.8,105.0,0.429,712778.7,712778.7,31618,0,0,0,L,1151911521,0,122.68,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468182630,737675.00
07/10/2016 16:30,2,2.730,ACTIVE,213.29,412.98,59.954,1468182604,"274151322000068","219011344069620",38.13,46.40,0,385.93,448.75,105.7,100.1,0.407,606730.5,606730.5,33241,0,0,0,L,1151911521,0,122.68,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468182631,737676.00
07/10/2016 16:30,2,4.211,ACTIVE,215.09,353.17,59.975,1468182604,"201051344001135","219011344069620",28.61,40.00,0,334.84,410.88,122.0,115.8,0.570,471920.4,471920.4,43069,0,0,0,L,1122011218,0,123.36,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468182632,737677.00
07/10/2016 16:30,2,4.262,ACTIVE,215.32,354.97,59.975,1468182604,"201051344000594","219011344069620",28.59,37.00,0,335.44,413.59,123.4,117.1,0.570,481846.5,481846.5,38546,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468182633,737678.00
07/10/2016 16:30,2,4.184,ACTIVE,215.54,354.67,59.975,1468182604,"201051344001203","219011344069620",28.19,38.80,0,337.24,410.88,119.3,113.3,0.561,479468.1,479468.1,43119,0,0,0,L,1122011218,0,123.81,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468182634,737679.00
07/10/2016 16:30,2,3.830,ACTIVE,212.38,358.28,59.965,1468182604,"274151322000054","219011344069620",26.84,47.50,0,322.51,407.57,104.2,98.6,0.407,727811.9,727811.9,31648,0,0,0,L,1151911521,0,122.23,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468182634,737680.00
07/10/2016 16:30,2,4.154,ACTIVE,215.77,353.47,59.981,1468182604,"201051344000867","219011344069620",28.13,39.30,0,337.54,413.89,118.4,112.4,0.552,469235.1,469235.1,38555,0,0,0,L,1122011218,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468182635,737681.00
07/10/2016 16:30,2,4.002,ACTIVE,215.32,354.37,59.981,1468182604,"201051344001093","219011344069620",28.13,37.50,0,335.74,409.38,114.0,108.1,0.530,477468.2,477468.2,43012,0,0,0,L,1122011218,0,123.36,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468182636,737682.00
07/10/2016 16:30,2,4.148,ACTIVE,216.00,355.58,59.986,1468182604,"201051344000900","219011344069620",27.93,39.50,0,337.54,417.49,117.3,111.3,0.544,485284.8,485284.8,37939,0,0,0,L,1122011218,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468182637,737683.00
07/10/2016 16:30,2,4.016,ACTIVE,216.22,354.37,59.970,1468182604,"201051344000648","219011344069620",28.31,38.60,0,338.44,417.49,115.1,109.2,0.530,475972.6,475972.6,38237,0,0,0,L,1122011218,0,122.68,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468182638,737684.00
07/10/2016 16:30,2,4.051,ACTIVE,216.00,354.67,59.975,1468182604,"201051344000569","219011344069620",27.91,39.00,0,337.84,416.89,114.5,108.6,0.544,486111.5,486111.5,37859,0,0,0,L,1122011218,0,122.46,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468182639,737685.00
07/10/2016 16:30,2,4.062,ACTIVE,216.22,355.28,59.965,1468182604,"201051344000983","219011344069620",28.17,39.80,0,337.54,417.49,115.9,110.0,0.552,477858.8,477858.8,38353,0,0,0,L,1122011218,0,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468182640,737686.00
07/10/2016 16:30,2,4.023,ACTIVE,216.45,355.58,59.938,1468182604,"201051344001158","219011344069620",28.17,37.80,0,337.84,417.19,114.7,108.8,0.539,471233.6,471233.6,38620,0,0,0,L,1122011218,0,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468182641,737687.00
07/10/2016 16:30,2,3.920,ACTIVE,216.45,355.88,59.975,1468182604,"201051344000576","219011344069620",28.09,39.30,0,337.84,416.59,111.5,105.7,0.526,478521.0,478521.0,38020,0,0,0,L,1122011218,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468182642,737688.00
07/10/2016 16:30,2,3.623,ACTIVE,212.61,346.26,59.970,1468182604,"274151322000087","219011344069620",26.88,55.50,0,332.73,388.34,98.6,93.3,0.376,700874.3,700874.3,31798,0,0,0,L,1151911521,0,122.23,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468182643,737689.00
07/10/2016 16:45,2,3.375,ACTIVE,215.54,353.17,59.975,1468183503,"201051344000645","219011344069620",28.51,39.50,0,318.91,400.66,97.5,92.1,0.451,478129.3,478129.3,38148,0,0,0,L,1122011218,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468183504,737690.00
07/10/2016 16:45,2,3.490,ACTIVE,215.32,353.47,59.986,1468183503,"201051344000633","219011344069620",28.27,36.30,0,336.94,398.56,99.9,94.5,0.468,469308.7,469308.7,38636,0,0,0,L,1122011218,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468183507,737691.00
07/10/2016 16:45,2,3.477,ACTIVE,215.54,352.87,59.975,1468183503,"201051344000469","219011344069620",28.35,35.00,0,337.84,398.56,99.8,94.4,0.486,471251.1,471251.1,38571,0,0,0,L,1122011218,0,122.23,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468183508,737692.00
07/10/2016 16:45,2,3.416,ACTIVE,213.96,351.37,59.991,1468183503,"201051344000646","219011344069620",28.77,35.20,0,333.93,398.26,99.4,94.0,0.477,473257.1,473257.1,43123,0,0,0,L,1122011218,0,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468183509,737693.00
07/10/2016 16:45,2,3.172,ACTIVE,212.16,353.77,59.954,1468183503,"274151322000052","219011344069620",28.77,43.40,0,332.73,378.72,92.4,87.3,0.358,745389.7,745389.7,31895,0,0,0,L,1151911521,0,121.55,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468183509,737694.00
07/10/2016 16:45,2,3.557,ACTIVE,214.87,352.27,60.007,1468183503,"201051344000585","219011344069620",28.67,37.00,0,335.14,398.56,103.3,97.8,0.482,481332.3,481332.3,43124,0,0,0,L,1122011218,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468183510,737695.00
07/10/2016 16:45,2,3.346,ACTIVE,213.96,348.96,59.965,1468183503,"201051344001230","219011344069620",29.18,34.80,0,333.33,393.45,98.9,93.5,0.451,476734.7,476734.7,42940,0,0,0,L,1122011218,0,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468183511,737696.00
07/10/2016 16:45,2,3.471,ACTIVE,215.09,351.97,59.965,1468183503,"201051344000582","219011344069620",28.23,38.60,0,334.54,398.56,99.3,93.9,0.460,469818.3,469818.3,43072,0,0,0,L,1122011218,0,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468183512,737697.00
07/10/2016 16:45,2,3.443,ACTIVE,214.19,351.07,59.975,1468183503,"201051344000955","219011344069620",29.12,37.00,0,334.24,396.45,101.5,96.1,0.482,482871.7,482871.7,43025,0,0,0,L,1122011218,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468183513,737698.00
07/10/2016 16:45,2,2.148,ACTIVE,212.38,418.09,59.959,1468183503,"274151322000094","219011344069620",38.51,44.00,0,388.94,443.64,83.8,79.0,0.331,606737.6,606737.6,33035,0,0,0,L,1151911521,0,121.78,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468183514,737699.00
07/10/2016 16:45,2,3.617,ACTIVE,215.77,354.37,59.922,1468183503,"201051344000579","219011344069620",29.02,35.40,0,337.54,399.16,106.3,100.7,0.508,485216.1,485216.1,18641,0,0,0,L,1122011218,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468183515,737700.00
07/10/2016 16:45,2,3.574,ACTIVE,214.41,351.07,59.959,1468183503,"201051344000890","219011344069620",28.45,35.40,0,334.84,397.05,103.0,97.4,0.473,480117.4,480117.4,43033,0,0,0,L,1122011218,0,123.14,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468183516,737701.00
07/10/2016 16:45,2,3.525,ACTIVE,214.87,352.27,59.970,1468183503,"201051344000438","219011344069620",29.10,36.50,0,335.14,398.26,103.9,98.4,0.499,481856.6,481856.6,43040,0,0,0,L,1122011218,0,123.36,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468183517,737702.00
07/10/2016 16:45,2,3.535,ACTIVE,214.41,351.07,59.959,1468183503,"201051344000417","219011344069620",28.77,35.80,0,334.24,397.05,103.0,97.5,0.495,473815.1,473815.1,43193,0,0,0,L,1122011218,0,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468183518,737703.00
07/10/2016 16:45,2,3.371,ACTIVE,212.16,344.45,59.981,1468183503,"274151322000083","219011344069620",28.39,45.30,0,332.73,379.02,96.9,91.6,0.384,738678.2,738678.2,31974,0,0,0,L,1151911521,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468183519,737704.00
07/10/2016 16:45,2,3.518,ACTIVE,212.83,346.86,59.970,1468183503,"274151322000076","219011344069620",29.24,44.00,0,333.63,381.42,104.2,98.7,0.402,787294.6,787294.6,31978,0,0,0,L,1151911521,0,122.01,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468183519,737705.00
07/10/2016 16:45,2,3.715,ACTIVE,214.87,353.17,59.965,1468183503,"201051344000868","219011344069620",28.07,36.30,0,337.84,398.56,105.7,100.0,0.486,470193.3,470193.3,38292,0,0,0,L,1122011218,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468183520,737706.00
07/10/2016 16:45,2,3.576,ACTIVE,211.93,348.96,59.954,1468183503,"274151322000095","219011344069620",28.75,44.30,0,331.53,381.12,104.0,98.5,0.393,779265.7,779265.7,31891,0,0,0,L,1151911521,0,122.23,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468183521,737707.00
07/10/2016 16:45,2,3.727,ACTIVE,215.77,356.48,59.970,1468183503,"201051344000988","219011344069620",28.21,35.80,0,337.24,399.16,106.4,100.8,0.504,466903.3,466903.3,38580,0,0,0,L,1122011218,0,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468183522,737708.00
07/10/2016 16:45,2,3.688,ACTIVE,214.87,350.77,59.965,1468183503,"201051344001025","219011344069620",28.75,37.80,0,334.54,399.16,107.4,101.7,0.491,480683.8,480683.8,43084,0,0,0,L,1122011218,0,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468183523,737709.00
07/10/2016 16:45,2,3.707,ACTIVE,215.77,354.67,59.970,1468183503,"201051344000458","219011344069620",28.67,38.80,0,338.14,398.26,107.7,102.0,0.526,477756.4,477756.4,38502,0,0,0,L,1122011218,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468183524,737710.00
07/10/2016 16:45,2,3.795,ACTIVE,216.45,355.28,59.965,1468183503,"201051344000853","219011344069620",28.09,36.80,0,339.34,401.56,108.0,102.3,0.521,476773.3,476773.3,38113,0,0,0,L,1122011218,0,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468183525,737711.00
07/10/2016 16:45,2,3.674,ACTIVE,214.41,351.07,59.965,1468183503,"201051344000685","219011344069620",28.88,35.20,0,334.54,398.26,107.5,101.8,0.535,481191.1,481191.1,42957,0,0,0,L,1122011218,0,123.59,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468183526,737712.00
07/10/2016 16:45,2,3.709,ACTIVE,214.87,352.87,59.975,1468183503,"201051344000917","219011344069620",28.65,38.20,0,334.24,397.96,107.5,101.9,0.508,478072.0,478072.0,42954,0,0,0,L,1122011218,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468183527,737713.00
07/10/2016 16:45,2,3.734,ACTIVE,214.64,352.27,59.970,1468183503,"201051344001145","219011344069620",28.78,35.00,0,335.44,398.56,108.8,103.1,0.513,483249.7,483249.7,42803,0,0,0,L,1122011218,0,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468183528,737714.00
07/10/2016 16:45,2,3.732,ACTIVE,215.32,353.17,59.981,1468183503,"201051344000651","219011344069620",28.96,39.80,0,337.24,397.96,109.5,103.7,0.508,475941.2,475941.2,43142,0,0,0,L,1122011218,0,123.81,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468183529,737715.00
07/10/2016 16:45,2,3.398,ACTIVE,212.38,343.25,59.959,1468183503,"274151322000088","219011344069620",27.65,42.30,0,329.73,379.02,95.1,89.9,0.358,712804.9,712804.9,31619,0,0,0,L,1151911521,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468183530,737716.00
07/10/2016 16:45,2,2.381,ACTIVE,213.06,421.40,59.975,1468183503,"274151322000068","219011344069620",38.72,43.60,0,389.84,455.97,92.5,87.4,0.354,606755.9,606755.9,33242,0,0,0,L,1151911521,0,122.23,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468183530,737717.00
07/10/2016 16:45,2,3.795,ACTIVE,214.64,351.67,59.959,1468183503,"201051344001135","219011344069620",28.67,38.00,0,334.24,397.66,110.2,104.4,0.517,471950.8,471950.8,43070,0,0,0,L,1122011218,0,123.14,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468183531,737718.00
07/10/2016 16:45,2,3.814,ACTIVE,214.87,353.17,59.949,1468183503,"201051344000594","219011344069620",28.78,35.80,0,335.74,400.36,111.2,105.4,0.517,481877.8,481877.8,38547,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468183532,737719.00
07/10/2016 16:45,2,3.785,ACTIVE,215.09,351.67,59.970,1468183503,"201051344001203","219011344069620",28.07,38.20,0,336.34,398.26,107.7,102.0,0.504,479498.6,479498.6,43120,0,0,0,L,1122011218,0,123.59,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468183534,737720.00
07/10/2016 16:45,2,3.379,ACTIVE,212.38,346.56,59.986,1468183503,"274151322000054","219011344069620",27.49,44.50,0,328.22,379.32,94.0,88.9,0.362,727838.3,727838.3,31649,0,0,0,L,1151911521,0,122.23,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468183535,737721.00
07/10/2016 16:45,2,3.701,ACTIVE,215.32,352.27,59.975,1468183503,"201051344000867","219011344069620",28.53,38.60,0,338.14,397.96,107.0,101.3,0.495,469265.9,469265.9,38556,0,0,0,L,1122011218,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468183536,737722.00
07/10/2016 16:45,2,3.518,ACTIVE,215.09,351.97,59.970,1468183503,"201051344001093","219011344069620",28.84,35.60,0,335.74,397.96,102.6,97.1,0.468,477497.8,477497.8,43013,0,0,0,L,1122011218,0,123.14,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468183537,737723.00
07/10/2016 16:45,2,3.592,ACTIVE,215.54,353.77,59.970,1468183503,"201051344000900","219011344069620",28.71,38.00,0,319.81,406.37,104.4,98.9,0.491,485315.5,485315.5,37940,0,0,0,L,1122011218,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468183538,737724.00
07/10/2016 16:45,2,3.500,ACTIVE,215.77,353.17,59.933,1468183503,"201051344000648","219011344069620",28.61,37.50,0,315.90,397.96,101.5,96.0,0.482,476002.8,476002.8,38238,0,0,0,L,1122011218,0,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468183539,737725.00
07/10/2016 16:45,2,3.504,ALERT,215.54,353.47,59.975,1468183503,"201051344000569","219011344069620",28.37,37.80,0,306.58,397.66,100.7,95.3,0.477,486141.8,486141.8,37860,0,0,0,L,1122011218,0,122.23,123.36,0002,32,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468183540,737726.00
07/10/2016 16:45,2,3.514,ACTIVE,215.77,352.57,59.975,1468183503,"201051344000983","219011344069620",28.41,37.80,0,337.84,398.26,101.0,95.6,0.482,477889.6,477889.6,38354,0,0,0,L,1122011218,0,122.91,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468183541,737727.00
07/10/2016 16:45,2,3.469,ACTIVE,215.77,353.17,59.975,1468183503,"201051344001158","219011344069620",28.51,35.60,0,338.44,398.26,100.2,94.7,0.473,471264.2,471264.2,38621,0,0,0,L,1122011218,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468183542,737728.00
07/10/2016 16:45,2,3.410,ACTIVE,215.77,354.67,59.965,1468183503,"201051344000576","219011344069620",28.21,38.00,0,316.20,398.26,97.5,92.1,0.464,478551.0,478551.0,38021,0,0,0,L,1122011218,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468183543,737729.00
07/10/2016 16:45,2,3.139,ACTIVE,212.61,344.45,59.986,1468183503,"274151322000087","219011344069620",27.15,52.30,0,330.03,379.02,86.2,81.3,0.309,700900.7,700900.7,31799,0,0,0,L,1151911521,0,122.23,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468183544,737730.00
07/10/2016 16:45,2,3.115,ACTIVE,212.16,348.66,59.965,1468183503,"274151322000085","219011344069620",27.06,43.80,0,329.43,378.42,85.3,80.4,0.327,728890.8,728890.8,31655,0,0,0,L,1151911521,1,122.46,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468183545,737731.00
07/10/2016 17:00,2,3.070,ACTIVE,215.32,351.07,60.002,1468184403,"201051344000645","219011344069620",28.55,38.20,0,338.74,391.04,88.8,83.8,0.411,478154.4,478154.4,38149,0,0,0,L,1122011218,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468184404,737732.00
07/10/2016 17:00,2,2.791,ACTIVE,212.38,366.10,59.996,1468184403,"274151322000085","219011344069620",27.29,42.00,0,329.73,379.02,77.1,72.5,0.539,728911.6,728911.6,31656,0,0,0,L,1151911521,0,122.68,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468184405,737733.00
07/10/2016 17:00,2,3.115,ACTIVE,214.87,352.57,59.996,1468184403,"201051344000633","219011344069620",28.77,35.00,0,337.84,392.85,90.8,85.7,0.429,469334.3,469334.3,38637,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468184406,737734.00
07/10/2016 17:00,2,3.133,ACTIVE,215.32,351.37,59.996,1468184403,"201051344000469","219011344069620",28.61,33.30,0,334.54,392.85,90.7,85.6,0.438,471276.4,471276.4,38572,0,0,0,L,1122011218,0,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468184407,737735.00
07/10/2016 17:00,2,3.115,ACTIVE,213.96,349.56,59.996,1468184403,"201051344000646","219011344069620",28.69,33.30,0,333.63,388.04,90.5,85.5,0.433,473282.3,473282.3,43124,0,0,0,L,1122011218,0,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468184408,737736.00
07/10/2016 17:00,2,2.930,ACTIVE,211.93,351.67,60.002,1468184403,"274151322000052","219011344069620",28.35,41.30,0,327.62,379.62,84.0,79.2,0.327,745413.0,745413.0,31896,0,0,0,L,1151911521,0,121.55,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468184409,737737.00
07/10/2016 17:00,2,3.230,ACTIVE,214.64,349.56,59.975,1468184403,"201051344000585","219011344069620",28.78,35.20,0,334.24,392.55,94.2,89.0,0.446,481358.3,481358.3,43125,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468184410,737738.00
07/10/2016 17:00,2,3.080,ACTIVE,213.96,350.17,60.007,1468184403,"201051344001230","219011344069620",29.02,32.40,0,332.43,387.14,90.6,85.5,0.424,476759.6,476759.6,42941,0,0,0,L,1122011218,0,122.68,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468184411,737739.00
07/10/2016 17:00,2,3.146,ACTIVE,215.09,351.07,60.018,1468184403,"201051344000582","219011344069620",28.55,36.50,0,334.54,392.55,91.0,85.9,0.424,469843.1,469843.1,43073,0,0,0,L,1122011218,0,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468184412,737740.00
07/10/2016 17:00,2,3.176,ACTIVE,214.19,348.96,60.007,1468184403,"201051344000955","219011344069620",28.84,35.40,0,333.63,387.14,92.8,87.6,0.455,482896.8,482896.8,43026,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468184413,737741.00
07/10/2016 17:00,2,1.986,ACTIVE,212.38,426.21,60.012,1468184403,"274151322000094","219011344069620",38.23,42.00,0,382.63,455.06,76.6,72.0,0.539,606758.4,606758.4,33036,0,0,0,L,1151911521,0,122.01,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468184413,737742.00
07/10/2016 17:00,2,3.318,ACTIVE,215.54,352.87,60.007,1468184403,"201051344000579","219011344069620",28.77,33.80,0,339.04,392.85,96.7,91.4,0.460,485242.1,485242.1,18642,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468184414,737743.00
07/10/2016 17:00,2,3.238,ACTIVE,214.19,348.66,60.007,1468184403,"201051344000890","219011344069620",28.75,33.80,0,334.54,387.74,94.3,89.1,0.433,480142.5,480142.5,43034,0,0,0,L,1122011218,0,122.91,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468184415,737744.00
07/10/2016 17:00,2,3.230,ACTIVE,214.64,350.47,60.002,1468184403,"201051344000438","219011344069620",28.82,35.20,0,335.14,391.64,94.4,89.2,0.451,481881.8,481881.8,43041,0,0,0,L,1122011218,0,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468184416,737745.00
07/10/2016 17:00,2,3.230,ACTIVE,214.41,350.17,60.012,1468184403,"201051344000417","219011344069620",28.53,34.00,0,334.24,387.74,93.3,88.2,0.446,473840.0,473840.0,43194,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468184417,737746.00
07/10/2016 17:00,2,3.043,ACTIVE,211.70,353.47,59.991,1468184403,"274151322000083","219011344069620",28.39,42.00,0,330.03,378.72,87.4,82.4,0.345,738701.5,738701.5,31975,0,0,0,L,1151911521,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468184418,737747.00
