ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2016 17:00,2,3.184,ACTIVE,213.06,353.47,60.012,1468184403,"274151322000076","219011344069620",29.00,41.50,0,333.93,376.01,93.5,88.3,0.380,787319.5,787319.5,31979,0,0,0,L,1151911521,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468184419,737748.00
07/10/2016 17:00,2,3.309,ACTIVE,214.64,351.07,60.007,1468184403,"201051344000868","219011344069620",28.21,35.00,0,336.04,392.25,94.6,89.4,0.442,470218.6,470218.6,38293,0,0,0,L,1122011218,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468184420,737749.00
07/10/2016 17:00,2,3.176,ACTIVE,211.93,348.66,59.996,1468184403,"274151322000095","219011344069620",28.88,42.50,0,333.03,376.31,92.9,87.7,0.349,779290.6,779290.6,31892,0,0,0,L,1151911521,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468184421,737750.00
07/10/2016 17:00,2,3.260,ACTIVE,215.32,353.47,59.996,1468184403,"201051344000988","219011344069620",28.37,34.80,0,337.84,393.15,93.7,88.5,0.451,466928.7,466928.7,38581,0,0,0,L,1122011218,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468184422,737751.00
07/10/2016 17:00,2,3.252,ACTIVE,214.41,349.86,59.986,1468184403,"201051344001025","219011344069620",28.57,35.20,0,334.54,391.04,94.0,88.8,0.429,480709.3,480709.3,43085,0,0,0,L,1122011218,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468184422,737752.00
07/10/2016 17:00,2,3.174,ACTIVE,215.32,351.67,59.991,1468184403,"201051344000458","219011344069620",28.57,37.50,0,338.44,392.25,91.8,86.7,0.446,477781.8,477781.8,38503,0,0,0,L,1122011218,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468184423,737753.00
07/10/2016 17:00,2,3.135,ACTIVE,215.77,353.17,59.991,1468184403,"201051344000853","219011344069620",28.59,35.00,0,339.04,392.25,90.7,85.6,0.429,476798.7,476798.7,38114,0,0,0,L,1122011218,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468184424,737754.00
07/10/2016 17:00,2,3.082,ACTIVE,214.19,349.86,59.996,1468184403,"201051344000685","219011344069620",28.96,34.00,0,334.54,388.64,90.4,85.3,0.451,481216.3,481216.3,42958,0,0,0,L,1122011218,0,123.36,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468184425,737755.00
07/10/2016 17:00,2,3.045,ACTIVE,214.64,349.56,59.986,1468184403,"201051344000917","219011344069620",28.75,36.30,0,333.93,391.94,88.7,83.7,0.407,478097.0,478097.0,42955,0,0,0,L,1122011218,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468184426,737756.00
07/10/2016 17:00,2,3.023,ACTIVE,214.19,349.56,59.991,1468184403,"201051344001145","219011344069620",29.06,33.30,0,335.14,388.94,89.0,84.0,0.415,483275.0,483275.0,42804,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468184427,737757.00
07/10/2016 17:00,2,3.031,ACTIVE,214.87,349.86,59.981,1468184403,"201051344000651","219011344069620",28.80,37.00,0,337.24,392.55,88.4,83.4,0.411,475966.3,475966.3,43143,0,0,0,L,1122011218,0,123.59,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468184428,737758.00
07/10/2016 17:00,2,2.750,ACTIVE,211.93,363.09,59.996,1468184403,"274151322000088","219011344069620",27.69,40.00,0,328.22,379.02,77.1,72.5,0.521,712826.7,712826.7,31620,0,0,0,L,1151911521,0,122.46,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468184429,737759.00
07/10/2016 17:00,2,1.912,ACTIVE,213.06,426.21,59.991,1468184403,"274151322000068","219011344069620",38.13,40.80,0,391.34,453.56,73.5,69.1,0.517,606776.9,606776.9,33243,0,0,0,L,1151911521,0,122.23,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468184430,737760.00
07/10/2016 17:00,2,3.074,ACTIVE,214.19,348.96,59.991,1468184403,"201051344001135","219011344069620",28.63,36.30,0,334.84,388.04,89.1,84.1,0.411,471976.0,471976.0,43071,0,0,0,L,1122011218,0,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468184431,737761.00
07/10/2016 17:00,2,3.105,ACTIVE,214.19,350.17,59.965,1468184403,"201051344000594","219011344069620",29.00,34.50,0,334.24,390.14,91.2,86.1,0.433,481903.6,481903.6,38548,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468184432,737762.00
07/10/2016 17:00,2,3.088,ACTIVE,214.64,349.56,59.986,1468184403,"201051344001203","219011344069620",28.49,36.30,0,336.04,391.94,89.1,84.1,0.420,479523.7,479523.7,43121,0,0,0,L,1122011218,0,123.36,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468184433,737763.00
07/10/2016 17:00,2,2.795,ACTIVE,212.16,348.96,59.996,1468184403,"274151322000054","219011344069620",27.69,42.00,0,328.22,379.62,78.4,73.7,0.296,727860.3,727860.3,31650,0,0,0,L,1151911521,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468184434,737764.00
07/10/2016 17:00,2,3.119,ACTIVE,214.87,349.86,59.991,1468184403,"201051344000867","219011344069620",28.57,36.50,0,335.14,392.25,90.2,85.2,0.415,469291.3,469291.3,38557,0,0,0,L,1122011218,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468184434,737765.00
07/10/2016 17:00,2,2.963,ACTIVE,214.64,349.56,59.981,1468184403,"201051344001093","219011344069620",28.92,34.30,0,335.44,390.44,86.8,81.8,0.402,477522.2,477522.2,43014,0,0,0,L,1122011218,0,122.91,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468184435,737766.00
07/10/2016 17:00,2,3.152,ACTIVE,215.09,351.37,59.996,1468184403,"201051344000900","219011344069620",28.17,36.30,0,337.54,393.45,89.9,84.9,0.415,485340.8,485340.8,37941,0,0,0,L,1122011218,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468184436,737767.00
07/10/2016 17:00,2,3.029,ACTIVE,215.32,351.67,60.002,1468184403,"201051344000648","219011344069620",28.92,35.80,0,338.14,392.25,88.8,83.8,0.420,476027.7,476027.7,38239,0,0,0,L,1122011218,0,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468184437,737768.00
07/10/2016 17:00,2,3.068,ACTIVE,215.32,351.97,59.991,1468184403,"201051344000569","219011344069620",28.77,36.00,0,338.44,392.85,89.3,84.3,0.424,486166.8,486166.8,37862,0,0,0,L,1122011218,0,122.01,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468184438,737769.00
07/10/2016 17:00,2,3.145,ACTIVE,215.32,351.67,59.986,1468184403,"201051344000983","219011344069620",28.49,36.00,0,337.84,393.45,90.8,85.7,0.429,477915.1,477915.1,38355,0,0,0,L,1122011218,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468184439,737770.00
07/10/2016 17:00,2,3.107,ACTIVE,215.32,351.37,59.991,1468184403,"201051344001158","219011344069620",28.57,34.00,0,337.84,392.55,89.9,84.9,0.424,471289.5,471289.5,38622,0,0,0,L,1122011218,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468184440,737771.00
07/10/2016 17:00,2,3.041,ACTIVE,215.54,352.27,59.986,1468184403,"201051344000576","219011344069620",28.43,36.00,0,338.14,391.94,87.5,82.6,0.415,478575.7,478575.7,38022,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468184441,737772.00
07/10/2016 17:00,2,2.785,ACTIVE,212.38,349.56,59.986,1468184403,"274151322000087","219011344069620",27.59,50.20,0,329.43,379.62,77.8,73.2,0.508,700922.5,700922.5,31800,0,0,0,L,1151911521,0,122.01,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468184442,737773.00
07/10/2016 17:15,2,3.633,ACTIVE,216.45,353.77,59.975,1468185303,"201051344000645","219011344069620",28.37,36.00,0,318.61,397.66,104.3,98.8,0.477,478174.3,478174.3,38150,0,0,0,L,1122011218,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468185304,737774.00
07/10/2016 17:15,2,3.252,ACTIVE,213.06,350.77,59.970,1468185303,"274151322000085","219011344069620",27.37,39.50,0,329.43,379.92,90.1,85.1,0.327,728928.8,728928.8,31657,0,0,0,L,1151911521,0,123.14,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468185305,737775.00
07/10/2016 17:15,2,3.627,ACTIVE,216.00,354.67,59.975,1468185303,"201051344000633","219011344069620",29.10,33.80,0,319.51,398.86,107.0,101.4,0.513,469354.5,469354.5,38638,0,0,0,L,1122011218,0,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468185306,737776.00
07/10/2016 17:15,2,3.641,ACTIVE,216.45,354.67,60.007,1468185303,"201051344000469","219011344069620",29.04,32.20,0,315.30,398.86,107.1,101.5,0.513,471296.6,471296.6,38573,0,0,0,L,1122011218,0,122.68,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468185307,737777.00
07/10/2016 17:15,2,3.629,ACTIVE,214.87,352.87,59.970,1468185303,"201051344000646","219011344069620",29.00,32.60,0,318.00,392.55,106.7,101.0,0.508,473302.4,473302.4,43125,0,0,0,L,1122011218,0,123.36,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468185308,737778.00
07/10/2016 17:15,2,3.367,ACTIVE,212.83,351.07,59.981,1468185303,"274151322000052","219011344069620",28.75,38.80,0,328.22,379.32,98.0,92.6,0.384,745431.4,745431.4,31897,0,0,0,L,1151911521,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468185309,737779.00
07/10/2016 17:15,2,3.748,ACTIVE,215.77,353.77,59.938,1468185303,"201051344000585","219011344069620",29.16,33.50,0,319.81,397.05,110.8,105.0,0.521,481378.9,481378.9,43126,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468185310,737780.00
07/10/2016 17:15,2,3.639,ACTIVE,214.87,351.67,59.970,1468185303,"201051344001230","219011344069620",28.71,31.30,0,318.00,390.14,105.8,100.2,0.491,476779.3,476779.3,42942,0,0,0,L,1122011218,0,123.36,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468185310,737781.00
07/10/2016 17:15,2,3.627,ACTIVE,216.00,354.37,60.002,1468185303,"201051344000582","219011344069620",28.88,34.80,0,317.10,397.66,106.2,100.5,0.495,469862.8,469862.8,43074,0,0,0,L,1122011218,0,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468185311,737782.00
07/10/2016 17:15,2,3.652,ACTIVE,215.09,352.27,59.986,1468185303,"201051344000955","219011344069620",28.94,34.00,0,317.70,391.64,107.0,101.4,0.508,482916.8,482916.8,43027,0,0,0,L,1122011218,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468185312,737783.00
07/10/2016 17:15,2,2.236,ACTIVE,212.83,422.00,59.970,1468185303,"274151322000094","219011344069620",39.12,40.00,0,388.64,452.36,89.0,83.9,0.349,606774.7,606774.7,33037,0,0,0,L,1151911521,0,122.01,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468185313,737784.00
07/10/2016 17:15,2,3.732,ACTIVE,216.45,354.67,59.975,1468185303,"201051344000579","219011344069620",29.10,32.60,0,319.81,398.56,110.0,104.2,0.521,485262.8,485262.8,18643,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468185314,737785.00
07/10/2016 17:15,2,3.664,ACTIVE,214.87,351.67,59.975,1468185303,"201051344000890","219011344069620",28.71,33.00,0,319.51,392.25,106.5,100.9,0.486,480162.6,480162.6,43035,0,0,0,L,1122011218,0,123.36,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468185316,737786.00
07/10/2016 17:15,2,3.611,ACTIVE,215.54,354.07,59.970,1468185303,"201051344000438","219011344069620",29.04,33.80,0,317.40,396.15,106.2,100.6,0.513,481901.9,481901.9,43042,0,0,0,L,1122011218,0,123.81,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468185316,737787.00
07/10/2016 17:15,2,3.557,ACTIVE,215.32,352.27,59.970,1468185303,"201051344000417","219011344069620",29.00,33.00,0,315.60,391.94,104.5,99.0,0.499,473859.8,473859.8,43195,0,0,0,L,1122011218,0,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468185317,737788.00
07/10/2016 17:15,2,3.373,ACTIVE,212.61,347.76,59.996,1468185303,"274151322000083","219011344069620",28.57,40.80,0,329.13,379.02,97.5,92.2,0.367,738719.9,738719.9,31976,0,0,0,L,1151911521,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468185319,737789.00
07/10/2016 17:15,2,3.537,ACTIVE,213.29,358.58,59.959,1468185303,"274151322000076","219011344069620",29.02,40.20,0,328.82,379.92,104.0,98.5,0.411,787339.3,787339.3,31980,0,0,0,L,1151911521,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468185319,737790.00
07/10/2016 17:15,2,3.572,ACTIVE,215.54,353.77,59.975,1468185303,"201051344000868","219011344069620",28.92,33.80,0,317.70,394.05,104.6,99.1,0.473,470238.8,470238.8,38294,0,0,0,L,1122011218,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468185320,737791.00
07/10/2016 17:15,2,3.555,ACTIVE,212.61,356.78,59.975,1468185303,"274151322000095","219011344069620",28.55,40.40,0,329.13,379.62,102.7,97.2,0.393,779310.3,779310.3,31893,0,0,0,L,1151911521,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468185321,737792.00
07/10/2016 17:15,2,3.566,ACTIVE,216.45,356.18,59.965,1468185303,"201051344000988","219011344069620",28.90,33.30,0,317.70,398.86,104.5,98.9,0.499,466949.0,466949.0,38582,0,0,0,L,1122011218,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468185322,737793.00
07/10/2016 17:15,2,3.609,ACTIVE,215.54,351.97,59.970,1468185303,"201051344001025","219011344069620",28.78,34.00,0,320.41,395.85,105.2,99.6,0.482,480729.7,480729.7,43086,0,0,0,L,1122011218,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468185323,737794.00
07/10/2016 17:15,2,3.578,ACTIVE,216.22,352.87,59.975,1468185303,"201051344000458","219011344069620",28.78,36.00,0,319.51,397.66,104.2,98.7,0.508,477802.0,477802.0,38504,0,0,0,L,1122011218,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468185324,737795.00
07/10/2016 17:15,2,3.602,ACTIVE,216.90,355.28,59.975,1468185303,"201051344000853","219011344069620",28.55,33.50,0,321.91,397.05,104.2,98.6,0.482,476818.9,476818.9,38115,0,0,0,L,1122011218,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468185325,737796.00
07/10/2016 17:15,2,3.508,ACTIVE,215.09,352.57,59.975,1468185303,"201051344000685","219011344069620",29.06,32.80,0,316.80,392.85,103.2,97.7,0.504,481236.4,481236.4,42959,0,0,0,L,1122011218,0,123.81,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468185326,737797.00
07/10/2016 17:15,2,3.500,ACTIVE,215.54,352.27,59.970,1468185303,"201051344000917","219011344069620",28.92,34.80,0,319.21,395.25,102.5,97.0,0.491,478116.9,478116.9,42956,0,0,0,L,1122011218,0,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468185327,737798.00
07/10/2016 17:15,2,3.518,ACTIVE,215.32,351.97,59.970,1468185303,"201051344001145","219011344069620",29.00,31.80,0,320.11,396.45,103.3,97.7,0.482,483295.0,483295.0,42805,0,0,0,L,1122011218,0,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468185328,737799.00
07/10/2016 17:15,2,3.561,ACTIVE,215.77,353.17,59.949,1468185303,"201051344000651","219011344069620",28.77,36.00,0,318.00,397.05,103.8,98.3,0.477,475986.4,475986.4,43144,0,0,0,L,1122011218,0,124.04,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468185328,737800.00
07/10/2016 17:15,2,3.223,ACTIVE,212.38,343.85,59.959,1468185303,"274151322000088","219011344069620",27.61,38.00,0,329.43,379.32,90.1,85.0,0.336,712844.1,712844.1,31621,0,0,0,L,1151911521,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468185329,737801.00
07/10/2016 17:15,2,2.244,ACTIVE,213.29,409.38,59.970,1468185303,"274151322000068","219011344069620",37.81,39.30,0,384.13,453.26,87.0,82.0,0.331,606793.5,606793.5,33244,0,0,0,L,1151911521,0,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468185330,737802.00
07/10/2016 17:15,2,3.525,ACTIVE,215.32,351.67,59.970,1468185303,"201051344001135","219011344069620",29.10,35.00,0,319.51,391.94,103.9,98.4,0.482,471996.2,471996.2,43072,0,0,0,L,1122011218,0,123.59,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468185331,737803.00
07/10/2016 17:15,2,3.574,ACTIVE,215.32,352.87,59.970,1468185303,"201051344000594","219011344069620",29.28,32.60,0,319.21,392.85,106.0,100.3,0.491,481924.3,481924.3,38549,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468185332,737804.00
07/10/2016 17:15,2,3.543,ACTIVE,215.77,351.97,59.970,1468185303,"201051344001203","219011344069620",28.88,35.00,0,318.61,396.15,103.7,98.1,0.482,479543.9,479543.9,43122,0,0,0,L,1122011218,0,124.04,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468185333,737805.00
07/10/2016 17:15,2,3.258,ACTIVE,212.83,345.06,59.970,1468185303,"274151322000054","219011344069620",27.75,40.20,0,327.92,380.22,91.5,86.4,0.358,727878.0,727878.0,31651,0,0,0,L,1151911521,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468185334,737806.00
07/10/2016 17:15,2,3.576,ACTIVE,215.77,352.57,59.965,1468185303,"201051344000867","219011344069620",28.73,35.20,0,318.61,394.35,104.1,98.6,0.482,469311.7,469311.7,38558,0,0,0,L,1122011218,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468185335,737807.00
07/10/2016 17:15,2,3.422,ACTIVE,215.54,352.57,59.975,1468185303,"201051344001093","219011344069620",28.92,32.80,0,317.40,395.85,100.3,94.9,0.460,477541.8,477541.8,43015,0,0,0,L,1122011218,0,123.36,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468185336,737808.00
07/10/2016 17:15,2,3.541,ACTIVE,216.00,355.28,59.965,1468185303,"201051344000900","219011344069620",28.80,34.80,0,319.21,397.96,103.3,97.8,0.477,485361.2,485361.2,37942,0,0,0,L,1122011218,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468185337,737809.00
07/10/2016 17:15,2,3.494,ACTIVE,216.22,354.07,60.002,1468185303,"201051344000648","219011344069620",28.65,34.50,0,318.30,397.66,101.4,96.0,0.477,476047.8,476047.8,38240,0,0,0,L,1122011218,0,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468185338,737810.00
07/10/2016 17:15,2,3.514,ACTIVE,216.22,353.47,59.959,1468185303,"201051344000569","219011344069620",28.69,34.50,0,320.11,397.66,102.1,96.6,0.482,486187.0,486187.0,37863,0,0,0,L,1122011218,0,122.46,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468185338,737811.00
07/10/2016 17:15,2,3.535,ACTIVE,216.45,354.07,59.991,1468185303,"201051344000983","219011344069620",28.92,34.50,0,321.01,397.96,103.6,98.1,0.495,477935.6,477935.6,38356,0,0,0,L,1122011218,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468185339,737812.00
07/10/2016 17:15,2,3.541,ACTIVE,216.22,353.77,59.975,1468185303,"201051344001158","219011344069620",28.67,32.60,0,319.21,398.26,102.8,97.3,0.486,471309.8,471309.8,38623,0,0,0,L,1122011218,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468185340,737813.00
07/10/2016 17:15,2,3.463,ACTIVE,216.45,354.67,59.975,1468185303,"201051344000576","219011344069620",28.77,35.00,0,320.41,397.96,101.0,95.5,0.468,478595.7,478595.7,38023,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468185341,737814.00
07/10/2016 17:15,2,3.189,ACTIVE,212.83,351.07,59.965,1468185303,"274151322000087","219011344069620",27.79,48.30,0,334.24,378.12,89.8,84.7,0.318,700940.1,700940.1,31801,0,0,0,L,1151911521,0,122.68,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468185342,737815.00
07/10/2016 17:30,2,4.512,ACTIVE,217.35,357.98,59.986,1468186203,"201051344000645","219011344069620",28.33,36.80,0,339.34,389.84,129.4,123.0,0.601,478198.8,478198.8,38151,0,0,0,L,1122011218,0,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468186205,737816.00
07/10/2016 17:30,2,3.984,ACTIVE,213.51,360.08,59.981,1468186203,"274151322000085","219011344069620",27.43,40.00,0,334.24,370.00,110.8,105.0,0.424,728949.9,728949.9,31658,0,0,0,L,1151911521,0,123.36,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468186205,737817.00
07/10/2016 17:30,2,4.498,ACTIVE,216.67,357.98,59.986,1468186203,"201051344000633","219011344069620",28.88,33.80,0,338.14,390.44,131.6,125.1,0.628,469379.4,469379.4,38639,0,0,0,L,1122011218,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468186206,737818.00
07/10/2016 17:30,2,4.492,ACTIVE,217.58,359.18,59.986,1468186203,"201051344000469","219011344069620",28.71,32.40,0,338.14,391.04,130.6,124.1,0.619,471321.3,471321.3,38574,0,0,0,L,1122011218,0,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468186207,737819.00
07/10/2016 17:30,2,4.494,ACTIVE,215.32,354.97,59.981,1468186203,"201051344000646","219011344069620",28.57,33.00,0,333.93,386.53,129.9,123.5,0.623,473326.9,473326.9,43126,0,0,0,L,1122011218,0,123.59,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468186208,737820.00
07/10/2016 17:30,2,4.133,ACTIVE,213.29,354.97,59.981,1468186203,"274151322000052","219011344069620",28.27,39.80,0,333.63,372.71,118.3,112.3,0.464,745453.9,745453.9,31898,0,0,0,L,1151911521,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468186209,737821.00
07/10/2016 17:30,2,4.592,ACTIVE,216.45,358.58,59.991,1468186203,"201051344000585","219011344069620",28.78,34.30,0,337.84,391.34,133.9,127.3,0.628,481404.2,481404.2,43127,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468186210,737822.00
07/10/2016 17:30,2,4.344,ACTIVE,215.32,354.97,59.986,1468186203,"201051344001230","219011344069620",29.06,31.50,0,333.93,384.73,127.9,121.6,0.597,476803.5,476803.5,42943,0,0,0,L,1122011218,0,123.59,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468186211,737823.00
07/10/2016 17:30,2,4.365,ACTIVE,216.67,356.78,59.975,1468186203,"201051344000582","219011344069620",28.86,35.20,0,338.14,390.74,127.6,121.3,0.583,469887.1,469887.1,43075,0,0,0,L,1122011218,0,123.81,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468186212,737824.00
07/10/2016 17:30,2,4.359,ACTIVE,215.54,355.28,60.007,1468186203,"201051344000955","219011344069620",28.80,34.00,0,334.54,385.33,127.1,120.8,0.610,482941.2,482941.2,43028,0,0,0,L,1122011218,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468186213,737825.00
07/10/2016 17:30,2,2.609,ACTIVE,213.29,422.30,59.981,1468186203,"274151322000094","219011344069620",39.70,41.50,0,392.85,441.84,104.1,98.5,0.398,606794.8,606794.8,33038,0,0,0,L,1151911521,0,122.23,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468186214,737826.00
07/10/2016 17:30,2,4.586,ACTIVE,217.35,358.88,59.986,1468186203,"201051344000579","219011344069620",28.73,33.30,0,339.34,390.74,133.5,126.9,0.619,485288.1,485288.1,18644,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468186215,737827.00
07/10/2016 17:30,2,4.465,ACTIVE,215.54,354.97,59.991,1468186203,"201051344000890","219011344069620",28.63,32.60,0,335.44,386.23,129.4,123.0,0.597,480187.2,480187.2,43036,0,0,0,L,1122011218,0,123.59,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468186215,737828.00
07/10/2016 17:30,2,4.396,ACTIVE,216.22,355.88,59.975,1468186203,"201051344000438","219011344069620",29.14,34.30,0,338.14,389.84,129.7,123.2,0.614,481926.4,481926.4,43043,0,0,0,L,1122011218,0,123.81,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468186216,737829.00
07/10/2016 17:30,2,4.463,ACTIVE,215.77,355.88,59.991,1468186203,"201051344000417","219011344069620",28.67,33.30,0,335.14,385.93,129.5,123.1,0.619,473884.0,473884.0,43196,0,0,0,L,1122011218,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468186217,737830.00
07/10/2016 17:30,2,4.215,ACTIVE,213.29,361.29,59.981,1468186203,"274151322000083","219011344069620",28.31,41.80,0,333.63,372.11,120.8,114.6,0.477,738742.5,738742.5,31977,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468186218,737831.00
07/10/2016 17:30,2,4.426,ACTIVE,214.19,358.28,59.991,1468186203,"274151322000076","219011344069620",28.94,40.20,0,334.54,375.41,129.8,123.4,0.517,787363.5,787363.5,31981,0,0,0,L,1151911521,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468186219,737832.00
07/10/2016 17:30,2,4.754,ACTIVE,216.45,356.78,59.981,1468186203,"201051344000868","219011344069620",28.31,34.30,0,337.84,390.44,136.2,129.6,0.628,470263.5,470263.5,38295,0,0,0,L,1122011218,0,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468186220,737833.00
07/10/2016 17:30,2,4.555,ACTIVE,213.29,355.28,59.981,1468186203,"274151322000095","219011344069620",28.78,40.40,0,333.33,374.51,132.8,126.2,0.508,779334.5,779334.5,31894,0,0,0,L,1151911521,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468186221,737834.00
07/10/2016 17:30,2,4.836,ACTIVE,217.58,359.48,59.996,1468186203,"201051344000988","219011344069620",28.15,34.30,0,338.44,391.64,138.0,131.3,0.645,466973.8,466973.8,38583,0,0,0,L,1122011218,0,123.59,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468186222,737835.00
07/10/2016 17:30,2,4.805,ACTIVE,216.45,357.68,59.986,1468186203,"201051344001025","219011344069620",28.59,34.80,0,335.74,390.14,139.2,132.5,0.636,480754.6,480754.6,43087,0,0,0,L,1122011218,0,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468186223,737836.00
07/10/2016 17:30,2,4.801,ACTIVE,217.58,360.69,59.986,1468186203,"201051344000458","219011344069620",28.59,36.00,0,339.34,390.74,139.1,132.3,0.681,477826.9,477826.9,38505,0,0,0,L,1122011218,0,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468186224,737837.00
07/10/2016 17:30,2,4.795,ACTIVE,218.03,360.38,59.991,1468186203,"201051344000853","219011344069620",28.53,34.80,0,339.34,391.64,138.5,131.7,0.663,476843.7,476843.7,38116,0,0,0,L,1122011218,0,124.49,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468186225,737838.00
07/10/2016 17:30,2,4.740,ACTIVE,215.54,357.98,60.007,1468186203,"201051344000685","219011344069620",28.82,32.40,0,334.24,388.34,138.4,131.6,0.676,481261.0,481261.0,42960,0,0,0,L,1122011218,0,124.04,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468186226,737839.00
07/10/2016 17:30,2,4.721,ACTIVE,216.22,357.38,59.986,1468186203,"201051344000917","219011344069620",28.90,35.60,0,336.04,389.24,138.1,131.4,0.645,478141.4,478141.4,42957,0,0,0,L,1122011218,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468186227,737840.00
07/10/2016 17:30,2,4.754,ACTIVE,215.77,356.78,60.007,1468186203,"201051344001145","219011344069620",28.94,32.40,0,334.54,389.54,139.4,132.6,0.650,483319.7,483319.7,42806,0,0,0,L,1122011218,0,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468186228,737841.00
07/10/2016 17:30,2,4.773,ACTIVE,216.90,358.28,59.996,1468186203,"201051344000651","219011344069620",28.59,36.50,0,338.74,390.14,138.2,131.4,0.654,476011.0,476011.0,43145,0,0,0,L,1122011218,0,124.49,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468186228,737842.00
07/10/2016 17:30,2,4.223,ACTIVE,213.51,359.48,59.996,1468186203,"274151322000088","219011344069620",27.59,38.80,0,332.43,370.60,118.0,112.0,0.438,712865.5,712865.5,31622,0,0,0,L,1151911521,0,123.36,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468186229,737843.00
07/10/2016 17:30,2,2.895,ACTIVE,214.19,428.01,59.986,1468186203,"274151322000068","219011344069620",39.08,41.00,0,394.65,446.05,113.9,108.0,0.429,606814.0,606814.0,33245,0,0,0,L,1151911521,0,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468186230,737844.00
07/10/2016 17:30,2,4.676,ACTIVE,216.22,356.78,59.991,1468186203,"201051344001135","219011344069620",28.84,35.40,0,335.44,388.34,136.6,130.0,0.632,472020.9,472020.9,43073,0,0,0,L,1122011218,0,123.81,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468186231,737845.00
07/10/2016 17:30,2,4.736,ACTIVE,216.00,357.08,59.991,1468186203,"201051344000594","219011344069620",28.98,33.50,0,335.74,391.94,139.1,132.3,0.645,481949.7,481949.7,38550,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468186232,737846.00
07/10/2016 17:30,2,4.688,ACTIVE,216.67,357.68,59.991,1468186203,"201051344001203","219011344069620",28.41,35.00,0,338.14,389.84,134.9,128.3,0.650,479568.6,479568.6,43123,0,0,0,L,1122011218,0,124.49,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468186233,737847.00
07/10/2016 17:30,2,4.205,ACTIVE,213.51,359.78,59.991,1468186203,"274151322000054","219011344069620",27.63,41.30,0,333.33,371.51,117.6,111.6,0.451,727899.7,727899.7,31652,0,0,0,L,1151911521,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468186234,737848.00
07/10/2016 17:30,2,4.564,ACTIVE,216.67,356.78,60.002,1468186203,"201051344000867","219011344069620",28.49,35.40,0,337.54,390.44,131.7,125.2,0.610,469336.7,469336.7,38559,0,0,0,L,1122011218,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468186235,737849.00
07/10/2016 17:30,2,4.357,ACTIVE,216.45,357.98,59.996,1468186203,"201051344001093","219011344069620",28.77,33.30,0,337.54,388.64,127.0,120.6,0.579,477565.9,477565.9,43016,0,0,0,L,1122011218,0,124.04,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468186236,737850.00
07/10/2016 17:30,2,4.428,ACTIVE,216.90,358.58,59.991,1468186203,"201051344000900","219011344069620",28.69,35.20,0,337.24,390.74,128.7,122.2,0.588,485386.3,485386.3,37943,0,0,0,L,1122011218,0,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468186237,737851.00
07/10/2016 17:30,2,4.357,ACTIVE,216.90,357.38,59.975,1468186203,"201051344000648","219011344069620",28.35,34.50,0,339.04,389.84,125.1,118.9,0.583,476072.4,476072.4,38241,0,0,0,L,1122011218,0,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468186238,737852.00
07/10/2016 17:30,2,4.371,ACTIVE,216.90,356.78,59.996,1468186203,"201051344000569","219011344069620",28.19,35.20,0,339.04,390.44,124.8,118.6,0.579,486211.8,486211.8,37864,0,0,0,L,1122011218,0,122.91,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468186239,737853.00
07/10/2016 17:30,2,4.375,ACTIVE,217.13,357.38,59.996,1468186203,"201051344000983","219011344069620",28.55,35.40,0,338.44,391.04,126.4,120.1,0.610,477960.8,477960.8,38357,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468186239,737854.00
07/10/2016 17:30,2,4.367,ACTIVE,217.13,356.18,59.991,1468186203,"201051344001158","219011344069620",28.31,33.80,0,339.04,390.74,125.3,119.0,0.597,471334.8,471334.8,38624,0,0,0,L,1122011218,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468186240,737855.00
07/10/2016 17:30,2,4.312,ACTIVE,217.13,357.68,59.981,1468186203,"201051344000576","219011344069620",28.39,34.80,0,338.44,389.84,124.1,117.8,0.583,478620.2,478620.2,38024,0,0,0,L,1122011218,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468186241,737856.00
07/10/2016 17:30,2,3.871,ACTIVE,213.29,354.97,60.012,1468186203,"274151322000087","219011344069620",27.49,49.30,0,333.63,369.70,107.9,102.2,0.389,700961.7,700961.7,31802,0,0,0,L,1151911521,0,122.68,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468186242,737857.00
07/10/2016 17:45,2,4.164,ACTIVE,216.45,356.18,59.975,1468187104,"201051344000645","219011344069620",28.61,36.00,0,320.41,397.96,120.7,114.6,0.570,478220.9,478220.9,38152,0,0,0,L,1122011218,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468187105,737858.00
07/10/2016 17:45,2,3.584,ACTIVE,213.29,358.58,59.970,1468187104,"274151322000085","219011344069620",27.63,38.80,0,328.82,379.92,100.2,94.8,0.384,728968.8,728968.8,31659,0,0,0,L,1151911521,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468187106,737859.00
07/10/2016 17:45,2,4.283,ACTIVE,216.22,356.78,59.981,1468187104,"201051344000633","219011344069620",28.53,33.80,0,321.61,399.16,123.7,117.5,0.592,469401.9,469401.9,38640,0,0,0,L,1122011218,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468187107,737860.00
07/10/2016 17:45,2,4.230,ACTIVE,216.90,357.08,59.981,1468187104,"201051344000469","219011344069620",28.63,32.60,0,317.40,398.56,122.7,116.5,0.601,471343.6,471343.6,38575,0,0,0,L,1122011218,0,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468187107,737861.00
07/10/2016 17:45,2,4.127,ACTIVE,214.87,354.67,59.965,1468187104,"201051344000646","219011344069620",29.14,32.40,0,317.40,392.55,121.9,115.7,0.583,473349.2,473349.2,43127,0,0,0,L,1122011218,0,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468187108,737862.00
07/10/2016 17:45,2,3.760,ACTIVE,213.06,346.56,60.002,1468187104,"274151322000052","219011344069620",28.55,38.40,0,327.32,379.32,108.8,103.0,0.424,745474.2,745474.2,31899,0,0,0,L,1151911521,0,121.78,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468187109,737863.00
07/10/2016 17:45,2,4.363,ACTIVE,216.00,355.28,59.981,1468187104,"201051344000585","219011344069620",28.78,33.80,0,319.21,396.75,127.1,120.8,0.601,481427.4,481427.4,43128,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468187110,737864.00
07/10/2016 17:45,2,4.100,ACTIVE,214.87,352.87,59.965,1468187104,"201051344001230","219011344069620",28.90,31.80,0,318.30,391.04,120.1,114.0,0.561,476825.4,476825.4,42944,0,0,0,L,1122011218,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468187111,737865.00
07/10/2016 17:45,2,4.176,ACTIVE,216.00,355.58,59.996,1468187104,"201051344000582","219011344069620",28.39,35.20,0,316.80,397.35,120.0,113.9,0.557,469909.0,469909.0,43076,0,0,0,L,1122011218,0,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468187112,737866.00
07/10/2016 17:45,2,4.023,ACTIVE,215.09,353.17,59.981,1468187104,"201051344000955","219011344069620",29.28,34.30,0,317.10,391.64,119.3,113.3,0.570,482963.3,482963.3,43029,0,0,0,L,1122011218,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468187113,737867.00
07/10/2016 17:45,2,2.428,ACTIVE,213.29,428.01,59.970,1468187104,"274151322000094","219011344069620",39.14,40.00,0,378.72,450.56,97.1,91.8,0.384,606812.7,606812.7,33039,0,0,0,L,1151911521,0,122.01,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468187114,737868.00
07/10/2016 17:45,2,4.209,ACTIVE,216.90,356.48,59.975,1468187104,"201051344000579","219011344069620",29.34,33.50,0,318.00,397.96,125.2,118.9,0.601,485311.1,485311.1,18645,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468187115,737869.00
07/10/2016 17:45,2,4.148,ACTIVE,215.09,353.77,59.954,1468187104,"201051344000890","219011344069620",28.73,32.60,0,318.91,392.25,120.7,114.5,0.557,480209.5,480209.5,43037,0,0,0,L,1122011218,0,123.36,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468187116,737870.00
07/10/2016 17:45,2,4.096,ACTIVE,215.54,354.97,59.986,1468187104,"201051344000438","219011344069620",28.98,33.80,0,316.80,397.05,120.2,114.1,0.575,481948.6,481948.6,43044,0,0,0,L,1122011218,0,123.59,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468187117,737871.00
07/10/2016 17:45,2,4.098,ACTIVE,215.09,354.37,59.975,1468187104,"201051344000417","219011344069620",28.67,32.80,0,317.40,391.94,119.0,112.9,0.566,473905.9,473905.9,43197,0,0,0,L,1122011218,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468187118,737872.00
07/10/2016 17:45,2,3.818,ACTIVE,212.61,356.48,59.970,1468187104,"274151322000083","219011344069620",28.45,40.20,0,328.22,379.62,110.0,104.2,0.442,738762.8,738762.8,31978,0,0,0,L,1151911521,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468187118,737873.00
07/10/2016 17:45,2,3.957,ACTIVE,213.74,350.17,60.007,1468187104,"274151322000076","219011344069620",29.08,39.00,0,329.43,380.52,116.5,110.5,0.460,787385.2,787385.2,31982,0,0,0,L,1151911521,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468187119,737874.00
07/10/2016 17:45,2,4.295,ACTIVE,215.77,355.58,59.970,1468187104,"201051344000868","219011344069620",28.29,33.80,0,317.40,395.85,123.1,116.9,0.566,470285.8,470285.8,38296,0,0,0,L,1122011218,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468187120,737875.00
07/10/2016 17:45,2,4.092,ACTIVE,212.83,360.38,59.965,1468187104,"274151322000095","219011344069620",28.69,40.20,0,328.22,379.32,118.7,112.6,0.446,779356.2,779356.2,31895,0,0,0,L,1151911521,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468187121,737876.00
07/10/2016 17:45,2,4.318,ACTIVE,216.67,357.08,59.975,1468187104,"201051344000988","219011344069620",28.53,33.80,0,316.80,398.86,124.9,118.6,0.588,466996.1,466996.1,38584,0,0,0,L,1122011218,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468187122,737877.00
07/10/2016 17:45,2,4.299,ACTIVE,215.54,355.28,59.981,1468187104,"201051344001025","219011344069620",28.88,34.50,0,318.91,395.25,125.7,119.4,0.570,480777.2,480777.2,43088,0,0,0,L,1122011218,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468187123,737878.00
07/10/2016 17:45,2,4.371,ACTIVE,216.67,357.68,59.975,1468187104,"201051344000458","219011344069620",28.51,36.00,0,320.11,397.96,126.3,120.0,0.605,477849.4,477849.4,38506,0,0,0,L,1122011218,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468187124,737879.00
07/10/2016 17:45,2,4.383,ACTIVE,217.35,357.98,59.981,1468187104,"201051344000853","219011344069620",28.47,34.80,0,321.01,398.56,126.3,120.0,0.601,476866.1,476866.1,38117,0,0,0,L,1122011218,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468187125,737880.00
07/10/2016 17:45,2,4.270,ACTIVE,215.09,354.37,59.970,1468187104,"201051344000685","219011344069620",28.98,33.00,0,317.40,394.05,125.4,119.1,0.605,481283.3,481283.3,42961,0,0,0,L,1122011218,0,123.81,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468187126,737881.00
07/10/2016 17:45,2,4.320,ACTIVE,215.77,355.88,59.981,1468187104,"201051344000917","219011344069620",28.80,35.60,0,319.51,396.75,126.0,119.7,0.592,478163.6,478163.6,42958,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468187127,737882.00
07/10/2016 17:45,2,4.307,ACTIVE,215.32,354.67,59.981,1468187104,"201051344001145","219011344069620",29.14,32.40,0,319.21,393.15,127.0,120.7,0.597,483342.0,483342.0,42807,0,0,0,L,1122011218,0,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468187128,737883.00
07/10/2016 17:45,2,4.338,ACTIVE,216.00,355.88,59.965,1468187104,"201051344000651","219011344069620",28.75,36.30,0,319.81,398.56,126.2,119.9,0.588,476033.2,476033.2,43146,0,0,0,L,1122011218,0,124.04,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468187129,737884.00
07/10/2016 17:45,2,3.752,ACTIVE,212.83,354.97,59.965,1468187104,"274151322000088","219011344069620",27.73,37.80,0,328.52,380.82,105.3,99.8,0.402,712884.3,712884.3,31623,0,0,0,L,1151911521,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468187129,737885.00
07/10/2016 17:45,2,2.561,ACTIVE,213.96,422.90,59.970,1468187104,"274151322000068","219011344069620",39.30,39.00,0,384.13,452.06,101.5,96.0,0.380,606832.1,606832.1,33246,0,0,0,L,1151911521,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468187130,737886.00
07/10/2016 17:45,2,4.295,ACTIVE,215.54,354.67,59.970,1468187104,"201051344001135","219011344069620",28.90,35.40,0,318.61,391.94,125.7,119.4,0.588,472043.1,472043.1,43074,0,0,0,L,1122011218,0,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468187131,737887.00
07/10/2016 17:45,2,4.441,ACTIVE,215.77,356.18,59.970,1468187104,"201051344000594","219011344069620",29.06,33.00,0,317.70,393.45,130.7,124.2,0.605,481972.5,481972.5,38551,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468187132,737888.00
07/10/2016 17:45,2,4.342,ACTIVE,216.22,354.67,59.970,1468187104,"201051344001203","219011344069620",28.73,34.50,0,318.00,397.96,126.4,120.1,0.601,479590.8,479590.8,43124,0,0,0,L,1122011218,0,124.27,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468187133,737889.00
07/10/2016 17:45,2,3.824,ACTIVE,213.29,358.88,59.970,1468187104,"274151322000054","219011344069620",27.71,39.50,0,327.32,381.12,107.4,101.7,0.415,727918.8,727918.8,31653,0,0,0,L,1151911521,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468187134,737890.00
