ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2016 17:45,2,4.408,ACTIVE,216.45,356.18,59.965,1468187104,"201051344000867","219011344069620",28.80,35.20,0,320.11,394.95,128.6,122.2,0.597,469359.2,469359.2,38560,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468187135,737891.00
07/10/2016 17:45,2,4.188,ACTIVE,216.22,356.18,59.986,1468187104,"201051344001093","219011344069620",28.84,33.50,0,317.40,395.55,122.3,116.2,0.566,477587.3,477587.3,43017,0,0,0,L,1122011218,0,123.81,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468187136,737892.00
07/10/2016 17:45,2,4.455,ACTIVE,216.90,357.38,59.965,1468187104,"201051344000900","219011344069620",28.55,35.00,0,318.91,397.66,128.8,122.4,0.579,485408.7,485408.7,37944,0,0,0,L,1122011218,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468187137,737893.00
07/10/2016 17:45,2,4.320,ACTIVE,216.90,356.78,59.959,1468187104,"201051344000648","219011344069620",28.78,34.50,0,315.00,397.35,125.9,119.6,0.601,476094.4,476094.4,38242,0,0,0,L,1122011218,0,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468187138,737894.00
07/10/2016 17:45,2,4.383,ACTIVE,216.90,357.98,59.970,1468187104,"201051344000569","219011344069620",28.59,35.20,0,319.81,397.96,126.9,120.5,0.588,486234.0,486234.0,37865,0,0,0,L,1122011218,0,122.91,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468187139,737895.00
07/10/2016 17:45,2,4.436,ACTIVE,217.13,358.58,59.975,1468187104,"201051344000983","219011344069620",28.65,35.40,0,320.71,398.86,128.7,122.3,0.619,477983.4,477983.4,38358,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468187139,737896.00
07/10/2016 17:45,2,4.453,ACTIVE,217.13,357.68,59.975,1468187104,"201051344001158","219011344069620",28.23,33.00,0,321.31,398.56,127.4,121.1,0.588,471357.1,471357.1,38625,0,0,0,L,1122011218,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468187140,737897.00
07/10/2016 17:45,2,4.234,ACTIVE,217.13,358.28,59.975,1468187104,"201051344000576","219011344069620",28.84,35.00,0,318.91,398.26,123.7,117.5,0.579,478642.1,478642.1,38025,0,0,0,L,1122011218,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468187141,737898.00
07/10/2016 17:45,2,3.838,ACTIVE,213.06,351.67,59.965,1468187104,"274151322000087","219011344069620",27.59,47.80,0,329.43,379.02,107.3,101.6,0.393,700980.7,700980.7,31803,0,0,0,L,1151911521,0,122.46,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468187142,737899.00
07/10/2016 18:00,2,1.594,ACTIVE,213.51,351.67,59.954,1468188003,"201051344000645","219011344069620",27.91,34.50,0,320.41,393.45,45.1,41.6,0.371,478238.7,478238.7,38153,0,0,0,L,1122011218,0,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188004,737900.00
07/10/2016 18:00,2,1.373,ACTIVE,211.48,342.05,59.970,1468188003,"274151322000085","219011344069620",27.31,36.80,0,329.73,379.02,38.0,34.7,0.261,728983.6,728983.6,31660,0,0,0,L,1151911521,0,122.01,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188005,737901.00
07/10/2016 18:00,2,1.598,ACTIVE,213.29,351.97,59.981,1468188003,"201051344000469","219011344069620",28.33,31.00,0,319.21,394.05,45.9,42.3,0.389,471361.6,471361.6,38576,0,0,0,L,1122011218,0,121.10,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188007,737902.00
07/10/2016 18:00,2,1.604,ACTIVE,212.16,350.17,59.986,1468188003,"201051344000646","219011344069620",28.17,30.50,0,318.30,388.64,45.8,42.2,0.380,473367.1,473367.1,43128,0,0,0,L,1122011218,0,122.01,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188008,737903.00
07/10/2016 18:00,2,1.459,ACTIVE,210.80,341.75,59.986,1468188003,"274151322000052","219011344069620",27.81,35.40,0,327.32,376.92,41.0,37.7,0.270,745490.1,745490.1,31900,0,0,0,L,1151911521,0,120.65,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188009,737904.00
07/10/2016 18:00,2,1.680,ACTIVE,212.83,351.07,59.954,1468188003,"201051344000585","219011344069620",28.21,32.00,0,318.30,388.64,48.0,44.4,0.393,481446.0,481446.0,43129,0,0,0,L,1122011218,0,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188010,737905.00
07/10/2016 18:00,2,1.545,ACTIVE,212.38,348.66,60.002,1468188003,"201051344001230","219011344069620",28.23,29.80,0,319.81,386.53,44.2,40.7,0.367,476842.9,476842.9,42945,0,0,0,L,1122011218,0,122.01,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188011,737906.00
07/10/2016 18:00,2,1.559,ACTIVE,212.83,351.07,59.981,1468188003,"201051344000582","219011344069620",28.31,33.30,0,318.91,390.14,44.7,41.3,0.376,469926.5,469926.5,43077,0,0,0,L,1122011218,0,122.01,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188012,737907.00
07/10/2016 18:00,2,1.574,ACTIVE,212.16,349.86,59.981,1468188003,"201051344000955","219011344069620",28.57,32.20,0,318.91,387.14,45.6,42.1,0.380,482980.8,482980.8,43030,0,0,0,L,1122011218,0,121.33,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188012,737908.00
07/10/2016 18:00,2,0.945,ACTIVE,211.25,400.96,59.981,1468188003,"274151322000094","219011344069620",37.53,37.80,0,334.54,445.15,36.1,32.9,0.247,606826.6,606826.6,33040,0,0,0,L,1151911521,0,120.88,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188013,737909.00
07/10/2016 18:00,2,1.641,ACTIVE,213.29,351.97,60.002,1468188003,"201051344000579","219011344069620",28.73,30.80,0,321.01,395.25,47.7,44.1,0.402,485329.5,485329.5,18646,0,0,0,L,1122011218,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188014,737910.00
07/10/2016 18:00,2,1.617,ACTIVE,212.38,350.17,59.991,1468188003,"201051344000890","219011344069620",28.01,31.00,0,319.21,388.64,45.9,42.4,0.362,480227.2,480227.2,43038,0,0,0,L,1122011218,0,122.01,120.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188015,737911.00
07/10/2016 18:00,2,1.559,ACTIVE,212.83,351.07,59.986,1468188003,"201051344000438","219011344069620",28.82,32.00,0,318.00,389.54,45.5,42.0,0.389,481966.2,481966.2,43045,0,0,0,L,1122011218,0,122.23,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188016,737912.00
07/10/2016 18:00,2,1.596,ACTIVE,212.61,350.47,59.981,1468188003,"201051344000417","219011344069620",28.07,31.30,0,318.91,388.94,45.4,41.9,0.380,473923.3,473923.3,43198,0,0,0,L,1122011218,0,121.78,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188017,737913.00
07/10/2016 18:00,2,1.439,ACTIVE,211.25,350.77,60.018,1468188003,"274151322000083","219011344069620",28.05,36.80,0,329.73,376.62,40.9,37.6,0.287,738778.7,738778.7,31979,0,0,0,L,1151911521,0,121.10,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188018,737914.00
07/10/2016 18:00,2,1.525,ACTIVE,211.48,347.76,59.991,1468188003,"274151322000076","219011344069620",28.41,36.00,0,329.43,376.62,43.9,40.4,0.309,787402.1,787402.1,31983,0,0,0,L,1151911521,0,121.33,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188019,737915.00
07/10/2016 18:00,2,1.611,ACTIVE,212.83,350.47,59.975,1468188003,"201051344000868","219011344069620",28.35,32.00,0,320.41,389.24,46.3,42.7,0.376,470303.5,470303.5,38297,0,0,0,L,1122011218,0,121.10,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188020,737916.00
07/10/2016 18:00,2,1.512,ACTIVE,211.03,351.37,59.981,1468188003,"274151322000095","219011344069620",28.41,36.50,0,328.82,376.92,43.5,40.1,0.292,779373.2,779373.2,31896,0,0,0,L,1151911521,0,122.01,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188021,737917.00
07/10/2016 18:00,2,1.617,ACTIVE,213.51,352.57,59.991,1468188003,"201051344000988","219011344069620",28.05,31.80,0,319.21,395.55,46.0,42.4,0.393,467013.8,467013.8,38585,0,0,0,L,1122011218,0,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188022,737918.00
07/10/2016 18:00,2,1.619,ACTIVE,212.83,349.86,59.991,1468188003,"201051344001025","219011344069620",28.41,32.20,0,317.70,389.54,46.6,43.1,0.376,480795.1,480795.1,43089,0,0,0,L,1122011218,0,121.78,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188023,737919.00
07/10/2016 18:00,2,1.592,ACTIVE,213.06,351.37,59.981,1468188003,"201051344000458","219011344069620",28.65,34.00,0,319.81,393.75,46.2,42.6,0.402,477867.0,477867.0,38507,0,0,0,L,1122011218,0,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188024,737920.00
07/10/2016 18:00,2,1.623,ACTIVE,213.74,351.97,59.986,1468188003,"201051344000853","219011344069620",27.97,32.40,0,321.61,395.85,46.0,42.5,0.380,476883.7,476883.7,38118,0,0,0,L,1122011218,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188025,737921.00
07/10/2016 18:00,2,1.561,ACTIVE,212.83,350.77,59.986,1468188003,"201051344000685","219011344069620",28.53,31.50,0,316.80,388.94,45.1,41.6,0.389,481300.7,481300.7,42962,0,0,0,L,1122011218,0,122.46,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188026,737922.00
07/10/2016 18:00,2,1.572,ACTIVE,212.83,349.86,59.965,1468188003,"201051344000917","219011344069620",28.11,33.30,0,319.21,388.64,44.8,41.3,0.380,478180.9,478180.9,42959,0,0,0,L,1122011218,0,121.78,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188027,737923.00
07/10/2016 18:00,2,1.551,ACTIVE,212.83,349.86,59.975,1468188003,"201051344001145","219011344069620",28.78,30.30,0,320.11,388.94,45.2,41.7,0.371,483359.5,483359.5,42808,0,0,0,L,1122011218,0,122.01,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188028,737924.00
07/10/2016 18:00,2,1.539,ACTIVE,213.06,350.77,59.965,1468188003,"201051344000651","219011344069620",28.92,34.30,0,319.21,390.14,45.1,41.6,0.376,476050.6,476050.6,43147,0,0,0,L,1122011218,0,122.46,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188029,737925.00
07/10/2016 18:00,2,1.383,ACTIVE,211.03,349.26,59.981,1468188003,"274151322000088","219011344069620",27.23,35.20,0,330.33,379.62,38.1,34.9,0.261,712898.7,712898.7,31624,0,0,0,L,1151911521,0,122.23,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188029,737926.00
07/10/2016 18:00,2,0.965,ACTIVE,211.93,409.08,59.986,1468188003,"274151322000068","219011344069620",37.75,37.00,0,334.84,444.54,37.1,33.9,0.243,606846.0,606846.0,33247,0,0,0,L,1151911521,0,122.01,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188030,737927.00
07/10/2016 18:00,2,1.609,ACTIVE,212.38,348.96,59.970,1468188003,"201051344001135","219011344069620",28.43,33.00,0,319.51,388.64,46.3,42.8,0.380,472060.5,472060.5,43075,0,0,0,L,1122011218,0,121.78,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188031,737928.00
07/10/2016 18:00,2,1.600,ACTIVE,212.61,350.77,59.965,1468188003,"201051344000594","219011344069620",28.90,30.80,0,318.61,390.14,46.9,43.3,0.389,481990.4,481990.4,38552,0,0,0,L,1122011218,0,121.33,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188032,737929.00
07/10/2016 18:00,2,1.592,ACTIVE,212.83,349.86,59.986,1468188003,"201051344001203","219011344069620",28.27,32.60,0,318.30,390.14,45.6,42.1,0.384,479608.1,479608.1,43125,0,0,0,L,1122011218,0,122.46,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188033,737930.00
07/10/2016 18:00,2,1.406,ACTIVE,210.80,346.86,59.965,1468188003,"274151322000054","219011344069620",27.29,36.30,0,327.92,378.42,38.9,35.6,0.274,727933.4,727933.4,31654,0,0,0,L,1151911521,0,121.33,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188034,737931.00
07/10/2016 18:00,2,1.602,ACTIVE,213.29,350.17,59.981,1468188003,"201051344000867","219011344069620",28.57,32.80,0,318.91,388.94,46.3,42.8,0.380,469376.7,469376.7,38561,0,0,0,L,1122011218,0,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188035,737932.00
07/10/2016 18:00,2,1.506,ACTIVE,212.83,350.17,59.975,1468188003,"201051344001093","219011344069620",28.49,31.50,0,319.51,387.74,43.5,40.0,0.345,477603.8,477603.8,43018,0,0,0,L,1122011218,0,122.01,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188036,737933.00
07/10/2016 18:00,2,1.609,ACTIVE,213.06,351.37,59.970,1468188003,"201051344000900","219011344069620",27.85,33.00,0,318.00,392.25,45.4,41.9,0.371,485426.1,485426.1,37945,0,0,0,L,1122011218,0,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188037,737934.00
07/10/2016 18:00,2,1.557,ACTIVE,213.51,351.67,59.975,1468188003,"201051344000648","219011344069620",28.43,32.40,0,317.70,393.45,44.8,41.3,0.371,476111.4,476111.4,38243,0,0,0,L,1122011218,0,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188038,737935.00
07/10/2016 18:00,2,1.586,ACTIVE,213.06,351.37,59.922,1468188003,"201051344000569","219011344069620",28.11,32.80,0,319.81,393.75,45.1,41.7,0.371,486251.1,486251.1,37866,0,0,0,L,1122011218,0,121.10,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188039,737936.00
07/10/2016 18:00,2,1.592,ACTIVE,213.29,351.37,60.023,1468188003,"201051344000983","219011344069620",28.69,33.30,0,318.91,394.05,46.2,42.7,0.376,478000.9,478000.9,38359,0,0,0,L,1122011218,0,121.55,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188039,737937.00
07/10/2016 18:00,2,1.604,ACTIVE,213.29,351.67,59.965,1468188003,"201051344001158","219011344069620",27.95,31.50,0,318.30,394.05,45.4,41.9,0.376,471374.5,471374.5,38626,0,0,0,L,1122011218,0,121.33,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188040,737938.00
07/10/2016 18:00,2,1.545,ACTIVE,213.51,351.67,60.023,1468188003,"201051344000576","219011344069620",28.07,32.80,0,320.41,394.95,44.0,40.5,0.367,478658.9,478658.9,38026,0,0,0,L,1122011218,0,121.55,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188041,737939.00
07/10/2016 18:00,2,1.355,ACTIVE,211.25,340.85,59.970,1468188003,"274151322000087","219011344069620",27.47,44.80,0,329.13,378.42,37.7,34.5,0.230,700995.1,700995.1,31804,0,0,0,L,1151911521,0,121.55,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188042,737940.00
07/10/2016 18:00,2,1.564,ACTIVE,213.29,352.27,59.954,1468188003,"201051344000633","219011344069620",28.55,31.80,0,319.51,394.65,45.2,41.7,0.376,469420.5,469420.5,38641,0,0,0,L,1122011218,1,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188043,737941.00
07/10/2016 18:15,2,1.514,ACTIVE,213.74,350.17,59.981,1468188903,"201051344000645","219011344069620",28.01,32.40,0,335.74,371.51,43.0,39.5,0.349,478248.1,478248.1,38154,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188904,737942.00
07/10/2016 18:15,2,1.311,ACTIVE,211.25,347.46,59.959,1468188903,"274151322000085","219011344069620",27.69,35.00,0,333.93,357.68,36.8,33.6,0.247,728991.5,728991.5,31661,0,0,0,L,1151911521,0,122.01,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188905,737943.00
07/10/2016 18:15,2,1.518,ACTIVE,213.51,351.67,59.965,1468188903,"201051344000633","219011344069620",28.57,30.00,0,333.93,373.01,44.0,40.5,0.362,469429.7,469429.7,38642,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188906,737944.00
07/10/2016 18:15,2,1.514,ACTIVE,213.51,351.37,59.981,1468188903,"201051344000469","219011344069620",28.51,29.30,0,334.54,371.81,43.8,40.3,0.376,471371.2,471371.2,38577,0,0,0,L,1122011218,0,121.10,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188907,737945.00
07/10/2016 18:15,2,1.496,ACTIVE,212.38,348.96,59.981,1468188903,"201051344000646","219011344069620",28.71,29.00,0,333.03,370.00,43.5,40.0,0.362,473376.7,473376.7,43129,0,0,0,L,1122011218,0,122.01,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188908,737946.00
07/10/2016 18:15,2,1.375,ACTIVE,211.03,348.36,59.928,1468188903,"274151322000052","219011344069620",28.23,33.30,0,333.03,359.48,39.4,36.1,0.274,745498.6,745498.6,31901,0,0,0,L,1151911521,0,120.65,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188909,737947.00
07/10/2016 18:15,2,1.588,ACTIVE,213.06,350.47,59.954,1468188903,"201051344000585","219011344069620",28.41,30.50,0,334.24,371.81,45.7,42.2,0.371,481456.1,481456.1,43130,0,0,0,L,1122011218,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188910,737948.00
07/10/2016 18:15,2,1.453,ACTIVE,212.61,348.06,59.938,1468188903,"201051344001230","219011344069620",28.86,28.30,0,331.83,368.50,42.5,39.0,0.345,476852.1,476852.1,42946,0,0,0,L,1122011218,0,122.01,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188910,737949.00
07/10/2016 18:15,2,1.482,ACTIVE,213.29,349.56,59.949,1468188903,"201051344000582","219011344069620",28.51,31.50,0,334.24,370.30,42.8,39.4,0.354,469935.8,469935.8,43078,0,0,0,L,1122011218,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188911,737950.00
07/10/2016 18:15,2,1.498,ACTIVE,212.61,349.26,59.954,1468188903,"201051344000955","219011344069620",28.67,30.50,0,332.73,369.40,43.5,40.1,0.362,482990.4,482990.4,43031,0,0,0,L,1122011218,0,121.55,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188912,737951.00
07/10/2016 18:15,2,0.922,ACTIVE,211.48,399.46,59.965,1468188903,"274151322000094","219011344069620",37.01,35.80,0,331.83,432.52,34.7,31.6,0.247,606834.0,606834.0,33041,0,0,0,L,1151911521,0,121.33,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188913,737952.00
07/10/2016 18:15,2,1.564,ACTIVE,213.29,351.07,59.959,1468188903,"201051344000579","219011344069620",28.94,29.00,0,335.44,373.31,45.9,42.4,0.380,485339.5,485339.5,18647,0,0,0,L,1122011218,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188914,737953.00
07/10/2016 18:15,2,1.523,ACTIVE,212.61,347.76,60.002,1468188903,"201051344000890","219011344069620",28.75,29.30,0,333.93,370.00,44.3,40.9,0.358,480236.8,480236.8,43039,0,0,0,L,1122011218,0,122.23,120.65,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188915,737954.00
07/10/2016 18:15,2,1.521,ACTIVE,213.06,349.86,59.965,1468188903,"201051344000438","219011344069620",28.33,30.30,0,334.84,370.90,43.7,40.3,0.371,481975.7,481975.7,43046,0,0,0,L,1122011218,0,122.23,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188916,737955.00
07/10/2016 18:15,2,1.516,ACTIVE,212.83,349.26,59.965,1468188903,"201051344000417","219011344069620",28.55,29.50,0,333.93,370.00,43.9,40.4,0.367,473932.8,473932.8,43199,0,0,0,L,1122011218,0,121.78,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188917,737956.00
07/10/2016 18:15,2,1.389,ACTIVE,211.25,349.86,59.959,1468188903,"274151322000083","219011344069620",28.25,34.80,0,333.03,359.18,39.7,36.4,0.287,738787.2,738787.2,31980,0,0,0,L,1151911521,0,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188918,737957.00
07/10/2016 18:15,2,1.463,ACTIVE,212.16,349.86,59.965,1468188903,"274151322000076","219011344069620",28.77,33.80,0,334.54,360.99,42.5,39.1,0.305,787411.3,787411.3,31984,0,0,0,L,1151911521,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188919,737958.00
07/10/2016 18:15,2,1.566,ACTIVE,213.06,350.17,59.981,1468188903,"201051344000868","219011344069620",28.39,30.30,0,333.33,370.60,45.0,41.5,0.362,470313.2,470313.2,38298,0,0,0,L,1122011218,0,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188919,737959.00
07/10/2016 18:15,2,1.461,ACTIVE,211.70,350.77,59.981,1468188903,"274151322000095","219011344069620",28.67,34.30,0,333.33,360.38,42.4,39.0,0.278,779382.2,779382.2,31897,0,0,0,L,1151911521,0,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188920,737960.00
07/10/2016 18:15,2,1.541,ACTIVE,213.29,352.27,59.991,1468188903,"201051344000988","219011344069620",28.51,30.00,0,333.93,373.01,44.5,41.1,0.376,467023.4,467023.4,38586,0,0,0,L,1122011218,0,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188921,737961.00
07/10/2016 18:15,2,1.557,ACTIVE,212.61,348.96,59.991,1468188903,"201051344001025","219011344069620",28.63,30.30,0,334.84,371.21,45.1,41.6,0.362,480804.8,480804.8,43090,0,0,0,L,1122011218,0,121.55,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188922,737962.00
07/10/2016 18:15,2,1.557,ACTIVE,213.06,350.47,59.970,1468188903,"201051344000458","219011344069620",28.43,32.00,0,335.74,372.11,44.8,41.3,0.380,477876.7,477876.7,38508,0,0,0,L,1122011218,0,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188923,737963.00
07/10/2016 18:15,2,1.559,ACTIVE,213.74,351.37,59.965,1468188903,"201051344000853","219011344069620",28.41,30.50,0,336.64,373.61,44.9,41.4,0.371,476893.3,476893.3,38119,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188924,737964.00
07/10/2016 18:15,2,1.502,ACTIVE,212.83,349.86,59.959,1468188903,"201051344000685","219011344069620",28.63,29.50,0,334.24,372.41,43.6,40.1,0.384,481310.1,481310.1,42963,0,0,0,L,1122011218,0,122.68,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188925,737965.00
07/10/2016 18:15,2,1.504,ACTIVE,213.06,349.86,59.965,1468188903,"201051344000917","219011344069620",28.63,31.50,0,333.93,371.21,43.6,40.2,0.354,478190.3,478190.3,42960,0,0,0,L,1122011218,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188926,737966.00
07/10/2016 18:15,2,1.490,ACTIVE,212.83,349.56,59.986,1468188903,"201051344001145","219011344069620",29.06,28.50,0,333.93,370.60,43.9,40.5,0.354,483368.9,483368.9,42809,0,0,0,L,1122011218,0,122.01,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188927,737967.00
07/10/2016 18:15,2,1.520,ACTIVE,213.06,349.86,59.965,1468188903,"201051344000651","219011344069620",28.47,32.20,0,334.24,371.21,43.9,40.4,0.358,476060.0,476060.0,43148,0,0,0,L,1122011218,0,122.46,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188928,737968.00
07/10/2016 18:15,2,1.332,ACTIVE,211.03,348.96,59.928,1468188903,"274151322000088","219011344069620",27.77,33.30,0,332.73,357.68,37.4,34.2,0.252,712906.6,712906.6,31625,0,0,0,L,1151911521,0,122.23,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188928,737969.00
07/10/2016 18:15,2,0.943,ACTIVE,211.93,404.57,59.970,1468188903,"274151322000068","219011344069620",37.87,35.40,0,332.13,432.22,36.4,33.2,0.243,606853.6,606853.6,33248,0,0,0,L,1151911521,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188929,737970.00
07/10/2016 18:15,2,1.570,ACTIVE,212.61,348.66,59.965,1468188903,"201051344001135","219011344069620",28.31,31.30,0,333.03,369.40,45.0,41.5,0.367,472070.2,472070.2,43076,0,0,0,L,1122011218,0,122.01,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188930,737971.00
07/10/2016 18:15,2,1.566,ACTIVE,212.83,350.17,59.959,1468188903,"201051344000594","219011344069620",28.73,29.30,0,332.43,371.81,45.5,42.0,0.380,482000.2,482000.2,38553,0,0,0,L,1122011218,0,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188931,737972.00
07/10/2016 18:15,2,1.547,ACTIVE,213.06,349.56,59.944,1468188903,"201051344001203","219011344069620",28.41,30.80,0,333.93,370.90,44.5,41.1,0.367,479617.6,479617.6,43126,0,0,0,L,1122011218,0,122.46,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188932,737973.00
07/10/2016 18:15,2,1.375,ACTIVE,211.25,350.17,59.959,1468188903,"274151322000054","219011344069620",27.73,34.80,0,333.33,359.18,38.6,35.3,0.265,727941.5,727941.5,31655,0,0,0,L,1151911521,0,121.55,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188933,737974.00
07/10/2016 18:15,2,1.562,ACTIVE,213.29,349.26,59.970,1468188903,"201051344000867","219011344069620",28.80,31.00,0,334.24,370.90,45.6,42.1,0.371,469386.5,469386.5,38562,0,0,0,L,1122011218,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188934,737975.00
07/10/2016 18:15,2,1.469,ACTIVE,213.06,349.56,59.928,1468188903,"201051344001093","219011344069620",28.90,29.80,0,333.63,369.40,43.0,39.6,0.345,477613.0,477613.0,43019,0,0,0,L,1122011218,0,122.01,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188935,737976.00
07/10/2016 18:15,2,1.549,ACTIVE,213.06,351.07,59.954,1468188903,"201051344000900","219011344069620",28.77,31.50,0,335.14,371.21,45.2,41.7,0.371,485435.7,485435.7,37946,0,0,0,L,1122011218,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188936,737977.00
07/10/2016 18:15,2,1.541,ACTIVE,213.51,351.07,59.959,1468188903,"201051344000648","219011344069620",28.61,30.50,0,335.74,371.81,44.7,41.2,0.367,476120.9,476120.9,38244,0,0,0,L,1122011218,0,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188937,737978.00
07/10/2016 18:15,2,1.553,ACTIVE,213.29,350.77,59.975,1468188903,"201051344000569","219011344069620",28.78,31.30,0,334.84,371.21,45.3,41.8,0.376,486260.7,486260.7,37867,0,0,0,L,1122011218,0,121.10,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188938,737979.00
07/10/2016 18:15,2,1.596,ACTIVE,213.29,350.77,59.965,1468188903,"201051344000983","219011344069620",28.73,31.30,0,334.54,371.81,46.5,42.9,0.393,478010.8,478010.8,38360,0,0,0,L,1122011218,0,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188939,737980.00
07/10/2016 18:15,2,1.578,ACTIVE,213.29,350.47,59.965,1468188903,"201051344001158","219011344069620",28.45,29.50,0,334.84,371.51,45.5,42.0,0.384,471384.1,471384.1,38627,0,0,0,L,1122011218,0,121.33,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188940,737981.00
07/10/2016 18:15,2,1.551,ACTIVE,213.74,351.37,60.007,1468188903,"201051344000576","219011344069620",28.43,31.00,0,335.14,371.81,44.7,41.2,0.371,478668.3,478668.3,38027,0,0,0,L,1122011218,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188941,737982.00
07/10/2016 18:15,2,1.379,ACTIVE,211.25,347.76,59.970,1468188903,"274151322000087","219011344069620",27.77,41.80,0,333.03,357.38,38.8,35.5,0.247,701003.1,701003.1,31805,0,0,0,L,1151911521,0,121.55,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468188942,737983.00
07/10/2016 18:30,2,1.438,ACTIVE,213.96,350.47,59.986,1468189804,"201051344000645","219011344069620",28.19,31.00,0,325.52,375.11,41.0,37.7,0.331,478258.9,478258.9,38155,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468189805,737984.00
07/10/2016 18:30,2,1.285,ACTIVE,211.48,342.05,60.002,1468189804,"274151322000085","219011344069620",27.73,33.50,0,322.51,361.29,36.1,32.9,0.243,729000.8,729000.8,31662,0,0,0,L,1151911521,0,122.01,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468189806,737985.00
07/10/2016 18:30,2,1.426,ACTIVE,213.74,351.37,59.970,1468189804,"201051344000633","219011344069620",28.92,28.80,0,324.62,376.01,41.8,38.4,0.349,469440.7,469440.7,38643,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468189807,737986.00
07/10/2016 18:30,2,1.451,ACTIVE,213.74,350.47,60.012,1468189804,"201051344000469","219011344069620",28.25,28.00,0,324.32,375.71,41.5,38.2,0.358,471382.1,471382.1,38578,0,0,0,L,1122011218,0,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468189808,737987.00
07/10/2016 18:30,2,1.416,ACTIVE,212.61,348.66,60.018,1468189804,"201051344000646","219011344069620",28.78,28.00,0,323.11,373.91,41.3,38.0,0.345,473387.5,473387.5,43130,0,0,0,L,1122011218,0,122.23,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468189809,737988.00
07/10/2016 18:30,2,1.328,ACTIVE,211.25,345.36,59.981,1468189804,"274151322000052","219011344069620",28.17,32.20,0,321.61,361.89,37.9,34.6,0.261,745508.5,745508.5,31902,0,0,0,L,1151911521,0,120.88,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468189810,737989.00
07/10/2016 18:30,2,1.473,ACTIVE,213.06,349.86,59.996,1468189804,"201051344000585","219011344069620",28.73,29.00,0,323.11,375.71,42.9,39.5,0.345,481467.5,481467.5,43131,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468189810,737990.00
07/10/2016 18:30,2,1.387,ACTIVE,212.61,347.46,59.996,1468189804,"201051344001230","219011344069620",28.96,27.00,0,322.21,372.41,40.7,37.4,0.327,476862.8,476862.8,42947,0,0,0,L,1122011218,0,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468189811,737991.00
07/10/2016 18:30,2,1.396,ACTIVE,213.29,349.26,59.996,1468189804,"201051344000582","219011344069620",28.45,30.00,0,324.02,374.81,40.3,36.9,0.331,469946.5,469946.5,43079,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468189812,737992.00
07/10/2016 18:30,2,1.424,ACTIVE,212.61,348.06,59.949,1468189804,"201051344000955","219011344069620",28.65,29.00,0,321.61,372.71,41.3,37.9,0.345,483001.2,483001.2,43032,0,0,0,L,1122011218,0,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468189813,737993.00
07/10/2016 18:30,2,0.869,ACTIVE,211.48,403.37,59.991,1468189804,"274151322000094","219011344069620",37.41,34.80,0,335.14,432.52,32.8,29.8,0.230,606842.6,606842.6,33042,0,0,0,L,1151911521,0,121.55,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468189814,737994.00
07/10/2016 18:30,2,1.473,ACTIVE,213.51,349.86,59.996,1468189804,"201051344000579","219011344069620",28.59,27.80,0,325.52,376.31,42.7,39.3,0.349,485350.8,485350.8,18648,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468189815,737995.00
07/10/2016 18:30,2,1.432,ACTIVE,212.61,348.06,59.959,1468189804,"201051344000890","219011344069620",28.61,28.30,0,323.41,373.61,41.5,38.2,0.327,480247.8,480247.8,43040,0,0,0,L,1122011218,0,122.23,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468189816,737996.00
07/10/2016 18:30,2,1.395,ACTIVE,213.06,349.26,59.996,1468189804,"201051344000438","219011344069620",28.98,29.00,0,323.72,374.21,41.0,37.6,0.340,481986.5,481986.5,43047,0,0,0,L,1122011218,0,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468189817,737997.00
07/10/2016 18:30,2,1.404,ACTIVE,213.06,348.36,59.996,1468189804,"201051344000417","219011344069620",28.67,28.30,0,323.11,373.31,40.8,37.5,0.336,473943.6,473943.6,43200,0,0,0,L,1122011218,0,121.78,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468189818,737998.00
07/10/2016 18:30,2,1.299,ACTIVE,211.25,349.86,59.996,1468189804,"274151322000083","219011344069620",28.21,33.00,0,322.21,362.19,37.1,33.9,0.252,738797.0,738797.0,31981,0,0,0,L,1151911521,0,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468189819,737999.00
07/10/2016 18:30,2,1.355,ACTIVE,211.93,350.47,60.002,1468189804,"274151322000076","219011344069620",29.02,32.40,0,323.41,363.99,39.9,36.6,0.278,787421.8,787421.8,31985,0,0,0,L,1151911521,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468189820,738000.00
07/10/2016 18:30,2,1.434,ACTIVE,213.29,348.96,59.996,1468189804,"201051344000868","219011344069620",28.55,29.00,0,324.02,374.21,41.5,38.1,0.336,470324.1,470324.1,38299,0,0,0,L,1122011218,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468189821,738001.00
07/10/2016 18:30,2,1.357,ACTIVE,211.03,340.85,59.991,1468189804,"274151322000095","219011344069620",28.57,32.80,0,322.81,363.99,39.2,35.9,0.261,779392.6,779392.6,31898,0,0,0,L,1151911521,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468189821,738002.00
07/10/2016 18:30,2,1.422,ACTIVE,213.51,352.27,59.991,1468189804,"201051344000988","219011344069620",28.39,28.80,0,324.32,376.62,40.9,37.5,0.340,467034.3,467034.3,38587,0,0,0,L,1122011218,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468189822,738003.00
07/10/2016 18:30,2,1.426,ACTIVE,212.83,348.96,59.975,1468189804,"201051344001025","219011344069620",28.55,29.00,0,323.11,374.81,41.2,37.9,0.331,480815.9,480815.9,43091,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468189823,738004.00
07/10/2016 18:30,2,1.420,ACTIVE,213.74,349.56,59.986,1468189804,"201051344000458","219011344069620",28.45,30.50,0,325.52,375.11,41.0,37.6,0.349,477887.6,477887.6,38509,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468189824,738005.00
07/10/2016 18:30,2,1.416,ACTIVE,213.96,351.07,59.986,1468189804,"201051344000853","219011344069620",28.61,29.30,0,327.02,376.62,41.1,37.7,0.336,476904.3,476904.3,38120,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468189825,738006.00
07/10/2016 18:30,2,1.385,ACTIVE,213.06,349.56,60.028,1468189804,"201051344000685","219011344069620",28.53,28.00,0,324.02,374.21,40.0,36.7,0.349,481320.8,481320.8,42964,0,0,0,L,1122011218,0,122.91,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468189826,738007.00
07/10/2016 18:30,2,1.406,ACTIVE,213.06,348.36,60.002,1468189804,"201051344000917","219011344069620",28.07,30.00,0,323.11,374.21,40.0,36.7,0.327,478201.0,478201.0,42961,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468189827,738008.00
07/10/2016 18:30,2,1.381,ACTIVE,213.06,348.06,59.986,1468189804,"201051344001145","219011344069620",28.86,27.30,0,323.72,374.21,40.4,37.1,0.327,483379.8,483379.8,42810,0,0,0,L,1122011218,0,122.23,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468189828,738009.00
07/10/2016 18:30,2,1.389,ACTIVE,213.29,348.96,59.975,1468189804,"201051344000651","219011344069620",28.55,30.80,0,324.92,375.11,40.2,36.8,0.327,476070.7,476070.7,43149,0,0,0,L,1122011218,0,122.68,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468189829,738010.00
07/10/2016 18:30,2,1.242,ACTIVE,211.03,344.45,59.986,1468189804,"274151322000088","219011344069620",27.71,32.20,0,319.21,360.69,34.9,31.7,0.239,712915.8,712915.8,31626,0,0,0,L,1151911521,0,121.78,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468189830,738011.00
07/10/2016 18:30,2,0.857,ACTIVE,211.93,410.58,59.981,1468189804,"274151322000068","219011344069620",38.35,34.30,0,334.84,436.43,33.2,30.2,0.221,606862.4,606862.4,33249,0,0,0,L,1151911521,0,121.78,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468189831,738012.00
07/10/2016 18:30,2,1.416,ACTIVE,212.61,347.46,59.986,1468189804,"201051344001135","219011344069620",28.63,29.80,0,323.11,373.61,41.1,37.8,0.327,472081.2,472081.2,43077,0,0,0,L,1122011218,0,122.23,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468189832,738013.00
07/10/2016 18:30,2,1.410,ACTIVE,213.06,349.86,59.991,1468189804,"201051344000594","219011344069620",28.98,27.80,0,322.51,374.81,41.5,38.1,0.336,482011.4,482011.4,38554,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468189833,738014.00
07/10/2016 18:30,2,1.391,ACTIVE,213.06,347.76,60.034,1468189804,"201051344001203","219011344069620",28.78,29.50,0,323.41,375.11,40.5,37.2,0.331,479628.5,479628.5,43127,0,0,0,L,1122011218,0,122.68,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468189834,738015.00
07/10/2016 18:30,2,1.268,ACTIVE,211.03,341.15,59.986,1468189804,"274151322000054","219011344069620",27.67,33.30,0,322.21,361.29,35.5,32.4,0.234,727950.9,727950.9,31656,0,0,0,L,1151911521,0,121.33,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468189834,738016.00
07/10/2016 18:30,2,1.414,ACTIVE,213.51,348.96,59.981,1468189804,"201051344000867","219011344069620",28.63,29.80,0,324.32,374.21,41.1,37.7,0.331,469397.5,469397.5,38563,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468189835,738017.00
07/10/2016 18:30,2,1.373,ACTIVE,213.06,348.96,59.975,1468189804,"201051344001093","219011344069620",28.47,28.50,0,323.41,373.31,39.6,36.3,0.323,477623.5,477623.5,43020,0,0,0,L,1122011218,0,122.01,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468189836,738018.00
07/10/2016 18:30,2,1.395,ACTIVE,213.29,349.26,59.975,1468189804,"201051344000900","219011344069620",28.57,29.80,0,324.92,375.11,40.4,37.1,0.327,485446.6,485446.6,37947,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468189837,738019.00
07/10/2016 18:30,2,1.387,ACTIVE,213.74,349.56,59.986,1468189804,"201051344000648","219011344069620",28.47,29.00,0,324.62,375.11,40.0,36.7,0.323,476131.7,476131.7,38245,0,0,0,L,1122011218,0,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468189838,738020.00
07/10/2016 18:30,2,1.395,ACTIVE,213.51,349.86,59.986,1468189804,"201051344000569","219011344069620",28.59,29.80,0,324.62,375.41,40.4,37.1,0.327,486271.6,486271.6,37868,0,0,0,L,1122011218,0,121.10,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468189839,738021.00
07/10/2016 18:30,2,1.404,ACTIVE,213.29,349.56,59.922,1468189804,"201051344000983","219011344069620",28.92,29.80,0,324.62,375.71,41.2,37.8,0.336,478021.9,478021.9,38361,0,0,0,L,1122011218,0,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468189840,738022.00
07/10/2016 18:30,2,1.396,ACTIVE,213.51,349.56,59.981,1468189804,"201051344001158","219011344069620",28.47,28.30,0,324.92,375.11,40.3,37.0,0.331,471395.0,471395.0,38628,0,0,0,L,1122011218,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468189841,738023.00
07/10/2016 18:30,2,1.369,ACTIVE,213.74,351.07,59.959,1468189804,"201051344000576","219011344069620",28.43,29.50,0,326.12,376.01,39.4,36.1,0.323,478678.9,478678.9,38028,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468189842,738024.00
07/10/2016 18:30,2,1.242,ACTIVE,211.48,349.86,59.970,1468189804,"274151322000087","219011344069620",27.77,40.00,0,322.21,360.38,35.0,31.9,0.221,701012.5,701012.5,31806,0,0,0,L,1151911521,0,121.33,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468189843,738025.00
07/10/2016 18:45,2,1.111,ACTIVE,213.06,346.26,59.986,1468190703,"201051344000645","219011344069620",27.55,29.80,0,336.04,369.40,31.1,28.0,0.243,478267.1,478267.1,38156,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468190704,738026.00
07/10/2016 18:45,2,0.984,ACTIVE,211.48,340.85,60.007,1468190703,"274151322000085","219011344069620",27.41,32.20,0,333.33,356.18,27.4,24.5,0.177,729007.9,729007.9,31663,0,0,0,L,1151911521,0,122.23,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468190705,738027.00
07/10/2016 18:45,2,1.098,ACTIVE,213.29,347.16,59.981,1468190703,"201051344000633","219011344069620",28.61,27.50,0,334.54,369.70,31.9,28.8,0.261,469449.1,469449.1,38644,0,0,0,L,1122011218,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468190706,738028.00
07/10/2016 18:45,2,1.088,ACTIVE,213.06,346.56,59.996,1468190703,"201051344000469","219011344069620",28.77,26.80,0,333.93,369.10,31.8,28.7,0.256,471390.5,471390.5,38579,0,0,0,L,1122011218,0,120.88,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468190707,738029.00
07/10/2016 18:45,2,1.094,ACTIVE,212.38,345.06,59.991,1468190703,"201051344000646","219011344069620",28.43,27.00,0,332.13,366.70,31.5,28.5,0.252,473395.8,473395.8,43131,0,0,0,L,1122011218,0,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468190708,738030.00
07/10/2016 18:45,2,1.023,ACTIVE,211.03,339.65,60.018,1468190703,"274151322000052","219011344069620",27.75,31.00,0,333.03,357.08,28.8,25.9,0.190,745515.9,745515.9,31903,0,0,0,L,1151911521,0,121.10,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468190709,738031.00
07/10/2016 18:45,2,1.127,ACTIVE,212.83,346.56,59.991,1468190703,"201051344000585","219011344069620",28.59,28.00,0,334.54,367.60,32.6,29.6,0.261,481476.1,481476.1,43132,0,0,0,L,1122011218,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468190710,738032.00
07/10/2016 18:45,2,1.088,ACTIVE,212.61,344.45,59.981,1468190703,"201051344001230","219011344069620",28.19,26.30,0,332.13,365.80,31.1,28.1,0.247,476871.0,476871.0,42948,0,0,0,L,1122011218,0,122.01,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468190711,738033.00
