ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2016 18:45,2,1.066,ACTIVE,213.29,345.96,59.986,1468190703,"201051344000582","219011344069620",28.37,28.50,0,333.63,367.60,30.7,27.7,0.243,469954.5,469954.5,43080,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468190712,738034.00
07/10/2016 18:45,2,1.107,ACTIVE,212.38,344.76,59.986,1468190703,"201051344000955","219011344069620",28.29,27.80,0,332.73,366.40,31.7,28.7,0.252,483009.5,483009.5,43033,0,0,0,L,1122011218,0,121.55,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468190713,738035.00
07/10/2016 18:45,2,0.650,ACTIVE,211.48,408.48,59.986,1468190703,"274151322000094","219011344069620",37.99,33.30,0,331.83,429.82,25.1,22.3,0.164,606849.0,606849.0,33043,0,0,0,L,1151911521,0,121.33,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468190714,738036.00
07/10/2016 18:45,2,1.115,ACTIVE,213.06,346.26,59.981,1468190703,"201051344000579","219011344069620",28.98,27.00,0,335.14,368.50,32.7,29.7,0.261,485359.4,485359.4,18649,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468190714,738037.00
07/10/2016 18:45,2,1.109,ACTIVE,212.61,344.76,59.986,1468190703,"201051344000890","219011344069620",28.41,27.30,0,332.73,367.90,32.0,28.9,0.243,480256.2,480256.2,43041,0,0,0,L,1122011218,0,122.23,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468190715,738038.00
07/10/2016 18:45,2,1.078,ACTIVE,212.83,345.66,59.991,1468190703,"201051344000438","219011344069620",28.67,27.80,0,333.63,368.20,31.4,28.3,0.256,481994.7,481994.7,43048,0,0,0,L,1122011218,0,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468190716,738039.00
07/10/2016 18:45,2,1.109,ACTIVE,212.61,345.06,59.986,1468190703,"201051344000417","219011344069620",28.01,27.30,0,333.33,366.40,31.5,28.5,0.252,473951.8,473951.8,43201,0,0,0,L,1122011218,0,121.78,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468190717,738040.00
07/10/2016 18:45,2,1.004,ACTIVE,210.80,345.36,59.986,1468190703,"274151322000083","219011344069620",27.67,31.80,0,333.33,356.48,28.2,25.3,0.190,738804.3,738804.3,31982,0,0,0,L,1151911521,0,121.33,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468190718,738041.00
07/10/2016 18:45,2,1.047,ACTIVE,211.48,346.86,59.986,1468190703,"274151322000076","219011344069620",28.55,31.00,0,333.93,358.58,30.2,27.3,0.208,787429.7,787429.7,31986,0,0,0,L,1151911521,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468190719,738042.00
07/10/2016 18:45,2,1.119,ACTIVE,212.83,345.96,59.986,1468190703,"201051344000868","219011344069620",28.17,27.80,0,333.93,367.60,31.9,28.9,0.247,470332.5,470332.5,38300,0,0,0,L,1122011218,0,121.10,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468190720,738043.00
07/10/2016 18:45,2,1.039,ACTIVE,211.03,342.65,59.975,1468190703,"274151322000095","219011344069620",28.15,31.50,0,333.03,357.38,29.7,26.8,0.194,779400.5,779400.5,31899,0,0,0,L,1151911521,0,121.78,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468190721,738044.00
07/10/2016 18:45,2,1.086,ACTIVE,213.06,346.86,59.991,1468190703,"201051344000988","219011344069620",28.37,27.80,0,334.84,369.10,31.2,28.2,0.252,467042.5,467042.5,38588,0,0,0,L,1122011218,0,121.10,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468190722,738045.00
07/10/2016 18:45,2,1.098,ACTIVE,212.61,344.45,59.975,1468190703,"201051344001025","219011344069620",28.51,27.80,0,333.33,367.30,31.7,28.7,0.243,480824.2,480824.2,43092,0,0,0,L,1122011218,0,121.78,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468190723,738046.00
07/10/2016 18:45,2,1.092,ACTIVE,212.83,345.36,59.986,1468190703,"201051344000458","219011344069620",28.27,29.30,0,335.44,368.50,31.3,28.3,0.265,477895.9,477895.9,38510,0,0,0,L,1122011218,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468190724,738047.00
07/10/2016 18:45,2,1.088,ACTIVE,213.51,347.16,59.991,1468190703,"201051344000853","219011344069620",28.49,28.00,0,336.64,370.00,31.4,28.4,0.252,476912.6,476912.6,38121,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468190725,738048.00
07/10/2016 18:45,2,1.059,ACTIVE,212.83,345.96,59.944,1468190703,"201051344000685","219011344069620",28.39,27.30,0,333.93,367.30,30.4,27.5,0.252,481328.8,481328.8,42965,0,0,0,L,1122011218,0,122.68,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468190726,738049.00
07/10/2016 18:45,2,1.062,ACTIVE,212.83,345.66,60.023,1468190703,"201051344000917","219011344069620",28.63,28.50,0,333.03,367.00,30.9,27.9,0.239,478209.1,478209.1,42962,0,0,0,L,1122011218,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468190727,738050.00
07/10/2016 18:45,2,1.074,ACTIVE,212.83,345.66,59.986,1468190703,"201051344001145","219011344069620",28.49,26.30,0,333.93,366.70,31.1,28.0,0.243,483387.9,483387.9,42811,0,0,0,L,1122011218,0,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468190727,738051.00
07/10/2016 18:45,2,1.068,ACTIVE,212.83,346.26,59.986,1468190703,"201051344000651","219011344069620",28.29,29.50,0,334.84,367.90,30.6,27.6,0.243,476078.8,476078.8,43150,0,0,0,L,1122011218,0,122.46,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468190728,738052.00
07/10/2016 18:45,2,0.959,ACTIVE,210.57,343.25,60.028,1468190703,"274151322000088","219011344069620",27.17,31.00,0,332.43,355.58,26.4,23.5,0.177,712922.7,712922.7,31627,0,0,0,L,1151911521,0,121.78,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468190729,738053.00
07/10/2016 18:45,2,0.666,ACTIVE,211.70,405.47,59.991,1468190703,"274151322000068","219011344069620",37.77,33.00,0,331.53,431.92,25.6,22.8,0.164,606869.0,606869.0,33250,0,0,0,L,1151911521,0,121.78,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468190730,738054.00
07/10/2016 18:45,2,1.105,ACTIVE,212.38,344.15,60.039,1468190703,"201051344001135","219011344069620",28.47,28.50,0,333.03,366.40,31.9,28.9,0.247,472089.6,472089.6,43078,0,0,0,L,1122011218,0,121.78,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468190731,738055.00
07/10/2016 18:45,2,1.115,ACTIVE,212.61,345.96,59.996,1468190703,"201051344000594","219011344069620",28.35,27.00,0,333.33,367.30,32.0,29.0,0.252,482019.8,482019.8,38555,0,0,0,L,1122011218,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468190732,738056.00
07/10/2016 18:45,2,1.100,ACTIVE,212.83,344.76,60.023,1468190703,"201051344001203","219011344069620",28.07,28.30,0,333.93,367.90,31.3,28.3,0.252,479636.7,479636.7,43128,0,0,0,L,1122011218,0,122.46,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468190733,738057.00
07/10/2016 18:45,2,0.971,ACTIVE,210.80,340.55,59.959,1468190703,"274151322000054","219011344069620",27.57,32.00,0,333.03,355.88,27.1,24.2,0.172,727958.0,727958.0,31657,0,0,0,L,1151911521,0,121.78,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468190734,738058.00
07/10/2016 18:45,2,1.113,ACTIVE,212.83,344.76,59.991,1468190703,"201051344000867","219011344069620",28.25,28.50,0,333.93,367.90,31.9,28.8,0.243,469405.9,469405.9,38564,0,0,0,L,1122011218,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468190735,738059.00
07/10/2016 18:45,2,1.066,ACTIVE,212.83,345.96,59.996,1468190703,"201051344001093","219011344069620",28.57,27.50,0,334.24,366.10,30.9,27.9,0.239,477631.6,477631.6,43021,0,0,0,L,1122011218,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468190736,738060.00
07/10/2016 18:45,2,1.055,ACTIVE,212.83,345.96,59.996,1468190703,"201051344000900","219011344069620",28.92,28.80,0,333.63,367.30,30.9,27.9,0.243,485454.8,485454.8,37948,0,0,0,L,1122011218,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468190737,738061.00
07/10/2016 18:45,2,1.086,ACTIVE,213.06,345.66,60.002,1468190703,"201051344000648","219011344069620",28.17,28.00,0,335.14,368.20,31.0,28.0,0.247,476139.8,476139.8,38246,0,0,0,L,1122011218,0,120.88,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468190738,738062.00
07/10/2016 18:45,2,1.098,ACTIVE,213.06,345.66,59.996,1468190703,"201051344000569","219011344069620",28.21,28.50,0,334.84,367.30,31.4,28.3,0.247,486279.9,486279.9,37869,0,0,0,L,1122011218,0,120.65,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468190739,738063.00
07/10/2016 18:45,2,1.096,ACTIVE,213.06,345.36,59.996,1468190703,"201051344000983","219011344069620",28.86,28.80,0,334.24,367.60,32.0,29.0,0.256,478030.3,478030.3,38362,0,0,0,L,1122011218,0,121.33,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468190739,738064.00
07/10/2016 18:45,2,1.088,ACTIVE,212.83,345.36,59.996,1468190703,"201051344001158","219011344069620",28.25,27.30,0,334.84,368.20,31.1,28.1,0.256,471403.2,471403.2,38629,0,0,0,L,1122011218,0,120.88,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468190740,738065.00
07/10/2016 18:45,2,1.055,ACTIVE,213.29,346.86,60.002,1468190703,"201051344000576","219011344069620",28.51,28.30,0,334.84,367.90,30.5,27.5,0.247,478687.0,478687.0,38029,0,0,0,L,1122011218,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468190741,738066.00
07/10/2016 18:45,2,0.973,ACTIVE,210.80,342.05,60.002,1468190703,"274151322000087","219011344069620",27.35,38.20,0,333.33,355.28,26.9,24.1,0.164,701019.5,701019.5,31807,0,0,0,L,1151911521,0,121.55,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468190742,738067.00
07/10/2016 19:00,2,0.678,ACTIVE,213.06,342.05,59.975,1468191604,"201051344000645","219011344069620",27.89,28.50,0,333.33,361.29,19.2,16.6,0.141,478272.2,478272.2,38157,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468191606,738068.00
07/10/2016 19:00,2,0.596,ACTIVE,211.48,339.04,59.965,1468191604,"274151322000085","219011344069620",27.35,31.00,0,333.93,350.77,16.5,14.0,0.102,729012.3,729012.3,31664,0,0,0,L,1151911521,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468191607,738069.00
07/10/2016 19:00,2,0.689,ACTIVE,212.83,343.85,59.996,1468191604,"201051344000633","219011344069620",28.07,26.80,0,333.33,362.19,19.7,17.1,0.150,469454.3,469454.3,38645,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468191607,738070.00
07/10/2016 19:00,2,0.678,ACTIVE,212.61,341.75,59.991,1468191604,"201051344000469","219011344069620",28.59,26.00,0,332.73,360.38,19.6,17.0,0.150,471395.7,471395.7,38580,0,0,0,L,1122011218,0,120.88,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468191608,738071.00
07/10/2016 19:00,2,0.693,ACTIVE,212.16,341.45,59.970,1468191604,"201051344000646","219011344069620",27.97,26.30,0,331.83,359.78,19.7,17.1,0.141,473401.0,473401.0,43132,0,0,0,L,1122011218,0,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468191609,738072.00
07/10/2016 19:00,2,0.629,ACTIVE,211.25,339.34,59.959,1468191604,"274151322000052","219011344069620",27.57,29.80,0,333.33,351.67,17.6,15.0,0.110,745520.6,745520.6,31904,0,0,0,L,1151911521,0,121.10,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468191610,738073.00
07/10/2016 19:00,2,0.727,ACTIVE,212.61,341.45,59.959,1468191604,"201051344000585","219011344069620",28.01,27.00,0,333.03,360.69,20.7,18.0,0.137,481481.5,481481.5,43133,0,0,0,L,1122011218,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468191611,738074.00
07/10/2016 19:00,2,0.674,ACTIVE,212.61,340.55,59.975,1468191604,"201051344001230","219011344069620",28.05,25.50,0,331.53,358.88,19.2,16.6,0.137,476876.1,476876.1,42949,0,0,0,L,1122011218,0,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468191612,738075.00
07/10/2016 19:00,2,0.664,ACTIVE,213.06,341.75,59.975,1468191604,"201051344000582","219011344069620",28.15,27.30,0,333.03,360.38,19.0,16.4,0.137,469959.5,469959.5,43081,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468191613,738076.00
07/10/2016 19:00,2,0.699,ACTIVE,212.16,341.45,59.981,1468191604,"201051344000955","219011344069620",28.07,27.00,0,332.13,358.88,19.9,17.3,0.141,483014.8,483014.8,43034,0,0,0,L,1122011218,0,121.33,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468191614,738077.00
07/10/2016 19:00,2,0.395,ACTIVE,211.93,400.06,59.959,1468191604,"274151322000094","219011344069620",37.71,32.20,0,334.84,421.70,14.8,12.3,0.088,606853.0,606853.0,33044,0,0,0,L,1151911521,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468191615,738078.00
07/10/2016 19:00,2,0.717,ACTIVE,212.61,341.75,59.975,1468191604,"201051344000579","219011344069620",28.53,26.00,0,333.63,361.29,20.8,18.1,0.146,485364.9,485364.9,18650,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468191616,738079.00
07/10/2016 19:00,2,0.715,ACTIVE,212.61,340.55,59.975,1468191604,"201051344000890","219011344069620",27.69,26.50,0,332.43,359.78,20.1,17.5,0.141,480261.4,480261.4,43042,0,0,0,L,1122011218,0,122.01,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468191616,738080.00
07/10/2016 19:00,2,0.678,ACTIVE,212.83,341.75,59.981,1468191604,"201051344000438","219011344069620",28.33,26.80,0,333.33,360.08,19.5,16.9,0.141,481999.8,481999.8,43049,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468191617,738081.00
07/10/2016 19:00,2,0.705,ACTIVE,212.83,341.75,59.949,1468191604,"201051344000417","219011344069620",27.83,26.50,0,332.13,358.88,19.9,17.3,0.141,473957.1,473957.1,43202,0,0,0,L,1122011218,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468191618,738082.00
07/10/2016 19:00,2,0.611,ACTIVE,211.25,338.44,59.965,1468191604,"274151322000083","219011344069620",27.39,30.30,0,333.33,351.07,17.0,14.5,0.106,738808.8,738808.8,31983,0,0,0,L,1151911521,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468191619,738083.00
07/10/2016 19:00,2,0.639,ACTIVE,211.93,339.04,59.933,1468191604,"274151322000076","219011344069620",28.19,30.00,0,332.13,352.57,18.3,15.7,0.119,787434.6,787434.6,31987,0,0,0,L,1151911521,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468191620,738084.00
07/10/2016 19:00,2,0.711,ACTIVE,212.61,342.05,59.981,1468191604,"201051344000868","219011344069620",27.69,26.80,0,332.43,360.08,20.0,17.3,0.146,470337.8,470337.8,38301,0,0,0,L,1122011218,0,121.10,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468191621,738085.00
07/10/2016 19:00,2,0.637,ACTIVE,211.48,341.75,59.970,1468191604,"274151322000095","219011344069620",27.79,30.50,0,330.63,351.37,17.9,15.4,0.115,779405.2,779405.2,31900,0,0,0,L,1151911521,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468191622,738086.00
07/10/2016 19:00,2,0.689,ACTIVE,212.61,343.25,59.970,1468191604,"201051344000988","219011344069620",27.51,26.80,0,332.73,361.89,19.2,16.6,0.146,467047.6,467047.6,38589,0,0,0,L,1122011218,0,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468191623,738087.00
07/10/2016 19:00,2,0.691,ACTIVE,212.38,340.25,59.981,1468191604,"201051344001025","219011344069620",28.13,26.80,0,333.03,360.38,19.7,17.1,0.141,480829.4,480829.4,43093,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468191624,738088.00
07/10/2016 19:00,2,0.695,ACTIVE,212.61,341.75,59.981,1468191604,"201051344000458","219011344069620",27.69,28.30,0,333.33,359.78,19.5,16.9,0.146,477901.0,477901.0,38511,0,0,0,L,1122011218,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468191625,738089.00
07/10/2016 19:00,2,0.686,ACTIVE,213.29,343.25,59.965,1468191604,"201051344000853","219011344069620",27.89,27.00,0,335.14,361.89,19.4,16.8,0.141,476917.7,476917.7,38122,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468191625,738090.00
07/10/2016 19:00,2,0.662,ACTIVE,212.83,342.05,59.981,1468191604,"201051344000685","219011344069620",27.99,26.30,0,332.43,360.69,18.8,16.2,0.146,481333.8,481333.8,42966,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468191626,738091.00
07/10/2016 19:00,2,0.670,ACTIVE,212.61,341.45,59.970,1468191604,"201051344000917","219011344069620",28.17,27.50,0,332.13,360.08,19.2,16.6,0.133,478214.1,478214.1,42963,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468191627,738092.00
07/10/2016 19:00,2,0.678,ACTIVE,212.83,341.75,59.949,1468191604,"201051344001145","219011344069620",28.09,25.50,0,333.03,360.08,19.4,16.8,0.137,483393.0,483393.0,42812,0,0,0,L,1122011218,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468191628,738093.00
07/10/2016 19:00,2,0.670,ACTIVE,213.06,342.05,59.975,1468191604,"201051344000651","219011344069620",27.77,28.00,0,334.24,359.78,18.9,16.3,0.137,476083.8,476083.8,43151,0,0,0,L,1122011218,0,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468191629,738094.00
07/10/2016 19:00,2,0.584,ACTIVE,211.03,340.25,59.959,1468191604,"274151322000088","219011344069620",26.72,30.00,0,333.03,349.86,15.8,13.3,0.088,712926.8,712926.8,31628,0,0,0,L,1151911521,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468191630,738095.00
07/10/2016 19:00,2,0.396,ACTIVE,212.16,406.37,59.965,1468191604,"274151322000068","219011344069620",38.35,32.20,0,335.44,420.50,15.4,13.0,0.084,606873.1,606873.1,33251,0,0,0,L,1151911521,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468191631,738096.00
07/10/2016 19:00,2,0.713,ACTIVE,212.16,339.95,59.970,1468191604,"201051344001135","219011344069620",27.89,27.50,0,332.43,359.18,20.1,17.5,0.137,472094.8,472094.8,43079,0,0,0,L,1122011218,0,121.78,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468191632,738097.00
07/10/2016 19:00,2,0.705,ACTIVE,212.38,341.75,59.981,1468191604,"201051344000594","219011344069620",27.99,26.00,0,332.13,360.08,20.0,17.4,0.141,482025.0,482025.0,38556,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468191633,738098.00
07/10/2016 19:00,2,0.686,ACTIVE,212.83,340.85,59.970,1468191604,"201051344001203","219011344069620",28.17,27.30,0,333.33,361.29,19.6,17.0,0.141,479641.8,479641.8,43129,0,0,0,L,1122011218,0,122.46,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468191634,738099.00
07/10/2016 19:00,2,0.600,ACTIVE,211.48,337.54,59.933,1468191604,"274151322000054","219011344069620",27.10,30.80,0,333.33,350.77,16.5,14.0,0.102,727962.3,727962.3,31658,0,0,0,L,1151911521,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468191635,738100.00
07/10/2016 19:00,2,0.707,ACTIVE,212.83,341.15,59.959,1468191604,"201051344000867","219011344069620",27.93,27.50,0,333.03,360.08,20.0,17.4,0.141,469411.1,469411.1,38565,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468191636,738101.00
07/10/2016 19:00,2,0.680,ACTIVE,212.61,341.45,59.986,1468191604,"201051344001093","219011344069620",28.09,26.50,0,333.03,359.18,19.4,16.8,0.133,477636.6,477636.6,43022,0,0,0,L,1122011218,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468191636,738102.00
07/10/2016 19:00,2,0.686,ACTIVE,212.83,342.65,59.975,1468191604,"201051344000900","219011344069620",27.65,27.50,0,333.33,360.38,19.2,16.6,0.141,485459.9,485459.9,37949,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468191637,738103.00
07/10/2016 19:00,2,0.693,ACTIVE,213.06,342.05,59.975,1468191604,"201051344000648","219011344069620",27.85,27.00,0,334.24,360.08,19.6,17.0,0.146,476144.9,476144.9,38247,0,0,0,L,1122011218,0,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468191638,738104.00
07/10/2016 19:00,2,0.703,ACTIVE,212.83,342.05,59.975,1468191604,"201051344000569","219011344069620",27.73,27.50,0,333.93,360.08,19.8,17.2,0.146,486285.0,486285.0,37870,0,0,0,L,1122011218,0,121.10,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468191639,738105.00
07/10/2016 19:00,2,0.707,ACTIVE,212.83,342.35,59.975,1468191604,"201051344000983","219011344069620",28.31,27.50,0,333.03,360.38,20.3,17.7,0.141,478035.6,478035.6,38363,0,0,0,L,1122011218,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468191640,738106.00
07/10/2016 19:00,2,0.686,ACTIVE,212.83,341.75,59.981,1468191604,"201051344001158","219011344069620",27.77,26.30,0,332.13,360.99,19.3,16.7,0.146,471408.3,471408.3,38630,0,0,0,L,1122011218,0,121.10,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468191641,738107.00
07/10/2016 19:00,2,0.672,ACTIVE,213.06,343.25,59.981,1468191604,"201051344000576","219011344069620",27.93,27.30,0,334.54,361.59,19.0,16.4,0.146,478692.0,478692.0,38030,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468191642,738108.00
07/10/2016 19:00,2,0.609,ACTIVE,211.25,342.35,59.965,1468191604,"274151322000087","219011344069620",26.68,36.50,0,333.63,350.47,16.5,14.0,0.088,701023.7,701023.7,31808,0,0,0,L,1151911521,0,121.78,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468191643,738109.00
07/10/2016 19:15,2,0.486,ACTIVE,212.61,339.65,59.991,1468192503,"201051344000645","219011344069620",27.69,27.50,0,333.33,353.17,13.7,11.3,0.088,478275.6,478275.6,38158,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468192505,738110.00
07/10/2016 19:15,2,0.424,ACTIVE,211.25,337.24,60.002,1468192503,"274151322000085","219011344069620",26.44,29.80,0,334.24,345.96,11.3,9.0,0.066,729015.1,729015.1,31665,0,0,0,L,1151911521,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468192505,738111.00
07/10/2016 19:15,2,0.502,ACTIVE,212.61,341.15,60.002,1468192503,"201051344000633","219011344069620",27.99,25.80,0,332.73,354.07,14.2,11.8,0.084,469457.9,469457.9,38646,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468192506,738112.00
07/10/2016 19:15,2,0.482,ACTIVE,212.38,339.34,59.986,1468192503,"201051344000469","219011344069620",28.75,24.80,0,332.43,352.27,14.1,11.7,0.088,471399.3,471399.3,38581,0,0,0,L,1122011218,0,120.65,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468192507,738113.00
07/10/2016 19:15,2,0.508,ACTIVE,211.93,339.04,59.991,1468192503,"201051344000646","219011344069620",27.85,25.30,0,330.93,351.07,14.3,11.9,0.093,473404.6,473404.6,43133,0,0,0,L,1122011218,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468192508,738114.00
07/10/2016 19:15,2,0.447,ACTIVE,210.80,338.44,60.018,1468192503,"274151322000052","219011344069620",26.98,28.50,0,333.33,346.26,12.2,9.9,0.075,745523.7,745523.7,31905,0,0,0,L,1151911521,0,120.88,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468192509,738115.00
07/10/2016 19:15,2,0.527,ACTIVE,212.16,339.65,59.996,1468192503,"201051344000585","219011344069620",27.93,25.80,0,332.73,351.07,14.9,12.5,0.088,481485.3,481485.3,43134,0,0,0,L,1122011218,0,121.10,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468192510,738116.00
07/10/2016 19:15,2,0.506,ACTIVE,211.93,338.14,59.996,1468192503,"201051344001230","219011344069620",27.17,25.00,0,330.63,349.56,14.0,11.6,0.088,476879.5,476879.5,42950,0,0,0,L,1122011218,0,121.78,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468192511,738117.00
07/10/2016 19:15,2,0.471,ACTIVE,212.61,339.65,60.002,1468192503,"201051344000582","219011344069620",28.33,26.30,0,332.73,351.07,13.6,11.2,0.080,469962.9,469962.9,43082,0,0,0,L,1122011218,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468192512,738118.00
07/10/2016 19:15,2,0.496,ACTIVE,211.70,338.14,60.002,1468192503,"201051344000955","219011344069620",28.75,25.80,0,331.23,350.47,14.4,12.0,0.084,483018.4,483018.4,43035,0,0,0,L,1122011218,0,121.10,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468192513,738119.00
07/10/2016 19:15,2,0.273,ACTIVE,211.25,381.12,59.986,1468192503,"274151322000094","219011344069620",35.72,31.30,0,334.84,415.99,10.0,7.7,0.062,606855.4,606855.4,33045,0,0,0,L,1151911521,0,121.10,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468192514,738120.00
07/10/2016 19:15,2,0.543,ACTIVE,212.16,339.04,59.975,1468192503,"201051344000579","219011344069620",27.65,25.30,0,333.33,351.37,15.2,12.8,0.088,485368.7,485368.7,18651,0,0,0,L,1122011218,0,120.88,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468192515,738121.00
07/10/2016 19:15,2,0.521,ACTIVE,211.93,338.14,60.007,1468192503,"201051344000890","219011344069620",27.35,25.50,0,331.83,351.97,14.5,12.1,0.088,480265.1,480265.1,43043,0,0,0,L,1122011218,0,121.78,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468192516,738122.00
07/10/2016 19:15,2,0.504,ACTIVE,212.38,338.74,59.996,1468192503,"201051344000438","219011344069620",27.49,25.50,0,333.33,351.67,14.0,11.6,0.088,482003.4,482003.4,43050,0,0,0,L,1122011218,0,121.78,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468192517,738123.00
07/10/2016 19:15,2,0.525,ACTIVE,212.16,339.04,60.002,1468192503,"201051344000417","219011344069620",27.37,25.50,0,332.13,351.67,14.6,12.1,0.088,473960.7,473960.7,43203,0,0,0,L,1122011218,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468192518,738124.00
07/10/2016 19:15,2,0.422,ACTIVE,211.25,336.94,60.002,1468192503,"274151322000083","219011344069620",26.94,29.00,0,333.33,345.96,11.6,9.2,0.075,738811.7,738811.7,31984,0,0,0,L,1151911521,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468192519,738125.00
07/10/2016 19:15,2,0.451,ACTIVE,211.70,339.95,59.996,1468192503,"274151322000076","219011344069620",27.43,28.80,0,334.54,346.86,12.6,10.2,0.080,787437.8,787437.8,31988,0,0,0,L,1151911521,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468192520,738126.00
07/10/2016 19:15,2,0.516,ACTIVE,212.16,339.65,60.002,1468192503,"201051344000868","219011344069620",27.00,25.80,0,332.43,351.97,14.1,11.7,0.084,470341.4,470341.4,38302,0,0,0,L,1122011218,0,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468192521,738127.00
07/10/2016 19:15,2,0.434,ACTIVE,211.03,338.44,59.996,1468192503,"274151322000095","219011344069620",27.53,29.00,0,333.63,346.56,12.1,9.7,0.071,779408.3,779408.3,31901,0,0,0,L,1151911521,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468192521,738128.00
07/10/2016 19:15,2,0.486,ACTIVE,212.38,341.15,59.991,1468192503,"201051344000988","219011344069620",27.10,25.50,0,332.13,353.47,13.4,11.0,0.097,467051.0,467051.0,38590,0,0,0,L,1122011218,0,120.88,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468192522,738129.00
07/10/2016 19:15,2,0.482,ACTIVE,211.93,338.14,59.959,1468192503,"201051344001025","219011344069620",28.37,25.50,0,332.43,351.07,13.9,11.5,0.084,480832.9,480832.9,43094,0,0,0,L,1122011218,0,121.33,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468192523,738130.00
07/10/2016 19:15,2,0.508,ACTIVE,212.16,339.04,59.991,1468192503,"201051344000458","219011344069620",27.17,27.30,0,332.13,351.37,14.0,11.6,0.093,477904.5,477904.5,38512,0,0,0,L,1122011218,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468192524,738131.00
07/10/2016 19:15,2,0.494,ACTIVE,212.83,341.15,59.986,1468192503,"201051344000853","219011344069620",27.77,25.80,0,334.84,352.87,13.9,11.5,0.088,476921.2,476921.2,38123,0,0,0,L,1122011218,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468192525,738132.00
07/10/2016 19:15,2,0.477,ACTIVE,212.16,339.95,60.002,1468192503,"201051344000685","219011344069620",27.57,25.30,0,332.43,351.97,13.3,10.9,0.093,481337.1,481337.1,42967,0,0,0,L,1122011218,0,122.23,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468192526,738133.00
07/10/2016 19:15,2,0.488,ACTIVE,212.16,339.34,59.996,1468192503,"201051344000917","219011344069620",27.79,26.50,0,332.13,351.37,13.8,11.4,0.088,478217.6,478217.6,42964,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468192527,738134.00
07/10/2016 19:15,2,0.490,ACTIVE,212.16,338.74,59.996,1468192503,"201051344001145","219011344069620",27.41,24.80,0,332.73,351.67,13.6,11.2,0.084,483396.4,483396.4,42813,0,0,0,L,1122011218,0,121.55,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468192528,738135.00
07/10/2016 19:15,2,0.477,ACTIVE,212.16,339.04,59.959,1468192503,"201051344000651","219011344069620",27.97,26.50,0,333.33,351.67,13.5,11.1,0.093,476087.2,476087.2,43152,0,0,0,L,1122011218,0,122.01,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468192529,738136.00
07/10/2016 19:15,2,0.395,ACTIVE,210.57,335.44,59.965,1468192503,"274151322000088","219011344069620",26.40,28.50,0,333.03,345.06,10.6,8.3,0.053,712929.5,712929.5,31629,0,0,0,L,1151911521,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468192530,738137.00
07/10/2016 19:15,2,0.275,ACTIVE,211.70,399.46,59.991,1468192503,"274151322000068","219011344069620",37.53,30.80,0,335.14,415.09,10.6,8.3,0.053,606875.7,606875.7,33252,0,0,0,L,1151911521,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468192531,738138.00
07/10/2016 19:15,2,0.508,ACTIVE,211.70,337.54,59.986,1468192503,"201051344001135","219011344069620",27.95,26.00,0,331.83,350.17,14.4,12.0,0.088,472098.4,472098.4,43080,0,0,0,L,1122011218,0,121.55,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468192531,738139.00
07/10/2016 19:15,2,0.516,ACTIVE,211.93,339.34,59.996,1468192503,"201051344000594","219011344069620",27.25,25.50,0,332.13,351.97,14.2,11.8,0.088,482028.6,482028.6,38557,0,0,0,L,1122011218,0,120.88,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468192532,738140.00
07/10/2016 19:15,2,0.492,ACTIVE,212.16,338.14,59.991,1468192503,"201051344001203","219011344069620",28.03,26.50,0,332.43,352.27,14.0,11.6,0.084,479645.4,479645.4,43130,0,0,0,L,1122011218,0,122.01,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468192533,738141.00
07/10/2016 19:15,2,0.412,ACTIVE,210.57,336.94,59.986,1468192503,"274151322000054","219011344069620",26.78,29.30,0,333.03,345.66,11.2,8.9,0.066,727965.1,727965.1,31659,0,0,0,L,1151911521,0,121.55,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468192534,738142.00
07/10/2016 19:15,2,0.508,ACTIVE,212.38,339.04,60.002,1468192503,"201051344000867","219011344069620",27.63,26.80,0,331.53,352.27,14.2,11.8,0.088,469414.7,469414.7,38566,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468192535,738143.00
07/10/2016 19:15,2,0.480,ACTIVE,212.16,339.34,59.975,1468192503,"201051344001093","219011344069620",28.51,25.80,0,331.83,351.07,13.9,11.5,0.075,477640.1,477640.1,43023,0,0,0,L,1122011218,0,121.78,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468192536,738144.00
07/10/2016 19:15,2,0.484,ACTIVE,212.16,339.95,59.986,1468192503,"201051344000900","219011344069620",26.78,26.50,0,332.73,351.97,13.1,10.8,0.088,485463.2,485463.2,37950,0,0,0,L,1122011218,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468192537,738145.00
07/10/2016 19:15,2,0.498,ACTIVE,212.61,339.04,59.954,1468192503,"201051344000648","219011344069620",27.55,26.00,0,333.63,352.57,13.9,11.5,0.084,476148.4,476148.4,38248,0,0,0,L,1122011218,0,120.88,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468192538,738146.00
07/10/2016 19:15,2,0.500,ACTIVE,212.16,339.34,59.965,1468192503,"201051344000569","219011344069620",27.81,26.00,0,333.33,351.67,14.1,11.7,0.093,486288.6,486288.6,37871,0,0,0,L,1122011218,0,120.65,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468192539,738147.00
07/10/2016 19:15,2,0.496,ACTIVE,212.16,339.04,59.991,1468192503,"201051344000983","219011344069620",28.59,26.30,0,333.33,351.97,14.4,11.9,0.084,478039.3,478039.3,38364,0,0,0,L,1122011218,0,121.10,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468192540,738148.00
07/10/2016 19:15,2,0.490,ACTIVE,212.16,338.74,59.991,1468192503,"201051344001158","219011344069620",27.27,25.30,0,333.33,351.97,13.6,11.2,0.093,471411.7,471411.7,38631,0,0,0,L,1122011218,0,120.88,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468192541,738149.00
07/10/2016 19:15,2,0.484,ACTIVE,212.83,340.55,59.986,1468192503,"201051344000576","219011344069620",27.31,26.50,0,333.63,352.57,13.4,11.0,0.088,478695.3,478695.3,38031,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468192541,738150.00
07/10/2016 19:15,2,0.416,ACTIVE,211.48,339.34,60.012,1468192503,"274151322000087","219011344069620",26.36,34.80,0,333.33,345.66,11.1,8.8,0.057,701026.5,701026.5,31809,0,0,0,L,1151911521,0,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468192543,738151.00
07/10/2016 19:30,2,0.404,ACTIVE,212.83,339.34,59.991,1468193404,"201051344000645","219011344069620",26.70,26.50,0,333.03,347.46,10.9,8.6,0.062,478278.1,478278.1,38159,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468193405,738152.00
07/10/2016 19:30,2,0.324,ACTIVE,211.48,339.04,59.996,1468193404,"274151322000085","219011344069620",26.46,28.80,0,333.33,345.96,8.7,6.5,0.049,729017.0,729017.0,31666,0,0,0,L,1151911521,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468193406,738153.00
07/10/2016 19:30,2,0.410,ACTIVE,212.61,340.55,59.991,1468193404,"201051344000633","219011344069620",27.33,25.00,0,332.13,349.26,11.4,9.1,0.062,469460.3,469460.3,38647,0,0,0,L,1122011218,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468193407,738154.00
07/10/2016 19:30,2,0.412,ACTIVE,212.38,339.34,59.949,1468193404,"201051344000469","219011344069620",27.45,24.00,0,331.23,347.16,11.5,9.1,0.071,471401.8,471401.8,38582,0,0,0,L,1122011218,0,120.65,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468193408,738155.00
07/10/2016 19:30,2,0.410,ACTIVE,211.93,338.44,59.991,1468193404,"201051344000646","219011344069620",27.79,24.80,0,330.63,346.26,11.6,9.2,0.057,473407.2,473407.2,43134,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468193408,738156.00
07/10/2016 19:30,2,0.354,ACTIVE,210.80,337.24,59.970,1468193404,"274151322000052","219011344069620",26.38,27.50,0,331.83,342.95,9.5,7.2,0.057,745525.8,745525.8,31906,0,0,0,L,1151911521,0,120.88,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468193409,738157.00
07/10/2016 19:30,2,0.443,ACTIVE,212.38,338.74,59.991,1468193404,"201051344000585","219011344069620",26.92,25.30,0,330.93,346.86,12.1,9.8,0.066,481488.0,481488.0,43135,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468193410,738158.00
07/10/2016 19:30,2,0.398,ACTIVE,212.16,337.54,59.996,1468193404,"201051344001230","219011344069620",27.31,24.30,0,330.33,345.66,11.1,8.7,0.062,476882.0,476882.0,42951,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468193411,738159.00
07/10/2016 19:30,2,0.393,ACTIVE,212.61,338.74,60.007,1468193404,"201051344000582","219011344069620",27.43,25.50,0,332.13,346.86,10.9,8.6,0.062,469965.3,469965.3,43083,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468193412,738160.00
07/10/2016 19:30,2,0.422,ACTIVE,211.93,337.54,60.018,1468193404,"201051344000955","219011344069620",27.21,25.00,0,330.33,345.96,11.7,9.4,0.062,483021.0,483021.0,43036,0,0,0,L,1122011218,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468193413,738161.00
07/10/2016 19:30,2,0.205,ACTIVE,211.25,381.73,59.975,1468193404,"274151322000094","219011344069620",35.78,30.30,0,334.54,407.57,7.5,5.3,0.040,606857.0,606857.0,33046,0,0,0,L,1151911521,0,121.10,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468193414,738162.00
07/10/2016 19:30,2,0.449,ACTIVE,212.38,338.14,60.007,1468193404,"201051344000579","219011344069620",27.04,24.50,0,331.23,346.86,12.3,9.9,0.066,485371.5,485371.5,18652,0,0,0,L,1122011218,0,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468193415,738163.00
07/10/2016 19:30,2,0.428,ACTIVE,212.16,337.54,59.991,1468193404,"201051344000890","219011344069620",27.04,25.00,0,330.93,346.26,11.7,9.4,0.066,480267.7,480267.7,43044,0,0,0,L,1122011218,0,121.78,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468193416,738164.00
07/10/2016 19:30,2,0.410,ACTIVE,212.61,339.04,59.986,1468193404,"201051344000438","219011344069620",27.19,25.00,0,332.43,346.86,11.3,9.0,0.062,482005.7,482005.7,43051,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468193417,738165.00
07/10/2016 19:30,2,0.426,ACTIVE,212.38,338.74,59.991,1468193404,"201051344000417","219011344069620",27.43,25.00,0,331.83,345.66,11.9,9.5,0.066,473963.2,473963.2,43204,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468193417,738166.00
07/10/2016 19:30,2,0.324,ACTIVE,211.03,336.64,59.975,1468193404,"274151322000083","219011344069620",26.90,28.30,0,332.13,345.06,8.9,6.6,0.053,738813.7,738813.7,31985,0,0,0,L,1151911521,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468193418,738167.00
07/10/2016 19:30,2,0.352,ACTIVE,211.70,337.24,59.981,1468193404,"274151322000076","219011344069620",27.12,27.50,0,333.33,344.45,9.7,7.4,0.057,787439.9,787439.9,31989,0,0,0,L,1151911521,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468193419,738168.00
07/10/2016 19:30,2,0.416,ACTIVE,212.38,338.74,59.981,1468193404,"201051344000868","219011344069620",27.19,25.00,0,332.13,346.86,11.5,9.1,0.062,470344.0,470344.0,38303,0,0,0,L,1122011218,0,120.88,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468193420,738169.00
07/10/2016 19:30,2,0.342,ACTIVE,211.03,338.14,59.991,1468193404,"274151322000095","219011344069620",26.72,28.30,0,331.83,345.96,9.2,7.0,0.044,779410.3,779410.3,31902,0,0,0,L,1151911521,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468193421,738170.00
07/10/2016 19:30,2,0.396,ACTIVE,212.38,340.55,59.981,1468193404,"201051344000988","219011344069620",26.26,25.00,0,331.53,348.96,10.6,8.3,0.062,467053.4,467053.4,38591,0,0,0,L,1122011218,0,120.88,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468193422,738171.00
07/10/2016 19:30,2,0.434,ACTIVE,212.16,337.54,59.975,1468193404,"201051344001025","219011344069620",22.13,25.00,0,331.53,346.86,9.7,7.5,0.053,480835.2,480835.2,43095,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468193423,738172.00
07/10/2016 19:30,2,0.436,ACTIVE,212.38,338.14,59.981,1468193404,"201051344000458","219011344069620",22.56,26.30,0,331.83,346.26,10.0,7.7,0.062,477906.9,477906.9,38513,0,0,0,L,1122011218,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468193424,738173.00
07/10/2016 19:30,2,0.396,ACTIVE,213.06,340.85,59.981,1468193404,"201051344000853","219011344069620",27.59,25.00,0,333.03,348.36,11.1,8.8,0.066,476923.6,476923.6,38124,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468193425,738174.00
07/10/2016 19:30,2,0.383,ACTIVE,212.61,339.34,59.981,1468193404,"201051344000685","219011344069620",27.15,24.80,0,331.23,347.46,10.6,8.3,0.071,481339.3,481339.3,42968,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468193426,738175.00
07/10/2016 19:30,2,0.408,ACTIVE,212.61,339.04,60.018,1468193404,"201051344000917","219011344069620",26.50,25.80,0,330.63,346.86,11.0,8.7,0.066,478219.9,478219.9,42965,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468193426,738176.00
