ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2016 19:30,2,0.396,ACTIVE,212.61,339.04,59.975,1468193404,"201051344001145","219011344069620",27.37,24.00,0,332.13,347.16,11.0,8.7,0.062,483398.9,483398.9,42814,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468193427,738177.00
07/10/2016 19:30,2,0.393,ACTIVE,212.61,339.04,59.981,1468193404,"201051344000651","219011344069620",27.21,25.50,0,331.83,346.26,10.8,8.5,0.066,476089.6,476089.6,43153,0,0,0,L,1122011218,0,122.46,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468193428,738178.00
07/10/2016 19:30,2,0.309,ACTIVE,210.80,338.14,59.975,1468193404,"274151322000088","219011344069620",25.86,27.80,0,332.73,343.55,8.1,5.9,0.040,712931.2,712931.2,31630,0,0,0,L,1151911521,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468193429,738179.00
07/10/2016 19:30,2,0.227,ACTIVE,211.70,382.63,59.975,1468193404,"274151322000068","219011344069620",35.86,30.00,0,335.14,407.57,8.2,6.0,0.035,606877.4,606877.4,33253,0,0,0,L,1151911521,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468193430,738180.00
07/10/2016 19:30,2,0.418,ACTIVE,212.16,337.54,59.991,1468193404,"201051344001135","219011344069620",27.81,25.30,0,330.93,345.36,11.8,9.5,0.062,472101.0,472101.0,43081,0,0,0,L,1122011218,0,121.78,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468193431,738181.00
07/10/2016 19:30,2,0.402,ACTIVE,212.16,339.04,59.981,1468193404,"201051344000594","219011344069620",28.07,24.80,0,331.53,346.26,11.4,9.1,0.066,482031.0,482031.0,38558,0,0,0,L,1122011218,0,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468193432,738182.00
07/10/2016 19:30,2,0.404,ACTIVE,212.61,338.14,59.970,1468193404,"201051344001203","219011344069620",27.43,25.50,0,332.43,347.76,11.2,8.9,0.066,479647.9,479647.9,43131,0,0,0,L,1122011218,0,122.23,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468193433,738183.00
07/10/2016 19:30,2,0.326,ACTIVE,211.25,337.84,59.981,1468193404,"274151322000054","219011344069620",26.26,28.30,0,332.43,346.56,8.7,6.4,0.053,727967.0,727967.0,31660,0,0,0,L,1151911521,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468193435,738184.00
07/10/2016 19:30,2,0.416,ACTIVE,212.61,338.74,60.018,1468193404,"201051344000867","219011344069620",27.15,25.80,0,332.43,346.56,11.5,9.2,0.062,469417.3,469417.3,38567,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468193435,738185.00
07/10/2016 19:30,2,0.402,ACTIVE,212.61,339.04,60.012,1468193404,"201051344001093","219011344069620",27.77,25.30,0,330.93,345.96,11.4,9.0,0.062,477642.6,477642.6,43024,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468193436,738186.00
07/10/2016 19:30,2,0.373,ACTIVE,212.38,339.95,59.981,1468193404,"201051344000900","219011344069620",27.45,25.50,0,331.23,346.26,10.4,8.1,0.062,485465.4,485465.4,37951,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468193437,738187.00
07/10/2016 19:30,2,0.438,ACTIVE,212.83,338.74,59.986,1468193404,"201051344000648","219011344069620",22.19,25.30,0,331.83,346.86,9.8,7.6,0.053,476150.7,476150.7,38249,0,0,0,L,1122011218,0,120.88,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468193438,738188.00
07/10/2016 19:30,2,0.438,ACTIVE,212.61,338.74,59.981,1468193404,"201051344000569","219011344069620",22.56,25.50,0,332.73,347.16,10.0,7.8,0.053,486291.0,486291.0,37872,0,0,0,L,1122011218,0,120.65,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468193439,738189.00
07/10/2016 19:30,2,0.416,ACTIVE,212.38,338.74,59.970,1468193404,"201051344000983","219011344069620",28.05,25.30,0,332.13,346.56,11.8,9.5,0.062,478041.7,478041.7,38365,0,0,0,L,1122011218,0,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468193440,738190.00
07/10/2016 19:30,2,0.396,ACTIVE,212.61,339.04,59.970,1468193404,"201051344001158","219011344069620",27.27,24.50,0,331.53,346.56,11.0,8.7,0.062,471414.2,471414.2,38632,0,0,0,L,1122011218,0,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468193441,738191.00
07/10/2016 19:30,2,0.396,ACTIVE,213.06,340.55,59.975,1468193404,"201051344000576","219011344069620",26.98,25.50,0,333.03,347.16,10.9,8.6,0.062,478697.7,478697.7,38032,0,0,0,L,1122011218,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468193442,738192.00
07/10/2016 19:30,2,0.328,ACTIVE,211.48,336.64,59.970,1468193404,"274151322000087","219011344069620",26.26,33.00,0,333.03,345.66,8.7,6.5,0.027,701028.4,701028.4,31810,0,0,0,L,1151911521,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468193443,738193.00
07/10/2016 19:45,2,0.182,ACTIVE,212.38,336.64,60.034,1468194303,"201051344000645","219011344069620",26.48,25.80,0,332.73,346.26,4.9,2.8,0.009,478279.6,478279.6,38160,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468194304,738194.00
07/10/2016 19:45,2,0.129,ACTIVE,211.03,335.74,60.012,1468194303,"274151322000085","219011344069620",23.44,28.00,0,333.63,341.75,3.1,1.1,0.009,729018.1,729018.1,31667,0,0,0,L,1151911521,0,121.55,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468194305,738195.00
07/10/2016 19:45,2,0.213,ACTIVE,212.38,337.24,60.018,1468194303,"201051344000633","219011344069620",25.80,24.30,0,332.13,347.76,5.6,3.5,0.018,469462.0,469462.0,38648,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468194306,738196.00
07/10/2016 19:45,2,0.215,ACTIVE,211.93,336.04,60.023,1468194303,"201051344000469","219011344069620",25.66,23.50,0,331.23,345.66,5.6,3.5,0.009,471403.5,471403.5,38583,0,0,0,L,1122011218,0,120.42,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468194307,738197.00
07/10/2016 19:45,2,0.213,ACTIVE,211.03,335.74,60.002,1468194303,"201051344000646","219011344069620",26.58,24.00,0,330.33,344.45,5.8,3.6,0.004,473408.9,473408.9,43135,0,0,0,L,1122011218,0,121.55,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468194307,738198.00
07/10/2016 19:45,2,0.152,ACTIVE,210.80,334.84,60.012,1468194303,"274151322000052","219011344069620",24.59,27.00,0,332.43,342.05,3.8,1.7,0.000,745527.0,745527.0,31907,0,0,0,L,1151911521,0,120.65,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468194308,738199.00
07/10/2016 19:45,2,0.229,ACTIVE,211.70,336.64,60.012,1468194303,"201051344000585","219011344069620",26.82,24.50,0,330.93,345.96,6.2,4.1,0.013,481489.9,481489.9,43136,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468194309,738200.00
07/10/2016 19:45,2,0.215,ACTIVE,211.25,334.84,59.970,1468194303,"201051344001230","219011344069620",24.55,23.80,0,330.03,343.85,5.4,3.3,0.013,476883.6,476883.6,42952,0,0,0,L,1122011218,0,121.55,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468194310,738201.00
07/10/2016 19:45,2,0.191,ACTIVE,211.93,336.04,60.018,1468194303,"201051344000582","219011344069620",26.72,24.80,0,331.83,344.15,5.2,3.1,0.009,469966.9,469966.9,43084,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468194311,738202.00
07/10/2016 19:45,2,0.219,ACTIVE,211.03,334.84,60.002,1468194303,"201051344000955","219011344069620",26.70,24.50,0,330.63,344.15,6.0,3.8,0.009,483022.8,483022.8,43037,0,0,0,L,1122011218,0,120.88,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468194312,738203.00
07/10/2016 19:45,2,0.068,ACTIVE_NO_POWER,210.80,335.44,60.007,1468194303,"274151322000094","219011344069620",29.04,29.00,0,333.63,393.75,2.0,0.0,0.000,606857.8,606857.8,33047,0,0,0,L,1151911521,0,120.88,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468194313,738204.00
07/10/2016 19:45,2,0.232,ACTIVE,211.93,335.44,60.018,1468194303,"201051344000579","219011344069620",27.12,24.00,0,331.83,345.06,6.4,4.3,0.013,485373.4,485373.4,18653,0,0,0,L,1122011218,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468194314,738205.00
07/10/2016 19:45,2,0.215,ACTIVE,211.48,335.44,60.044,1468194303,"201051344000890","219011344069620",26.38,24.50,0,330.93,345.06,5.8,3.7,0.009,480269.5,480269.5,43045,0,0,0,L,1122011218,0,121.55,120.20,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468194315,738206.00
07/10/2016 19:45,2,0.205,ACTIVE,211.70,336.04,60.002,1468194303,"201051344000438","219011344069620",26.62,24.30,0,332.13,345.06,5.5,3.4,0.009,482007.4,482007.4,43052,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468194316,738207.00
07/10/2016 19:45,2,0.230,ACTIVE,211.48,336.04,60.012,1468194303,"201051344000417","219011344069620",26.42,24.50,0,331.83,345.06,6.2,4.1,0.009,473965.0,473965.0,43205,0,0,0,L,1122011218,0,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468194316,738208.00
07/10/2016 19:45,2,0.125,ACTIVE,211.03,335.74,60.023,1468194303,"274151322000083","219011344069620",25.03,27.50,0,333.03,342.05,3.1,1.1,0.004,738814.7,738814.7,31986,0,0,0,L,1151911521,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468194317,738209.00
07/10/2016 19:45,2,0.133,ACTIVE,211.48,336.04,59.996,1468194303,"274151322000076","219011344069620",25.52,27.00,0,333.93,342.35,3.4,1.4,0.009,787441.1,787441.1,31990,0,0,0,L,1151911521,0,121.10,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468194318,738210.00
07/10/2016 19:45,2,0.207,ACTIVE,211.93,336.04,60.002,1468194303,"201051344000868","219011344069620",26.30,24.50,0,331.53,345.36,5.5,3.4,0.009,470345.6,470345.6,38304,0,0,0,L,1122011218,0,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468194319,738211.00
07/10/2016 19:45,2,0.123,ACTIVE,210.80,335.74,60.002,1468194303,"274151322000095","219011344069620",24.91,27.50,0,333.03,341.15,3.1,1.1,0.013,779411.4,779411.4,31903,0,0,0,L,1151911521,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468194320,738212.00
07/10/2016 19:45,2,0.164,ACTIVE,211.93,337.24,60.007,1468194303,"201051344000988","219011344069620",27.08,24.30,0,331.53,347.46,4.5,2.4,0.004,467054.8,467054.8,38592,0,0,0,L,1122011218,0,120.65,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468194321,738213.00
07/10/2016 19:45,2,0.195,ACTIVE,211.48,334.84,60.007,1468194303,"201051344001025","219011344069620",26.58,24.30,0,331.53,343.85,5.3,3.2,0.004,480836.8,480836.8,43096,0,0,0,L,1122011218,0,121.10,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468194322,738214.00
07/10/2016 19:45,2,0.199,ACTIVE,211.93,335.14,60.002,1468194303,"201051344000458","219011344069620",26.72,25.50,0,332.73,344.45,5.4,3.3,0.009,477908.5,477908.5,38514,0,0,0,L,1122011218,0,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468194323,738215.00
07/10/2016 19:45,2,0.201,ACTIVE,212.38,337.24,60.002,1468194303,"201051344000853","219011344069620",25.54,24.30,0,333.93,346.86,5.2,3.1,0.013,476925.2,476925.2,38125,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468194324,738216.00
07/10/2016 19:45,2,0.180,ACTIVE,211.93,336.94,60.012,1468194303,"201051344000685","219011344069620",26.40,24.00,0,331.53,345.66,4.8,2.7,0.009,481340.8,481340.8,42969,0,0,0,L,1122011218,0,122.23,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468194325,738217.00
07/10/2016 19:45,2,0.201,ACTIVE,211.93,336.64,60.007,1468194303,"201051344000917","219011344069620",25.68,25.30,0,331.53,345.36,5.3,3.2,0.009,478221.4,478221.4,42966,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468194326,738218.00
07/10/2016 19:45,2,0.191,ACTIVE,211.70,336.04,60.012,1468194303,"201051344001145","219011344069620",25.84,23.50,0,332.43,345.96,5.1,3.0,0.009,483400.4,483400.4,42815,0,0,0,L,1122011218,0,121.55,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468194327,738219.00
07/10/2016 19:45,2,0.189,ACTIVE,211.70,336.04,59.996,1468194303,"201051344000651","219011344069620",26.00,25.00,0,333.03,345.36,5.0,2.9,0.009,476091.1,476091.1,43154,0,0,0,L,1122011218,0,121.78,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468194328,738220.00
07/10/2016 19:45,2,0.109,ACTIVE,210.57,335.44,60.002,1468194303,"274151322000088","219011344069620",23.42,27.00,0,332.43,340.55,2.6,0.6,0.000,712932.1,712932.1,31631,0,0,0,L,1151911521,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468194328,738221.00
07/10/2016 19:45,2,0.086,ACTIVE,211.48,336.04,60.002,1468194303,"274151322000068","219011344069620",29.06,28.80,0,334.24,398.56,2.6,0.6,0.000,606878.3,606878.3,33254,0,0,0,L,1151911521,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468194329,738222.00
07/10/2016 19:45,2,0.219,ACTIVE,211.25,334.24,59.996,1468194303,"201051344001135","219011344069620",26.66,24.80,0,331.53,344.15,5.9,3.8,0.009,472102.7,472102.7,43082,0,0,0,L,1122011218,0,121.33,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468194330,738223.00
07/10/2016 19:45,2,0.209,ACTIVE,211.70,336.04,60.002,1468194303,"201051344000594","219011344069620",26.20,24.30,0,331.23,345.66,5.6,3.4,0.018,482032.7,482032.7,38559,0,0,0,L,1122011218,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468194331,738224.00
07/10/2016 19:45,2,0.211,ACTIVE,211.70,336.34,60.002,1468194303,"201051344001203","219011344069620",25.68,24.80,0,332.43,345.36,5.5,3.4,0.009,479649.5,479649.5,43132,0,0,0,L,1122011218,0,122.01,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468194332,738225.00
07/10/2016 19:45,2,0.121,ACTIVE,210.80,335.14,59.981,1468194303,"274151322000054","219011344069620",24.63,27.80,0,332.43,341.45,3.0,1.0,0.004,727968.0,727968.0,31661,0,0,0,L,1151911521,0,121.33,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468194333,738226.00
07/10/2016 19:45,2,0.207,ACTIVE,212.16,335.74,60.007,1468194303,"201051344000867","219011344069620",26.20,25.00,0,332.13,345.66,5.5,3.4,0.009,469418.9,469418.9,38568,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468194334,738227.00
07/10/2016 19:45,2,0.217,ACTIVE,211.48,336.64,59.991,1468194303,"201051344001093","219011344069620",25.70,24.50,0,332.13,344.45,5.7,3.5,0.004,477644.3,477644.3,43025,0,0,0,L,1122011218,0,121.55,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468194335,738228.00
07/10/2016 19:45,2,0.168,ACTIVE,211.93,336.34,59.996,1468194303,"201051344000900","219011344069620",25.76,24.50,0,332.13,345.66,4.4,2.3,0.009,485466.7,485466.7,37952,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468194336,738229.00
07/10/2016 19:45,2,0.201,ACTIVE,212.16,336.04,59.991,1468194303,"201051344000648","219011344069620",26.68,24.30,0,332.73,346.26,5.5,3.4,0.009,476152.3,476152.3,38250,0,0,0,L,1122011218,0,120.65,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468194337,738230.00
07/10/2016 19:45,2,0.199,ACTIVE,212.16,335.74,59.991,1468194303,"201051344000569","219011344069620",26.60,24.50,0,333.33,345.06,5.4,3.3,0.009,486292.6,486292.6,37873,0,0,0,L,1122011218,0,120.65,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468194338,738231.00
07/10/2016 19:45,2,0.223,ACTIVE,212.16,335.74,59.996,1468194303,"201051344000983","219011344069620",26.18,24.80,0,332.43,345.66,6.0,3.8,0.009,478043.4,478043.4,38366,0,0,0,L,1122011218,0,121.10,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468194339,738232.00
07/10/2016 19:45,2,0.189,ACTIVE,211.93,335.44,60.007,1468194303,"201051344001158","219011344069620",26.26,24.00,0,332.13,345.96,5.0,2.9,0.013,471415.7,471415.7,38633,0,0,0,L,1122011218,0,120.65,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468194340,738233.00
07/10/2016 19:45,2,0.197,ACTIVE,212.61,336.94,59.986,1468194303,"201051344000576","219011344069620",25.72,24.80,0,332.43,345.96,5.2,3.0,0.000,478699.3,478699.3,38033,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468194341,738234.00
07/10/2016 19:45,2,0.104,ALERT,211.03,317.10,60.007,1468194303,"274151322000087","219011344069620",26.50,31.80,0,295.76,342.05,2.9,0.9,0.000,701029.4,701029.4,31811,0,0,0,L,1151911521,0,121.10,122.01,0002,28,0,0,0,0,0,0,5,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468194342,738235.00
07/10/2016 20:00,2,0.131,ALERT,212.38,299.37,59.996,1468195203,"201051344000645","219011344069620",21.09,24.50,0,298.17,359.48,2.8,0.8,0.000,478280.0,478280.0,38161,0,0,0,L,1122011218,0,121.33,122.01,0002,22,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468195205,738236.00
07/10/2016 20:00,2,0.064,ALERT,211.03,298.17,60.034,1468195203,"274151322000085","219011344069620",22.22,26.30,0,296.06,341.45,1.4,0.0,0.000,729018.1,729018.1,31668,0,0,0,L,1151911521,0,121.78,121.55,0002,24,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468195207,738237.00
07/10/2016 20:00,2,0.137,ALERT,212.61,299.37,59.991,1468195203,"201051344000633","219011344069620",22.64,23.30,0,295.16,340.85,3.2,1.1,0.000,469462.6,469462.6,38649,0,0,0,L,1122011218,0,121.33,122.23,0002,23,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468195209,738238.00
07/10/2016 20:00,2,0.162,ALERT,211.93,299.37,60.028,1468195203,"201051344000469","219011344069620",20.79,22.50,0,296.66,356.18,3.4,1.4,0.000,471404.1,471404.1,38584,0,0,0,L,1122011218,0,120.42,122.01,0002,20,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468195211,738239.00
07/10/2016 20:00,2,0.145,ALERT,211.25,298.77,60.034,1468195203,"201051344000646","219011344069620",22.36,23.00,0,296.36,338.14,3.3,1.3,0.000,473409.5,473409.5,43136,0,0,0,L,1122011218,0,121.55,120.88,0002,21,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468195213,738240.00
07/10/2016 20:00,2,0.090,ALERT,211.03,298.77,59.996,1468195203,"274151322000052","219011344069620",21.97,25.50,0,295.76,338.44,2.0,0.0,0.000,745527.2,745527.2,31908,0,0,0,L,1151911521,0,120.65,122.01,0002,23,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468195214,738241.00
07/10/2016 20:00,2,0.166,ALERT,211.93,299.37,60.007,1468195203,"201051344000585","219011344069620",22.36,23.50,0,296.96,339.34,3.8,1.7,0.000,481490.6,481490.6,43137,0,0,0,L,1122011218,0,121.10,121.55,0002,21,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468195216,738242.00
07/10/2016 20:00,2,0.145,ALERT,211.70,299.37,60.012,1468195203,"201051344001230","219011344069620",20.48,22.80,0,297.26,337.54,3.0,1.0,0.000,476884.1,476884.1,42953,0,0,0,L,1122011218,0,121.55,120.88,0002,20,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468195218,738243.00
07/10/2016 20:00,2,0.127,ALERT,212.16,299.67,59.991,1468195203,"201051344000582","219011344069620",22.66,23.50,0,297.57,339.04,3.0,0.9,0.000,469967.4,469967.4,43085,0,0,0,L,1122011218,0,121.55,121.55,0002,22,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468195220,738244.00
07/10/2016 20:00,2,0.164,ALERT,211.25,299.07,59.991,1468195203,"201051344000955","219011344069620",20.79,23.50,0,296.96,338.44,3.5,1.4,0.000,483023.4,483023.4,43038,0,0,0,L,1122011218,0,120.88,121.10,0002,21,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468195222,738245.00
07/10/2016 20:00,2,0.000,ALERT,211.03,297.26,59.970,1468195203,"274151322000094","219011344069620",38.37,26.80,0,295.46,379.92,0.0,0.0,0.000,606857.8,606857.8,33048,0,0,0,L,1151911521,0,120.88,122.01,0002,23,0,0,0,0,0,0,237,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468195223,738246.00
07/10/2016 20:00,2,0.166,ALERT,212.16,300.27,59.981,1468195203,"201051344000579","219011344069620",22.64,23.00,0,298.77,339.65,3.9,1.8,0.000,485374.1,485374.1,18654,0,0,0,L,1122011218,0,120.88,121.55,0002,20,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468195225,738247.00
07/10/2016 20:00,2,0.150,ALERT,211.70,299.37,59.991,1468195203,"201051344000890","219011344069620",22.54,23.50,0,297.87,338.44,3.5,1.4,0.000,480270.1,480270.1,43046,0,0,0,L,1122011218,0,121.78,120.42,0002,23,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468195227,738248.00
07/10/2016 20:00,2,0.139,ALERT,211.70,299.07,59.991,1468195203,"201051344000438","219011344069620",22.54,23.30,0,298.17,339.34,3.2,1.2,0.000,482007.9,482007.9,43053,0,0,0,L,1122011218,0,121.78,121.33,0002,23,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468195229,738249.00
07/10/2016 20:00,2,0.166,ALERT,211.93,298.47,59.986,1468195203,"201051344000417","219011344069620",22.03,23.30,0,296.36,338.74,3.7,1.7,0.000,473965.7,473965.7,43206,0,0,0,L,1122011218,0,121.33,121.10,0002,21,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468195231,738250.00
07/10/2016 20:00,2,0.066,ALERT,211.03,298.17,59.938,1468195203,"274151322000083","219011344069620",21.61,25.80,0,296.06,347.76,1.5,0.0,0.000,738814.8,738814.8,31987,0,0,0,L,1151911521,0,120.88,121.78,0002,20,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468195233,738251.00
07/10/2016 20:00,2,0.068,ALERT,211.48,298.47,59.981,1468195203,"274151322000076","219011344069620",23.10,25.50,0,295.76,338.74,1.6,0.0,0.000,787441.2,787441.2,31991,0,0,0,L,1151911521,0,121.33,122.23,0002,23,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468195235,738252.00
07/10/2016 20:00,2,0.145,ALERT,211.93,300.27,59.996,1468195203,"201051344000868","219011344069620",21.97,23.30,0,297.57,339.34,3.2,1.2,0.000,470346.2,470346.2,38305,0,0,0,L,1122011218,0,120.65,122.01,0002,21,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468195236,738253.00
07/10/2016 20:00,2,0.061,ALERT,211.03,298.47,59.975,1468195203,"274151322000095","219011344069620",22.66,25.80,0,296.96,340.85,1.4,0.0,0.000,779411.5,779411.5,31904,0,0,0,L,1151911521,0,121.33,121.78,0002,22,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468195238,738254.00
07/10/2016 20:00,2,0.109,ALERT,211.93,299.67,59.991,1468195203,"201051344000988","219011344069620",22.64,23.30,0,294.86,340.25,2.5,0.5,0.000,467055.2,467055.2,38593,0,0,0,L,1122011218,0,120.65,121.78,0002,21,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468195240,738255.00
07/10/2016 20:00,2,0.129,ALERT,211.48,298.17,59.986,1468195203,"201051344001025","219011344069620",22.82,23.30,0,297.57,359.48,3.0,1.0,0.000,480837.3,480837.3,43097,0,0,0,L,1122011218,0,121.10,121.10,0002,21,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468195242,738256.00
07/10/2016 20:00,2,0.133,ALERT,211.93,299.67,59.986,1468195203,"201051344000458","219011344069620",22.50,24.30,0,297.26,338.44,3.0,1.0,0.000,477909.0,477909.0,38515,0,0,0,L,1122011218,0,121.10,121.78,0002,22,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468195244,738257.00
07/10/2016 20:00,2,0.127,ALERT,212.61,299.67,59.981,1468195203,"201051344000853","219011344069620",21.51,23.30,0,298.17,359.78,2.8,0.8,0.000,476925.7,476925.7,38126,0,0,0,L,1122011218,0,121.55,122.01,0002,23,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468195246,738258.00
07/10/2016 20:00,2,0.121,ALERT,211.70,298.77,59.996,1468195203,"201051344000685","219011344069620",19.92,23.30,0,296.96,339.04,2.5,0.5,0.000,481341.2,481341.2,42970,0,0,0,L,1122011218,0,122.23,120.88,0002,20,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468195247,738259.00
07/10/2016 20:00,2,0.133,ALERT,211.70,298.17,59.991,1468195203,"201051344000917","219011344069620",21.07,24.00,0,295.76,339.04,2.9,0.8,0.000,478221.9,478221.9,42967,0,0,0,L,1122011218,0,121.33,121.33,0002,21,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468195249,738260.00
07/10/2016 20:00,2,0.127,ALERT,211.93,299.07,59.944,1468195203,"201051344001145","219011344069620",21.79,22.50,0,297.87,339.34,2.8,0.8,0.000,483400.9,483400.9,42816,0,0,0,L,1122011218,0,121.55,121.10,0002,22,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468195251,738261.00
07/10/2016 20:00,2,0.146,ALERT,211.70,298.17,59.938,1468195203,"201051344000651","219011344069620",19.32,23.80,0,297.57,339.34,2.9,0.8,0.000,476091.6,476091.6,43155,0,0,0,L,1122011218,0,121.78,120.88,0002,21,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468195253,738262.00
07/10/2016 20:00,2,0.051,ALERT,210.80,298.17,59.991,1468195203,"274151322000088","219011344069620",20.75,25.50,0,296.06,341.75,1.1,0.0,0.000,712932.1,712932.1,31632,0,0,0,L,1151911521,0,121.33,121.55,0002,21,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468195255,738263.00
07/10/2016 20:00,2,0.008,ALERT,211.70,296.96,59.981,1468195203,"274151322000068","219011344069620",38.53,26.80,0,295.16,380.82,0.0,0.0,0.000,606878.4,606878.4,33255,0,0,0,L,1151911521,0,121.33,122.23,0002,25,0,0,0,0,0,0,246,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468195256,738264.00
07/10/2016 20:00,2,0.156,ALERT,211.25,298.47,59.991,1468195203,"201051344001135","219011344069620",22.58,23.50,0,297.26,338.74,3.6,1.5,0.000,472103.3,472103.3,43083,0,0,0,L,1122011218,0,121.33,120.88,0002,23,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468195258,738265.00
07/10/2016 20:00,2,0.137,ALERT,211.93,300.57,59.986,1468195203,"201051344000594","219011344069620",22.60,23.30,0,296.06,338.74,3.1,1.1,0.000,482033.2,482033.2,38560,0,0,0,L,1122011218,0,120.88,121.33,0002,21,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468195260,738266.00
07/10/2016 20:00,2,0.154,ALERT,211.70,298.47,59.981,1468195203,"201051344001203","219011344069620",19.70,23.80,0,297.87,340.55,3.1,1.1,0.000,479650.0,479650.0,43133,0,0,0,L,1122011218,0,122.01,120.65,0002,21,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468195262,738267.00
07/10/2016 20:00,2,0.061,ALERT,211.03,297.87,59.991,1468195203,"274151322000054","219011344069620",22.03,26.00,0,296.06,339.65,1.3,0.0,0.000,727968.0,727968.0,31662,0,0,0,L,1151911521,0,121.10,121.78,0002,23,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468195264,738268.00
07/10/2016 20:00,2,0.143,ALERT,212.16,299.37,59.996,1468195203,"201051344000867","219011344069620",21.93,24.00,0,296.66,339.04,3.2,1.2,0.000,469419.5,469419.5,38569,0,0,0,L,1122011218,0,121.33,121.55,0002,22,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468195266,738269.00
07/10/2016 20:00,2,0.154,ALERT,211.48,298.77,59.981,1468195203,"201051344001093","219011344069620",21.19,23.50,0,296.66,338.44,3.3,1.3,0.000,477644.9,477644.9,43026,0,0,0,L,1122011218,0,121.33,121.10,0002,23,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468195267,738270.00
07/10/2016 20:00,2,0.102,ALERT,211.93,299.37,60.018,1468195203,"201051344000900","219011344069620",21.93,23.50,0,296.96,338.44,2.3,0.3,0.000,485467.1,485467.1,37953,0,0,0,L,1122011218,0,121.10,121.55,0002,21,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468195269,738271.00
07/10/2016 20:00,2,0.141,ALERT,212.38,299.07,60.034,1468195203,"201051344000648","219011344069620",22.46,23.30,0,296.96,339.65,3.2,1.2,0.000,476152.9,476152.9,38251,0,0,0,L,1122011218,0,120.65,122.01,0002,21,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468195271,738272.00
07/10/2016 20:00,2,0.137,ALERT,211.93,299.97,60.034,1468195203,"201051344000569","219011344069620",22.48,23.50,0,298.77,356.78,3.1,1.1,0.000,486293.2,486293.2,37874,0,0,0,L,1122011218,0,120.42,121.78,0002,21,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468195273,738273.00
07/10/2016 20:00,2,0.156,ALERT,212.16,299.97,59.996,1468195203,"201051344000983","219011344069620",22.36,23.50,0,297.87,339.34,3.5,1.5,0.000,478044.1,478044.1,38367,0,0,0,L,1122011218,0,121.10,121.55,0002,23,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468195275,738274.00
07/10/2016 20:00,2,0.137,ALERT,211.93,299.37,59.975,1468195203,"201051344001158","219011344069620",20.46,23.00,0,296.36,338.74,2.9,0.8,0.000,471416.1,471416.1,38634,0,0,0,L,1122011218,0,120.65,121.55,0002,23,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468195277,738275.00
07/10/2016 20:00,2,0.125,ALERT,212.38,299.97,60.018,1468195203,"201051344000576","219011344069620",21.69,23.50,0,296.66,339.65,2.8,0.7,0.000,478699.7,478699.7,38034,0,0,0,L,1122011218,0,121.10,121.55,0002,21,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468195278,738276.00
07/10/2016 20:00,2,0.070,ALERT,211.25,297.26,59.970,1468195203,"274151322000087","219011344069620",21.03,28.80,0,295.46,336.94,1.5,0.0,0.000,701029.5,701029.5,31813,0,0,0,L,1151911521,0,121.10,122.01,0002,25,0,0,0,0,0,0,59,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468195280,738277.00
07/10/2016 20:15,2,0.143,ACTIVE,212.38,300.27,60.023,1468196103,"201051344000645","219011344069620",22.80,23.80,0,297.57,301.47,3.3,1.3,0.000,478280.2,478280.2,38163,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468196104,738278.00
07/10/2016 20:15,2,0.072,ACTIVE_NO_POWER,210.80,297.26,60.002,1468196103,"274151322000085","219011344069620",23.70,25.50,0,295.46,299.37,1.7,0.0,0.000,729018.1,729018.1,31670,0,0,0,L,1151911521,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468196105,738279.00
07/10/2016 20:15,2,0.170,ACTIVE,212.38,299.07,60.007,1468196103,"201051344000633","219011344069620",21.17,22.80,0,295.76,300.57,3.7,1.6,0.000,469462.8,469462.8,38651,0,0,0,L,1122011218,0,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468196106,738280.00
07/10/2016 20:15,2,0.158,ACTIVE,211.93,302.07,59.981,1468196103,"201051344000469","219011344069620",24.25,22.00,0,296.66,302.37,3.9,1.9,0.000,471404.5,471404.5,38586,0,0,0,L,1122011218,0,120.42,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468196107,738281.00
07/10/2016 20:15,2,0.156,ACTIVE,211.25,299.37,59.996,1468196103,"201051344000646","219011344069620",23.93,22.50,0,296.66,300.27,3.8,1.8,0.000,473409.8,473409.8,43138,0,0,0,L,1122011218,0,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468196108,738282.00
07/10/2016 20:15,2,0.100,ACTIVE,210.80,297.57,59.996,1468196103,"274151322000052","219011344069620",23.32,24.50,0,294.86,299.97,2.4,0.3,0.000,745527.2,745527.2,31910,0,0,0,L,1151911521,0,120.65,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468196109,738283.00
07/10/2016 20:15,2,0.176,ACTIVE,211.70,316.50,60.012,1468196103,"201051344000585","219011344069620",24.59,23.00,0,296.96,317.10,4.4,2.3,0.000,481491.0,481491.0,43139,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468196110,738284.00
07/10/2016 20:15,2,0.156,ACTIVE,211.48,299.67,59.996,1468196103,"201051344001230","219011344069620",22.24,22.30,0,297.57,300.57,3.5,1.5,0.000,476884.3,476884.3,42955,0,0,0,L,1122011218,0,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468196111,738285.00
07/10/2016 20:15,2,0.148,ACTIVE,211.93,300.27,59.996,1468196103,"201051344000582","219011344069620",23.30,23.00,0,297.87,301.17,3.5,1.5,0.000,469967.6,469967.6,43087,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468196112,738286.00
07/10/2016 20:15,2,0.180,ACTIVE,211.25,299.37,59.996,1468196103,"201051344000955","219011344069620",21.99,22.80,0,296.96,300.27,4.0,1.9,0.000,483023.8,483023.8,43040,0,0,0,L,1122011218,0,120.88,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468196113,738287.00
07/10/2016 20:15,2,0.000,ALERT,210.80,296.96,59.996,1468196103,"274151322000094","219011344069620",38.96,25.50,0,294.86,374.21,0.0,0.0,0.000,606857.8,606857.8,33050,0,0,0,L,1151911521,0,120.88,122.23,0002,21,0,0,0,0,0,0,226,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1468196115,738288.00
07/10/2016 20:15,2,0.178,ACTIVE,211.93,320.71,59.959,1468196103,"201051344000579","219011344069620",25.13,22.50,0,298.47,321.61,4.5,2.5,0.000,485374.6,485374.6,18656,0,0,0,L,1122011218,0,120.65,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468196115,738289.00
07/10/2016 20:15,2,0.160,ACTIVE,211.48,317.40,60.007,1468196103,"201051344000890","219011344069620",24.95,22.80,0,297.87,318.61,4.1,2.0,0.000,480270.4,480270.4,43048,0,0,0,L,1122011218,0,121.78,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468196116,738290.00
07/10/2016 20:15,2,0.154,ACTIVE,211.70,299.37,60.002,1468196103,"201051344000438","219011344069620",24.09,22.80,0,297.57,300.87,3.8,1.7,0.000,482008.2,482008.2,43055,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468196117,738291.00
07/10/2016 20:15,2,0.184,ACTIVE,211.70,299.37,60.002,1468196103,"201051344000417","219011344069620",23.14,22.80,0,296.66,304.48,4.3,2.2,0.000,473966.1,473966.1,43208,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468196118,738292.00
07/10/2016 20:15,2,0.076,ACTIVE_NO_POWER,211.03,297.87,60.023,1468196103,"274151322000083","219011344069620",23.50,24.50,0,295.76,300.27,1.9,0.0,0.000,738814.8,738814.8,31989,0,0,0,L,1151911521,0,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468196119,738293.00
07/10/2016 20:15,2,0.082,ACTIVE_NO_POWER,211.48,297.57,59.996,1468196103,"274151322000076","219011344069620",24.23,24.50,0,295.46,299.97,2.0,0.0,0.000,787441.2,787441.2,31993,0,0,0,L,1151911521,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468196120,738294.00
07/10/2016 20:15,2,0.154,ACTIVE,211.93,318.00,60.007,1468196103,"201051344000868","219011344069620",24.43,22.80,0,298.17,318.61,3.9,1.8,0.000,470346.5,470346.5,38307,0,0,0,L,1122011218,0,120.65,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468196121,738295.00
07/10/2016 20:15,2,0.068,ACTIVE_NO_POWER,211.03,298.47,60.007,1468196103,"274151322000095","219011344069620",23.97,24.80,0,296.66,300.27,1.7,0.0,0.000,779411.5,779411.5,31906,0,0,0,L,1151911521,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468196122,738296.00
07/10/2016 20:15,2,0.117,ACTIVE,211.93,330.63,60.002,1468196103,"201051344000988","219011344069620",25.52,22.80,0,295.76,331.23,3.0,1.0,0.000,467055.3,467055.3,38595,0,0,0,L,1122011218,0,120.65,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468196123,738297.00
07/10/2016 20:15,2,0.141,ACTIVE,211.48,315.00,59.996,1468196103,"201051344001025","219011344069620",25.17,22.50,0,296.66,316.50,3.6,1.6,0.000,480837.6,480837.6,43099,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468196124,738298.00
07/10/2016 20:15,2,0.150,ACTIVE,211.93,304.48,59.996,1468196103,"201051344000458","219011344069620",23.62,23.50,0,298.17,311.39,3.6,1.6,0.000,477909.3,477909.3,38517,0,0,0,L,1122011218,0,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468196125,738299.00
07/10/2016 20:15,2,0.141,ACTIVE,212.61,324.32,59.996,1468196103,"201051344000853","219011344069620",24.51,22.50,0,297.87,325.22,3.5,1.5,0.000,476925.9,476925.9,38128,0,0,0,L,1122011218,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468196126,738300.00
07/10/2016 20:15,2,0.145,ACTIVE,211.93,299.37,60.002,1468196103,"201051344000685","219011344069620",21.23,22.50,0,296.96,300.27,3.1,1.1,0.000,481341.3,481341.3,42972,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468196126,738301.00
07/10/2016 20:15,2,0.150,ACTIVE,211.70,299.37,60.002,1468196103,"201051344000917","219011344069620",23.12,23.50,0,295.46,300.27,3.5,1.5,0.000,478222.1,478222.1,42969,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468196127,738302.00
07/10/2016 20:15,2,0.143,ACTIVE,211.70,300.87,60.023,1468196103,"201051344001145","219011344069620",23.78,22.00,0,297.57,302.07,3.5,1.4,0.000,483401.1,483401.1,42818,0,0,0,L,1122011218,0,121.55,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468196128,738303.00
07/10/2016 20:15,2,0.162,ACTIVE,211.70,298.47,60.007,1468196103,"201051344000651","219011344069620",21.25,23.00,0,296.36,299.97,3.5,1.5,0.000,476091.8,476091.8,43157,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468196129,738304.00
07/10/2016 20:15,2,0.066,ACTIVE_NO_POWER,210.80,297.57,60.002,1468196103,"274151322000088","219011344069620",20.28,25.00,0,295.46,299.37,1.4,0.0,0.000,712932.1,712932.1,31634,0,0,0,L,1151911521,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468196130,738305.00
07/10/2016 20:15,2,0.051,ALERT,211.48,307.78,60.002,1468196103,"274151322000068","219011344069620",22.05,25.50,0,294.56,373.61,1.2,0.0,0.000,606878.4,606878.4,33257,0,0,0,L,1151911521,0,121.78,121.78,0002,23,0,0,0,0,0,0,255,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1468196132,738306.00
07/10/2016 20:15,2,0.164,ACTIVE,211.25,324.02,60.007,1468196103,"201051344001135","219011344069620",25.43,23.00,0,297.26,324.92,4.3,2.2,0.000,472103.7,472103.7,43085,0,0,0,L,1122011218,0,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468196133,738307.00
07/10/2016 20:15,2,0.145,ACTIVE,211.93,331.83,59.996,1468196103,"201051344000594","219011344069620",25.74,22.50,0,297.87,332.43,3.8,1.7,0.000,482033.5,482033.5,38562,0,0,0,L,1122011218,0,120.65,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468196134,738308.00
07/10/2016 20:15,2,0.168,ACTIVE,211.70,299.37,59.991,1468196103,"201051344001203","219011344069620",22.03,23.00,0,296.96,302.37,3.8,1.7,0.000,479650.3,479650.3,43135,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468196135,738309.00
07/10/2016 20:15,2,0.070,ACTIVE_NO_POWER,210.57,298.17,59.991,1468196103,"274151322000054","219011344069620",23.46,25.50,0,295.76,299.97,1.7,0.0,0.000,727968.0,727968.0,31664,0,0,0,L,1151911521,0,121.10,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468196136,738310.00
07/10/2016 20:15,2,0.156,ACTIVE,212.16,300.57,60.002,1468196103,"201051344000867","219011344069620",23.84,23.30,0,297.57,302.07,3.8,1.7,0.000,469419.8,469419.8,38571,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468196137,738311.00
07/10/2016 20:15,2,0.172,ACTIVE,211.48,299.07,60.002,1468196103,"201051344001093","219011344069620",23.28,23.00,0,296.66,300.27,4.1,2.0,0.000,477645.2,477645.2,43028,0,0,0,L,1122011218,0,121.33,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468196138,738312.00
07/10/2016 20:15,2,0.115,ACTIVE,211.70,302.07,60.002,1468196103,"201051344000900","219011344069620",23.80,23.00,0,297.57,302.37,2.8,0.8,0.000,485467.1,485467.1,37955,0,0,0,L,1122011218,0,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468196139,738313.00
07/10/2016 20:15,2,0.150,ACTIVE,212.16,321.31,60.007,1468196103,"201051344000648","219011344069620",25.23,22.50,0,297.57,322.51,3.9,1.8,0.000,476153.2,476153.2,38253,0,0,0,L,1122011218,0,120.42,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468196140,738314.00
07/10/2016 20:15,2,0.148,ACTIVE,211.93,323.72,60.007,1468196103,"201051344000569","219011344069620",25.33,23.00,0,298.77,324.62,3.8,1.8,0.000,486293.5,486293.5,37876,0,0,0,L,1122011218,0,120.42,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468196140,738315.00
07/10/2016 20:15,2,0.166,ACTIVE,211.93,320.11,59.991,1468196103,"201051344000983","219011344069620",25.07,23.00,0,298.17,321.01,4.2,2.2,0.000,478044.4,478044.4,38369,0,0,0,L,1122011218,0,120.88,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468196141,738316.00
07/10/2016 20:15,2,0.145,ACTIVE,211.93,305.38,59.959,1468196103,"201051344001158","219011344069620",23.22,22.30,0,296.96,308.99,3.5,1.4,0.000,471416.4,471416.4,38636,0,0,0,L,1122011218,0,120.65,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468196142,738317.00
07/10/2016 20:15,2,0.145,ACTIVE,212.38,301.17,60.002,1468196103,"201051344000576","219011344069620",23.52,22.80,0,297.57,301.77,3.5,1.4,0.000,478699.9,478699.9,38036,0,0,0,L,1122011218,0,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468196143,738318.00
07/10/2016 20:15,2,0.082,ACTIVE_NO_POWER,211.03,296.66,59.996,1468196103,"274151322000087","219011344069620",22.64,27.50,0,294.56,299.07,1.9,0.0,0.000,701029.5,701029.5,31815,0,0,0,L,1151911521,0,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468196144,738319.00
07/10/2016 20:30,2,0.164,ACTIVE,212.83,337.24,59.986,1468197004,"201051344000645","219011344069620",25.66,23.50,0,298.17,352.27,4.3,2.2,0.000,478280.6,478280.6,38164,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197005,738320.00
