ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2016 20:30,2,0.096,ACTIVE,211.48,336.64,59.965,1468197004,"274151322000085","219011344069620",24.31,25.50,0,296.36,347.76,2.4,0.4,0.004,729018.1,729018.1,31671,0,0,0,L,1151911521,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197006,738321.00
07/10/2016 20:30,2,0.195,ACTIVE,212.83,338.74,59.991,1468197004,"201051344000633","219011344069620",24.39,22.80,0,295.76,349.56,4.8,2.7,0.000,469463.3,469463.3,38652,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197007,738322.00
07/10/2016 20:30,2,0.197,ACTIVE,212.38,337.54,59.986,1468197004,"201051344000469","219011344069620",25.03,22.00,0,297.26,347.76,5.0,2.9,0.004,471405.1,471405.1,38587,0,0,0,L,1122011218,0,120.65,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197008,738323.00
07/10/2016 20:30,2,0.195,ACTIVE,211.70,336.34,60.034,1468197004,"201051344000646","219011344069620",25.31,22.50,0,296.66,345.06,5.0,2.9,0.004,473410.3,473410.3,43139,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197009,738324.00
07/10/2016 20:30,2,0.111,ACTIVE,211.03,336.64,59.991,1468197004,"274151322000052","219011344069620",26.50,25.00,0,296.06,337.84,3.0,0.9,0.000,745527.3,745527.3,31911,0,0,0,L,1151911521,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197009,738325.00
07/10/2016 20:30,2,0.211,ACTIVE,212.16,336.64,59.970,1468197004,"201051344000585","219011344069620",25.17,23.00,0,297.26,346.86,5.4,3.3,0.000,481491.7,481491.7,43140,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197010,738326.00
07/10/2016 20:30,2,0.189,ALERT,211.93,336.04,60.018,1468197004,"201051344001230","219011344069620",24.03,22.30,0,297.87,347.46,4.7,2.6,0.000,476884.8,476884.8,42956,0,0,0,L,1122011218,0,122.01,120.88,0002,19,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197012,738327.00
07/10/2016 20:30,2,0.184,ACTIVE,212.38,336.34,59.986,1468197004,"201051344000582","219011344069620",24.99,23.00,0,298.47,349.86,4.7,2.6,0.000,469968.0,469968.0,43088,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197013,738328.00
07/10/2016 20:30,2,0.207,ACTIVE,211.70,336.04,59.996,1468197004,"201051344000955","219011344069620",25.03,23.00,0,297.57,348.36,5.3,3.2,0.004,483024.4,483024.4,43041,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197014,738329.00
07/10/2016 20:30,2,0.000,ALERT,211.25,297.57,59.996,1468197004,"274151322000094","219011344069620",39.76,24.80,0,295.16,379.92,0.0,0.0,0.000,606857.8,606857.8,33052,0,0,0,L,1151911521,0,120.88,122.23,0002,22,0,0,0,0,0,0,255,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197016,738330.00
07/10/2016 20:30,2,0.193,ACTIVE,212.38,336.34,60.023,1468197004,"201051344000579","219011344069620",27.49,22.80,0,298.77,343.55,5.4,3.3,0.004,485375.3,485375.3,18657,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197017,738331.00
07/10/2016 20:30,2,0.176,ACTIVE,211.93,335.74,59.991,1468197004,"201051344000890","219011344069620",27.39,23.00,0,298.17,342.95,4.9,2.8,0.004,480271.0,480271.0,43049,0,0,0,L,1122011218,0,122.01,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197018,738332.00
07/10/2016 20:30,2,0.191,ACTIVE,212.16,336.34,60.028,1468197004,"201051344000438","219011344069620",25.31,22.80,0,297.87,348.06,4.9,2.8,0.004,482008.8,482008.8,43056,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197019,738333.00
07/10/2016 20:30,2,0.221,ACTIVE,212.16,336.04,60.002,1468197004,"201051344000417","219011344069620",24.97,23.00,0,296.96,348.06,5.6,3.5,0.000,473966.8,473966.8,43209,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197019,738334.00
07/10/2016 20:30,2,0.098,ACTIVE,211.48,336.64,59.991,1468197004,"274151322000083","219011344069620",25.07,25.00,0,296.36,344.15,2.5,0.5,0.000,738814.8,738814.8,31990,0,0,0,L,1151911521,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197020,738335.00
07/10/2016 20:30,2,0.107,ACTIVE,211.93,336.94,60.007,1468197004,"274151322000076","219011344069620",25.62,25.00,0,296.36,341.75,2.8,0.8,0.009,787441.3,787441.3,31994,0,0,0,L,1151911521,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197021,738336.00
07/10/2016 20:30,2,0.188,ACTIVE,212.38,336.94,59.991,1468197004,"201051344000868","219011344069620",25.29,22.80,0,298.77,348.66,4.8,2.7,0.004,470347.0,470347.0,38308,0,0,0,L,1122011218,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197022,738337.00
07/10/2016 20:30,2,0.102,ACTIVE,211.48,336.04,59.996,1468197004,"274151322000095","219011344069620",23.99,25.00,0,297.26,342.65,2.5,0.5,0.000,779411.5,779411.5,31907,0,0,0,L,1151911521,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197023,738338.00
07/10/2016 20:30,2,0.131,ACTIVE,212.38,337.84,59.996,1468197004,"201051344000988","219011344069620",27.41,23.00,0,296.36,347.46,3.7,1.6,0.000,467055.6,467055.6,38596,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197024,738339.00
07/10/2016 20:30,2,0.182,ACTIVE,211.93,335.44,60.002,1468197004,"201051344001025","219011344069620",25.33,22.80,0,297.26,360.38,4.6,2.5,0.000,480838.0,480838.0,43100,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197025,738340.00
07/10/2016 20:30,2,0.186,ACTIVE,212.38,336.04,60.002,1468197004,"201051344000458","219011344069620",25.41,23.50,0,298.47,346.86,4.8,2.7,0.004,477909.8,477909.8,38518,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197026,738341.00
07/10/2016 20:30,2,0.178,ACTIVE,213.06,338.44,59.954,1468197004,"201051344000853","219011344069620",25.31,22.80,0,298.47,345.36,4.5,2.5,0.009,476926.3,476926.3,38129,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197027,738342.00
07/10/2016 20:30,2,0.172,ACTIVE,212.38,337.24,60.007,1468197004,"201051344000685","219011344069620",24.63,22.50,0,297.26,347.76,4.3,2.2,0.004,481341.7,481341.7,42973,0,0,0,L,1122011218,0,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197028,738343.00
07/10/2016 20:30,2,0.191,ACTIVE,212.16,336.64,60.002,1468197004,"201051344000917","219011344069620",24.09,23.50,0,296.36,346.86,4.7,2.6,0.004,478222.6,478222.6,42970,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197029,738344.00
07/10/2016 20:30,2,0.180,ACTIVE,212.38,336.34,60.007,1468197004,"201051344001145","219011344069620",24.51,22.00,0,297.87,347.16,4.5,2.4,0.004,483401.5,483401.5,42819,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197030,738345.00
07/10/2016 20:30,2,0.182,ACTIVE,212.16,336.64,59.996,1468197004,"201051344000651","219011344069620",24.79,23.00,0,296.66,346.86,4.6,2.5,0.004,476092.2,476092.2,43158,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197031,738346.00
07/10/2016 20:30,2,0.090,ACTIVE_NO_POWER,211.03,336.04,59.991,1468197004,"274151322000088","219011344069620",21.71,25.00,0,296.06,345.96,1.9,0.0,0.000,712932.1,712932.1,31635,0,0,0,L,1151911521,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197032,738347.00
07/10/2016 20:30,2,0.072,ALERT,212.16,310.79,59.996,1468197004,"274151322000068","219011344069620",25.17,25.00,0,295.46,380.52,1.9,0.0,0.000,606878.4,606878.4,33259,0,0,0,L,1151911521,0,122.01,122.23,0002,23,0,0,0,0,0,0,255,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197034,738348.00
07/10/2016 20:30,2,0.178,ACTIVE,211.70,334.84,60.034,1468197004,"201051344001135","219011344069620",27.49,23.00,0,297.87,343.55,5.0,2.9,0.004,472104.3,472104.3,43086,0,0,0,L,1122011218,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197035,738349.00
07/10/2016 20:30,2,0.166,ACTIVE,212.16,336.34,60.002,1468197004,"201051344000594","219011344069620",27.57,23.00,0,298.17,342.35,4.7,2.6,0.000,482034.0,482034.0,38563,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197035,738350.00
07/10/2016 20:30,2,0.195,ACTIVE,212.16,335.74,60.007,1468197004,"201051344001203","219011344069620",24.55,23.00,0,297.26,348.36,4.9,2.8,0.004,479650.8,479650.8,43136,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197036,738351.00
07/10/2016 20:30,2,0.100,ACTIVE,211.25,336.34,59.991,1468197004,"274151322000054","219011344069620",23.74,25.80,0,296.36,343.55,2.4,0.4,0.004,727968.0,727968.0,31665,0,0,0,L,1151911521,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197037,738352.00
07/10/2016 20:30,2,0.191,ACTIVE,212.61,336.34,60.007,1468197004,"201051344000867","219011344069620",25.29,23.30,0,297.87,347.46,4.9,2.8,0.004,469420.3,469420.3,38572,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197038,738353.00
07/10/2016 20:30,2,0.180,ACTIVE,212.16,336.64,60.007,1468197004,"201051344001093","219011344069620",26.94,23.00,0,297.26,344.45,4.9,2.8,0.000,477645.8,477645.8,43029,0,0,0,L,1122011218,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197039,738354.00
07/10/2016 20:30,2,0.129,ACTIVE,212.16,336.94,59.954,1468197004,"201051344000900","219011344069620",27.21,22.80,0,298.17,343.85,3.6,1.5,0.004,485467.4,485467.4,37956,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197040,738355.00
07/10/2016 20:30,2,0.162,ACTIVE,212.83,337.24,60.007,1468197004,"201051344000648","219011344069620",27.53,22.50,0,297.87,343.85,4.6,2.5,0.000,476153.7,476153.7,38254,0,0,0,L,1122011218,0,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197041,738356.00
07/10/2016 20:30,2,0.186,ACTIVE,212.61,336.64,60.002,1468197004,"201051344000569","219011344069620",25.98,23.00,0,298.77,348.36,4.9,2.8,0.004,486294.0,486294.0,37877,0,0,0,L,1122011218,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197042,738357.00
07/10/2016 20:30,2,0.201,ACTIVE,212.38,336.64,59.975,1468197004,"201051344000983","219011344069620",25.56,23.00,0,298.77,347.46,5.2,3.1,0.004,478045.1,478045.1,38370,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197043,738358.00
07/10/2016 20:30,2,0.182,ACTIVE,212.61,336.64,60.007,1468197004,"201051344001158","219011344069620",25.03,22.50,0,297.26,347.76,4.6,2.5,0.000,471416.8,471416.8,38637,0,0,0,L,1122011218,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197044,738359.00
07/10/2016 20:30,2,0.186,ACTIVE,213.06,338.44,60.002,1468197004,"201051344000576","219011344069620",24.81,22.80,0,298.47,346.86,4.7,2.6,0.004,478700.3,478700.3,38037,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197045,738360.00
07/10/2016 20:30,2,0.096,ACTIVE,211.48,306.28,60.002,1468197004,"274151322000087","219011344069620",24.75,26.50,0,295.16,306.88,2.4,0.4,0.000,701029.5,701029.5,31816,0,0,0,L,1151911521,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197046,738361.00
07/10/2016 20:45,2,0.127,ALERT,212.83,299.67,60.007,1468197903,"201051344000645","219011344069620",20.46,23.00,0,297.57,340.55,2.6,0.6,0.000,478280.9,478280.9,38165,0,0,0,L,1122011218,0,121.55,122.23,0002,21,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197906,738362.00
07/10/2016 20:45,2,0.061,ALERT,211.48,298.17,59.981,1468197903,"274151322000085","219011344069620",21.51,24.80,0,296.66,339.04,1.3,0.0,0.000,729018.2,729018.2,31672,0,0,0,L,1151911521,0,122.01,122.01,0002,23,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197907,738363.00
07/10/2016 20:45,2,0.145,ALERT,212.83,299.07,60.007,1468197903,"201051344000633","219011344069620",20.30,22.30,0,296.06,341.45,3.0,1.0,0.000,469463.8,469463.8,38653,0,0,0,L,1122011218,0,121.55,122.23,0002,22,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197909,738364.00
07/10/2016 20:45,2,0.148,ALERT,212.38,299.07,59.991,1468197903,"201051344000469","219011344069620",22.40,21.50,0,296.96,339.34,3.4,1.3,0.000,471405.6,471405.6,38588,0,0,0,L,1122011218,0,120.65,122.23,0002,20,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197911,738365.00
07/10/2016 20:45,2,0.150,ALERT,211.93,299.37,59.975,1468197903,"201051344000646","219011344069620",19.84,22.30,0,296.96,338.44,3.0,1.0,0.000,473410.9,473410.9,43140,0,0,0,L,1122011218,0,121.78,121.10,0002,20,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197913,738366.00
07/10/2016 20:45,2,0.086,ALERT,211.03,297.57,59.970,1468197903,"274151322000052","219011344069620",21.31,24.00,0,296.66,342.95,1.8,0.0,0.000,745527.5,745527.5,31912,0,0,0,L,1151911521,0,120.88,122.23,0002,22,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197915,738367.00
07/10/2016 20:45,2,0.162,ALERT,212.38,299.67,59.975,1468197903,"201051344000585","219011344069620",21.93,22.50,0,296.96,339.04,3.6,1.5,0.000,481492.3,481492.3,43141,0,0,0,L,1122011218,0,121.33,121.78,0002,20,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197916,738368.00
07/10/2016 20:45,2,0.141,ALERT,212.16,299.67,59.986,1468197903,"201051344001230","219011344069620",20.32,21.80,0,297.57,337.84,2.9,0.9,0.000,476885.2,476885.2,42958,0,0,0,L,1122011218,0,121.78,121.10,0002,19,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197918,738369.00
07/10/2016 20:45,2,0.131,ALERT,212.61,300.27,59.944,1468197903,"201051344000582","219011344069620",21.91,22.50,0,298.17,339.04,2.9,0.9,0.000,469968.5,469968.5,43089,0,0,0,L,1122011218,0,121.78,121.78,0002,21,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197920,738370.00
07/10/2016 20:45,2,0.162,ALERT,211.93,299.67,59.975,1468197903,"201051344000955","219011344069620",20.04,22.50,0,297.57,337.24,3.3,1.3,0.000,483024.9,483024.9,43042,0,0,0,L,1122011218,0,121.10,121.55,0002,20,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197922,738371.00
07/10/2016 20:45,2,0.021,ALERT,211.70,331.53,59.965,1468197903,"274151322000094","219011344069620",13.70,24.00,0,296.06,379.92,0.3,0.0,0.000,606857.8,606857.8,33054,0,0,0,L,1151911521,0,121.55,122.23,0100,21,0,0,0,0,0,0,211,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1468197924,738372.00
07/10/2016 20:45,2,0.164,ALERT,212.38,300.27,60.012,1468197903,"201051344000579","219011344069620",22.28,22.30,0,298.77,339.65,3.8,1.7,0.000,485375.9,485375.9,18658,0,0,0,L,1122011218,0,120.88,121.78,0002,19,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197926,738373.00
07/10/2016 20:45,2,0.148,ALERT,212.16,300.27,60.002,1468197903,"201051344000890","219011344069620",22.32,22.50,0,298.47,338.14,3.4,1.4,0.000,480271.6,480271.6,43050,0,0,0,L,1122011218,0,121.78,120.88,0002,22,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197927,738374.00
07/10/2016 20:45,2,0.139,ALERT,212.38,299.37,59.975,1468197903,"201051344000438","219011344069620",22.17,22.30,0,297.26,338.74,3.1,1.1,0.000,482009.2,482009.2,43057,0,0,0,L,1122011218,0,122.01,121.55,0002,22,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197929,738375.00
07/10/2016 20:45,2,0.166,ALERT,212.38,298.77,59.975,1468197903,"201051344000417","219011344069620",21.73,22.50,0,296.36,338.14,3.6,1.6,0.000,473967.4,473967.4,43210,0,0,0,L,1122011218,0,121.55,121.33,0002,20,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197931,738376.00
07/10/2016 20:45,2,0.062,ALERT,211.25,298.47,59.944,1468197903,"274151322000083","219011344069620",21.79,24.00,0,297.26,338.74,1.4,0.0,0.000,738814.9,738814.9,31991,0,0,0,L,1151911521,0,121.10,122.01,0002,19,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197933,738377.00
07/10/2016 20:45,2,0.066,ALERT,211.48,297.87,59.975,1468197903,"274151322000076","219011344069620",22.58,24.00,0,295.76,350.47,1.5,0.0,0.000,787441.4,787441.4,31995,0,0,0,L,1151911521,0,121.33,122.01,0002,22,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197935,738378.00
07/10/2016 20:45,2,0.146,ALERT,212.16,299.97,59.944,1468197903,"201051344000868","219011344069620",21.77,22.30,0,298.77,339.04,3.2,1.2,0.000,470347.5,470347.5,38309,0,0,0,L,1122011218,0,120.65,122.23,0002,20,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197936,738379.00
07/10/2016 20:45,2,0.059,ALERT,211.25,298.77,59.970,1468197903,"274151322000095","219011344069620",22.36,24.00,0,296.96,338.14,1.3,0.0,0.000,779411.6,779411.6,31908,0,0,0,L,1151911521,0,121.78,121.55,0002,20,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197938,738380.00
07/10/2016 20:45,2,0.109,ALERT,211.93,299.37,60.018,1468197903,"201051344000988","219011344069620",22.48,22.30,0,295.76,340.85,2.5,0.5,0.000,467055.9,467055.9,38597,0,0,0,L,1122011218,0,120.65,122.01,0002,20,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197940,738381.00
07/10/2016 20:45,2,0.129,ALERT,212.16,298.77,59.970,1468197903,"201051344001025","219011344069620",22.70,22.30,0,296.96,338.74,3.0,1.0,0.000,480838.5,480838.5,43101,0,0,0,L,1122011218,0,121.33,121.33,0002,20,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197942,738382.00
07/10/2016 20:45,2,0.135,ALERT,212.16,299.67,59.970,1468197903,"201051344000458","219011344069620",22.36,23.00,0,298.17,339.95,3.1,1.1,0.000,477910.2,477910.2,38519,0,0,0,L,1122011218,0,121.10,122.01,0002,21,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197944,738383.00
07/10/2016 20:45,2,0.127,ALERT,212.61,299.37,59.970,1468197903,"201051344000853","219011344069620",21.35,22.30,0,298.17,340.85,2.8,0.7,0.000,476926.7,476926.7,38130,0,0,0,L,1122011218,0,121.33,122.23,0002,22,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197945,738384.00
07/10/2016 20:45,2,0.125,ALERT,212.61,299.37,59.975,1468197903,"201051344000685","219011344069620",19.30,22.30,0,297.57,339.34,2.5,0.4,0.000,481342.0,481342.0,42974,0,0,0,L,1122011218,0,122.46,121.33,0002,19,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197947,738385.00
07/10/2016 20:45,2,0.137,ALERT,212.38,299.07,59.965,1468197903,"201051344000917","219011344069620",21.35,23.00,0,296.06,339.04,3.0,0.9,0.000,478223.0,478223.0,42971,0,0,0,L,1122011218,0,121.55,121.78,0002,20,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197949,738386.00
07/10/2016 20:45,2,0.129,ALERT,212.61,299.37,59.970,1468197903,"201051344001145","219011344069620",22.01,21.80,0,297.87,339.65,2.9,0.9,0.000,483401.9,483401.9,42820,0,0,0,L,1122011218,0,121.78,121.33,0002,22,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197951,738387.00
07/10/2016 20:45,2,0.148,ALERT,212.38,298.77,59.970,1468197903,"201051344000651","219011344069620",19.16,22.50,0,296.66,339.04,2.9,0.9,0.000,476092.6,476092.6,43159,0,0,0,L,1122011218,0,122.23,121.33,0002,20,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197953,738388.00
07/10/2016 20:45,2,0.049,ALERT,210.80,297.87,59.970,1468197903,"274151322000088","219011344069620",21.19,24.50,0,295.76,337.84,1.0,0.0,0.000,712932.1,712932.1,31636,0,0,0,L,1151911521,0,122.23,121.33,0002,20,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197955,738389.00
07/10/2016 20:45,2,0.010,ALERT,211.93,296.96,59.970,1468197903,"274151322000068","219011344069620",38.51,24.50,0,295.16,380.82,0.0,0.0,0.000,606878.4,606878.4,33261,0,0,0,L,1151911521,0,121.78,122.23,0002,23,0,0,0,0,0,0,226,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1468197957,738390.00
07/10/2016 20:45,2,0.156,ALERT,211.93,299.37,59.959,1468197903,"201051344001135","219011344069620",22.56,22.50,0,297.57,338.14,3.6,1.5,0.000,472104.9,472104.9,43087,0,0,0,L,1122011218,0,121.55,121.33,0002,22,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197959,738391.00
07/10/2016 20:45,2,0.135,ALERT,211.93,300.27,59.981,1468197903,"201051344000594","219011344069620",22.64,22.30,0,298.17,339.04,3.1,1.1,0.000,482034.5,482034.5,38564,0,0,0,L,1122011218,0,120.88,121.55,0002,20,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197961,738392.00
07/10/2016 20:45,2,0.152,ALERT,212.38,299.07,59.965,1468197903,"201051344001203","219011344069620",20.16,22.50,0,297.87,339.95,3.1,1.1,0.000,479651.3,479651.3,43137,0,0,0,L,1122011218,0,122.23,121.33,0002,20,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197962,738393.00
07/10/2016 20:45,2,0.059,ALERT,210.80,298.17,59.965,1468197903,"274151322000054","219011344069620",22.09,25.00,0,296.06,351.67,1.3,0.0,0.000,727968.1,727968.1,31666,0,0,0,L,1151911521,0,121.55,121.33,0002,23,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197964,738394.00
07/10/2016 20:45,2,0.145,ALERT,212.38,299.07,59.986,1468197903,"201051344000867","219011344069620",22.36,22.80,0,297.87,339.65,3.3,1.2,0.000,469420.8,469420.8,38573,0,0,0,L,1122011218,0,121.33,121.78,0002,21,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197966,738395.00
07/10/2016 20:45,2,0.156,ALERT,212.38,299.37,59.981,1468197903,"201051344001093","219011344069620",21.59,22.50,0,297.26,339.95,3.5,1.4,0.000,477646.3,477646.3,43030,0,0,0,L,1122011218,0,121.55,121.33,0002,22,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197968,738396.00
07/10/2016 20:45,2,0.104,ALERT,211.93,299.07,59.965,1468197903,"201051344000900","219011344069620",21.99,22.30,0,297.26,339.34,2.3,0.3,0.000,485467.6,485467.6,37957,0,0,0,L,1122011218,0,120.88,121.78,0002,20,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197970,738397.00
07/10/2016 20:45,2,0.141,ALERT,212.38,298.77,59.986,1468197903,"201051344000648","219011344069620",22.52,22.00,0,297.87,339.95,3.2,1.2,0.000,476154.1,476154.1,38255,0,0,0,L,1122011218,0,120.65,122.23,0002,20,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197971,738398.00
07/10/2016 20:45,2,0.137,ALERT,212.16,299.97,59.965,1468197903,"201051344000569","219011344069620",22.56,22.50,0,298.77,339.34,3.1,1.1,0.000,486294.5,486294.5,37878,0,0,0,L,1122011218,0,120.42,122.23,0002,21,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197973,738399.00
07/10/2016 20:45,2,0.154,ALERT,212.16,299.37,59.959,1468197903,"201051344000983","219011344069620",22.38,22.50,0,298.77,339.34,3.5,1.5,0.000,478045.7,478045.7,38371,0,0,0,L,1122011218,0,120.88,121.78,0002,22,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197975,738400.00
07/10/2016 20:45,2,0.141,ALERT,212.16,298.77,59.965,1468197903,"201051344001158","219011344069620",19.80,22.00,0,297.57,339.34,2.9,0.8,0.000,471417.2,471417.2,38638,0,0,0,L,1122011218,0,120.65,121.78,0002,22,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197977,738401.00
07/10/2016 20:45,2,0.129,ALERT,212.61,299.67,59.975,1468197903,"201051344000576","219011344069620",21.61,22.30,0,298.47,339.65,2.8,0.8,0.000,478700.7,478700.7,38038,0,0,0,L,1122011218,0,121.10,122.01,0002,20,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197979,738402.00
07/10/2016 20:45,2,0.072,ACTIVE_NO_POWER,211.48,297.57,59.949,1468197903,"274151322000087","219011344069620",21.23,25.80,0,295.46,314.40,1.5,0.0,0.000,701029.5,701029.5,31817,0,0,0,L,1151911521,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468197979,738403.00
07/10/2016 21:00,2,0.117,ACTIVE,212.83,299.37,59.970,1468198804,"201051344000645","219011344069620",22.13,22.50,0,297.26,301.17,2.6,0.6,0.000,478281.1,478281.1,38167,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468198805,738404.00
07/10/2016 21:00,2,0.062,ACTIVE_NO_POWER,211.48,298.47,59.965,1468198804,"274151322000085","219011344069620",21.57,24.30,0,296.06,299.67,1.4,0.0,0.000,729018.2,729018.2,31674,0,0,0,L,1151911521,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468198806,738405.00
07/10/2016 21:00,2,0.139,ACTIVE,212.83,299.37,59.975,1468198804,"201051344000633","219011344069620",21.41,22.00,0,295.76,300.27,3.0,1.0,0.000,469464.0,469464.0,38655,0,0,0,L,1122011218,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468198806,738406.00
07/10/2016 21:00,2,0.146,ACTIVE,212.38,299.97,59.965,1468198804,"201051344000469","219011344069620",22.40,21.50,0,296.66,300.87,3.4,1.3,0.000,471405.9,471405.9,38590,0,0,0,L,1122011218,0,120.42,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468198807,738407.00
07/10/2016 21:00,2,0.156,ACTIVE,211.93,299.67,59.981,1468198804,"201051344000646","219011344069620",19.58,21.80,0,296.96,300.57,3.1,1.1,0.000,473411.0,473411.0,43142,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468198808,738408.00
07/10/2016 21:00,2,0.086,ACTIVE_NO_POWER,211.03,299.07,59.970,1468198804,"274151322000052","219011344069620",21.51,23.50,0,295.46,299.97,1.9,0.0,0.000,745527.5,745527.5,31914,0,0,0,L,1151911521,0,120.88,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468198809,738409.00
07/10/2016 21:00,2,0.158,ACTIVE,212.38,299.97,59.981,1468198804,"201051344000585","219011344069620",21.87,22.30,0,297.26,300.87,3.5,1.5,0.000,481492.6,481492.6,43143,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468198811,738410.00
07/10/2016 21:00,2,0.141,ACTIVE,212.38,300.27,59.975,1468198804,"201051344001230","219011344069620",20.34,21.50,0,297.87,300.87,2.9,0.9,0.000,476885.4,476885.4,42960,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468198812,738411.00
07/10/2016 21:00,2,0.129,ACTIVE,212.83,300.57,59.970,1468198804,"201051344000582","219011344069620",22.28,22.00,0,298.47,301.47,2.9,0.9,0.000,469968.6,469968.6,43091,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468198813,738412.00
07/10/2016 21:00,2,0.152,ACTIVE,212.16,299.97,59.933,1468198804,"201051344000955","219011344069620",21.51,22.30,0,297.57,300.57,3.4,1.3,0.000,483025.2,483025.2,43044,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468198813,738413.00
07/10/2016 21:00,2,0.000,ALERT,211.48,305.98,59.986,1468198804,"274151322000094","219011344069620",38.25,23.30,0,295.16,368.20,0.0,0.0,0.000,606857.8,606857.8,33056,0,0,0,L,1151911521,0,121.33,122.23,0100,20,0,0,0,0,0,0,37,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468198815,738414.00
07/10/2016 21:00,2,0.166,ACTIVE,212.16,300.57,59.933,1468198804,"201051344000579","219011344069620",22.13,22.00,0,298.47,301.77,3.7,1.7,0.000,485376.3,485376.3,18660,0,0,0,L,1122011218,0,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468198816,738415.00
07/10/2016 21:00,2,0.148,ACTIVE,212.16,300.27,59.970,1468198804,"201051344000890","219011344069620",22.20,22.00,0,298.47,302.07,3.4,1.3,0.000,480271.8,480271.8,43052,0,0,0,L,1122011218,0,122.01,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468198817,738416.00
07/10/2016 21:00,2,0.145,ACTIVE,212.38,299.67,59.975,1468198804,"201051344000438","219011344069620",21.17,22.00,0,297.87,301.77,3.1,1.1,0.000,482009.4,482009.4,43059,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468198818,738417.00
07/10/2016 21:00,2,0.170,ACTIVE,212.61,299.37,59.981,1468198804,"201051344000417","219011344069620",21.17,22.00,0,296.96,300.27,3.6,1.6,0.000,473967.7,473967.7,43212,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468198819,738418.00
07/10/2016 21:00,2,0.062,ACTIVE_NO_POWER,211.25,298.47,59.981,1468198804,"274151322000083","219011344069620",21.65,23.50,0,295.76,299.97,1.4,0.0,0.000,738814.9,738814.9,31993,0,0,0,L,1151911521,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468198820,738419.00
07/10/2016 21:00,2,0.066,ACTIVE_NO_POWER,211.48,297.57,59.975,1468198804,"274151322000076","219011344069620",22.34,23.50,0,296.36,299.67,1.5,0.0,0.000,787441.4,787441.4,31997,0,0,0,L,1151911521,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468198821,738420.00
07/10/2016 21:00,2,0.139,ACTIVE,212.16,300.57,59.981,1468198804,"201051344000868","219011344069620",21.59,22.00,0,298.47,301.77,3.1,1.1,0.000,470347.7,470347.7,38311,0,0,0,L,1122011218,0,120.65,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468198822,738421.00
07/10/2016 21:00,2,0.057,ACTIVE_NO_POWER,211.25,298.77,59.944,1468198804,"274151322000095","219011344069620",22.22,23.30,0,297.57,300.27,1.3,0.0,0.000,779411.6,779411.6,31910,0,0,0,L,1151911521,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468198823,738422.00
07/10/2016 21:00,2,0.109,ACTIVE,212.16,299.67,59.981,1468198804,"201051344000988","219011344069620",22.26,22.00,0,295.16,300.87,2.5,0.5,0.000,467056.0,467056.0,38599,0,0,0,L,1122011218,0,120.65,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468198824,738423.00
07/10/2016 21:00,2,0.129,ACTIVE,212.16,298.77,59.954,1468198804,"201051344001025","219011344069620",22.44,21.80,0,297.57,301.47,3.0,0.9,0.000,480838.6,480838.6,43103,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468198825,738424.00
07/10/2016 21:00,2,0.133,ACTIVE,212.38,300.27,59.975,1468198804,"201051344000458","219011344069620",22.13,22.80,0,297.87,301.77,3.0,1.0,0.000,477910.4,477910.4,38521,0,0,0,L,1122011218,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468198826,738425.00
07/10/2016 21:00,2,0.123,ACTIVE,212.83,299.97,59.981,1468198804,"201051344000853","219011344069620",21.11,22.00,0,297.57,301.17,2.6,0.6,0.000,476926.9,476926.9,38132,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468198826,738426.00
07/10/2016 21:00,2,0.107,ACTIVE,212.61,299.37,59.975,1468198804,"201051344000685","219011344069620",21.65,21.80,0,297.57,300.87,2.4,0.4,0.000,481342.0,481342.0,42976,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468198827,738427.00
07/10/2016 21:00,2,0.133,ACTIVE,212.38,299.07,59.933,1468198804,"201051344000917","219011344069620",21.13,22.80,0,296.06,300.57,2.9,0.8,0.000,478223.2,478223.2,42973,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468198828,738428.00
07/10/2016 21:00,2,0.129,ACTIVE,212.61,299.67,59.975,1468198804,"201051344001145","219011344069620",21.79,21.50,0,298.17,301.47,2.9,0.8,0.000,483402.0,483402.0,42822,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468198829,738429.00
07/10/2016 21:00,2,0.143,ACTIVE,212.61,298.77,59.986,1468198804,"201051344000651","219011344069620",19.58,22.00,0,297.26,300.57,2.8,0.8,0.000,476092.8,476092.8,43161,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468198830,738430.00
07/10/2016 21:00,2,0.049,ACTIVE_NO_POWER,210.80,298.17,59.975,1468198804,"274151322000088","219011344069620",20.65,24.00,0,296.06,299.67,1.0,0.0,0.000,712932.1,712932.1,31638,0,0,0,L,1151911521,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468198831,738431.00
07/10/2016 21:00,2,0.008,ALERT,211.93,297.26,59.954,1468198804,"274151322000068","219011344069620",38.43,23.80,0,295.76,369.40,0.0,0.0,0.000,606878.4,606878.4,33263,0,0,0,L,1151911521,0,121.78,122.23,0100,23,0,0,0,0,0,0,30,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468198833,738432.00
07/10/2016 21:00,2,0.154,ACTIVE,212.16,299.67,59.981,1468198804,"201051344001135","219011344069620",22.26,22.00,0,297.87,301.17,3.5,1.5,0.000,472105.2,472105.2,43089,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468198834,738433.00
07/10/2016 21:00,2,0.135,ACTIVE,212.16,300.57,59.981,1468198804,"201051344000594","219011344069620",22.32,22.00,0,297.57,301.47,3.1,1.1,0.000,482034.7,482034.7,38566,0,0,0,L,1122011218,0,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468198835,738434.00
07/10/2016 21:00,2,0.141,ACTIVE,212.61,299.67,59.991,1468198804,"201051344001203","219011344069620",21.43,22.00,0,297.57,302.68,3.1,1.0,0.000,479651.5,479651.5,43139,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468198836,738435.00
07/10/2016 21:00,2,0.057,ACTIVE_NO_POWER,211.03,299.07,59.981,1468198804,"274151322000054","219011344069620",21.79,24.50,0,296.36,299.97,1.3,0.0,0.000,727968.1,727968.1,31668,0,0,0,L,1151911521,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468198837,738436.00
07/10/2016 21:00,2,0.139,ACTIVE,212.61,299.67,59.991,1468198804,"201051344000867","219011344069620",22.01,22.50,0,297.26,301.47,3.1,1.1,0.000,469421.0,469421.0,38575,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468198837,738437.00
07/10/2016 21:00,2,0.158,ACTIVE,212.38,299.67,59.996,1468198804,"201051344001093","219011344069620",21.29,22.30,0,297.26,300.57,3.4,1.4,0.000,477646.6,477646.6,43032,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468198838,738438.00
07/10/2016 21:00,2,0.100,ACTIVE,212.16,299.67,59.949,1468198804,"201051344000900","219011344069620",21.61,22.00,0,297.26,300.87,2.2,0.2,0.000,485467.6,485467.6,37959,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468198839,738439.00
07/10/2016 21:00,2,0.137,ACTIVE,212.61,299.37,60.023,1468198804,"201051344000648","219011344069620",22.19,21.80,0,296.96,301.17,3.1,1.1,0.000,476154.4,476154.4,38257,0,0,0,L,1122011218,0,120.65,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468198840,738440.00
07/10/2016 21:00,2,0.135,ACTIVE,212.38,300.27,59.991,1468198804,"201051344000569","219011344069620",22.20,22.30,0,298.17,301.77,3.1,1.0,0.000,486294.7,486294.7,37880,0,0,0,L,1122011218,0,120.65,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468198841,738441.00
07/10/2016 21:00,2,0.152,ACTIVE,212.38,300.27,59.991,1468198804,"201051344000983","219011344069620",22.07,22.30,0,298.17,301.47,3.4,1.4,0.000,478045.9,478045.9,38373,0,0,0,L,1122011218,0,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468198842,738442.00
07/10/2016 21:00,2,0.139,ACTIVE,212.38,299.37,60.039,1468198804,"201051344001158","219011344069620",19.10,21.80,0,296.66,300.27,2.7,0.7,0.000,471417.3,471417.3,38640,0,0,0,L,1122011218,0,120.65,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468198843,738443.00
07/10/2016 21:00,2,0.127,ACTIVE,212.83,300.27,59.991,1468198804,"201051344000576","219011344069620",21.45,22.00,0,297.57,301.17,2.8,0.7,0.000,478700.9,478700.9,38040,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468198844,738444.00
07/10/2016 21:00,2,0.070,ACTIVE_NO_POWER,211.25,297.57,59.986,1468198804,"274151322000087","219011344069620",20.83,25.30,0,295.76,299.07,1.5,0.0,0.000,701029.5,701029.5,31818,0,0,0,L,1151911521,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468198845,738445.00
07/10/2016 21:15,2,0.045,ALERT,212.61,298.47,59.975,1468199704,"201051344000645","219011344069620",27.12,22.30,0,297.87,301.47,1.2,0.0,0.000,478281.1,478281.1,38168,0,0,0,L,1122011218,0,121.33,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1468199706,738446.00
07/10/2016 21:15,2,0.021,ALERT,211.25,297.26,59.944,1468199704,"274151322000085","219011344069620",25.76,23.80,0,296.36,300.27,0.0,0.0,0.000,729018.2,729018.2,31675,0,0,0,L,1151911521,0,121.78,121.78,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1468199707,738447.00
07/10/2016 21:15,2,0.066,ALERT,212.83,298.47,59.981,1468199704,"201051344000633","219011344069620",26.88,21.80,0,295.76,300.57,1.9,0.0,0.000,469464.1,469464.1,38656,0,0,0,L,1122011218,0,121.55,122.23,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1468199709,738448.00
07/10/2016 21:15,2,0.074,ALERT,212.16,298.47,59.981,1468199704,"201051344000469","219011344069620",26.62,21.00,0,296.96,300.57,2.0,0.1,0.000,471406.1,471406.1,38591,0,0,0,L,1122011218,0,120.65,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1468199711,738449.00
07/10/2016 21:15,2,0.066,ALERT,211.93,299.07,59.975,1468199704,"201051344000646","219011344069620",26.58,21.50,0,297.26,300.87,1.9,0.0,0.000,473411.2,473411.2,43143,0,0,0,L,1122011218,0,121.78,121.10,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1468199713,738450.00
07/10/2016 21:15,2,0.043,ALERT,210.80,298.47,59.970,1468199704,"274151322000052","219011344069620",25.82,23.50,0,296.36,300.27,0.0,0.0,0.000,745527.5,745527.5,31915,0,0,0,L,1151911521,0,120.65,122.01,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1468199715,738451.00
07/10/2016 21:15,2,0.090,ALERT,212.38,299.37,59.970,1468199704,"201051344000585","219011344069620",26.94,22.00,0,297.57,301.17,2.5,0.5,0.000,481492.8,481492.8,43144,0,0,0,L,1122011218,0,121.33,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1468199717,738452.00
07/10/2016 21:15,2,0.076,ALERT,212.38,299.67,59.970,1468199704,"201051344001230","219011344069620",26.54,21.30,0,298.17,301.47,2.1,0.1,0.000,476885.5,476885.5,42961,0,0,0,L,1122011218,0,121.78,121.10,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1468199719,738453.00
07/10/2016 21:15,2,0.061,ALERT,212.61,299.97,59.986,1468199704,"201051344000582","219011344069620",26.76,21.80,0,298.47,301.77,1.7,0.0,0.000,469968.8,469968.8,43092,0,0,0,L,1122011218,0,121.78,121.55,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1468199720,738454.00
07/10/2016 21:15,2,0.082,ALERT,211.93,299.07,59.965,1468199704,"201051344000955","219011344069620",26.88,22.00,0,297.87,301.17,2.3,0.3,0.000,483025.4,483025.4,43045,0,0,0,L,1122011218,0,121.10,121.33,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1468199722,738455.00
07/10/2016 21:15,2,0.000,ALERT,211.03,297.26,59.981,1468199704,"274151322000094","219011344069620",0.00,22.80,0,296.06,363.69,0.0,0.0,0.000,606857.8,606857.8,33058,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468199724,738456.00
07/10/2016 21:15,2,0.092,ALERT,212.16,299.37,59.975,1468199704,"201051344000579","219011344069620",27.17,21.80,0,298.47,301.77,2.5,0.5,0.000,485376.5,485376.5,18661,0,0,0,L,1122011218,0,120.88,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1468199726,738457.00
07/10/2016 21:15,2,0.094,ALERT,212.16,299.67,59.981,1468199704,"201051344000890","219011344069620",26.14,21.80,0,298.47,302.07,2.6,0.6,0.000,480272.0,480272.0,43053,0,0,0,L,1122011218,0,121.78,120.65,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1468199727,738458.00
07/10/2016 21:15,2,0.074,ALERT,212.38,299.07,60.012,1468199704,"201051344000438","219011344069620",26.96,21.50,0,298.17,301.47,2.1,0.1,0.000,482009.6,482009.6,43060,0,0,0,L,1122011218,0,122.01,121.33,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1468199729,738459.00
07/10/2016 21:15,2,0.105,ALERT,212.38,298.47,59.986,1468199704,"201051344000417","219011344069620",26.64,21.80,0,297.57,300.57,2.9,0.8,0.000,473968.0,473968.0,43213,0,0,0,L,1122011218,0,121.55,121.33,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1468199731,738460.00
07/10/2016 21:15,2,0.020,ALERT,211.03,298.17,59.986,1468199704,"274151322000083","219011344069620",25.66,23.00,0,296.06,300.57,0.0,0.0,0.000,738814.9,738814.9,31994,0,0,0,L,1151911521,0,121.10,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1468199733,738461.00
07/10/2016 21:15,2,0.018,ALERT,211.48,297.26,59.938,1468199704,"274151322000076","219011344069620",26.68,23.30,0,295.76,300.27,0.0,0.0,0.000,787441.4,787441.4,31998,0,0,0,L,1151911521,0,121.55,122.23,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1468199735,738462.00
07/10/2016 21:15,2,0.076,ALERT,211.48,298.47,60.028,1468199704,"201051344000868","219011344069620",26.64,21.80,0,297.57,302.07,2.1,0.1,0.000,470347.8,470347.8,38312,0,0,0,L,1122011218,0,120.65,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1468199737,738463.00
