ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2016 21:15,2,0.012,ALERT,211.03,298.47,60.012,1468199704,"274151322000095","219011344069620",25.92,22.80,0,296.96,300.57,0.0,0.0,0.000,779411.6,779411.6,31911,0,0,0,L,1151911521,0,121.55,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1468199738,738464.00
07/10/2016 21:15,2,0.045,ALERT,211.48,297.87,60.002,1468199704,"201051344000988","219011344069620",26.92,21.80,0,294.26,300.87,1.3,0.0,0.000,467056.0,467056.0,38600,0,0,0,L,1122011218,0,120.65,121.55,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1468199740,738465.00
07/10/2016 21:15,2,0.066,ALERT,211.93,297.87,60.002,1468199704,"201051344001025","219011344069620",27.02,21.50,0,297.26,301.47,1.8,0.0,0.000,480838.7,480838.7,43104,0,0,0,L,1122011218,0,120.88,121.33,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1468199742,738466.00
07/10/2016 21:15,2,0.072,ALERT,211.48,298.17,60.002,1468199704,"201051344000458","219011344069620",26.64,22.50,0,296.96,302.07,2.0,0.0,0.000,477910.5,477910.5,38522,0,0,0,L,1122011218,0,121.10,121.55,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1468199744,738467.00
07/10/2016 21:15,2,0.055,ALERT,212.38,297.87,59.986,1468199704,"201051344000853","219011344069620",27.10,21.50,0,296.66,301.47,1.6,0.0,0.000,476926.9,476926.9,38133,0,0,0,L,1122011218,0,121.33,121.78,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1468199746,738468.00
07/10/2016 21:15,2,0.047,ALERT,212.38,298.77,59.981,1468199704,"201051344000685","219011344069620",26.72,21.50,0,297.87,300.87,1.3,0.0,0.000,481342.1,481342.1,42977,0,0,0,L,1122011218,0,122.46,121.33,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1468199747,738469.00
07/10/2016 21:15,2,0.064,ALERT,212.16,298.47,59.996,1468199704,"201051344000917","219011344069620",26.52,22.50,0,296.36,300.27,1.8,0.0,0.000,478223.3,478223.3,42974,0,0,0,L,1122011218,0,121.33,121.55,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1468199749,738470.00
07/10/2016 21:15,2,0.066,ALERT,212.38,299.07,59.986,1468199704,"201051344001145","219011344069620",26.84,21.30,0,298.17,301.77,1.8,0.0,0.000,483402.1,483402.1,42823,0,0,0,L,1122011218,0,121.78,121.33,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1468199751,738471.00
07/10/2016 21:15,2,0.055,ALERT,212.16,298.17,59.975,1468199704,"201051344000651","219011344069620",26.66,21.80,0,297.26,300.57,1.5,0.0,0.000,476092.9,476092.9,43162,0,0,0,L,1122011218,0,122.01,121.10,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1468199753,738472.00
07/10/2016 21:15,2,0.008,ALERT,210.80,297.26,59.986,1468199704,"274151322000088","219011344069620",24.09,23.80,0,295.76,299.97,0.0,0.0,0.000,712932.1,712932.1,31639,0,0,0,L,1151911521,0,121.78,121.55,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1468199755,738473.00
07/10/2016 21:15,2,0.000,ALERT,211.48,296.36,59.981,1468199704,"274151322000068","219011344069620",0.00,23.30,0,295.16,369.70,0.0,0.0,0.000,606878.4,606878.4,33265,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468199757,738474.00
07/10/2016 21:15,2,0.094,ALERT,211.93,298.77,59.991,1468199704,"201051344001135","219011344069620",24.81,21.80,0,297.87,301.47,2.3,0.3,0.000,472105.4,472105.4,43090,0,0,0,L,1122011218,0,121.33,121.10,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1468199758,738475.00
07/10/2016 21:15,2,0.068,ALERT,211.93,299.37,59.944,1468199704,"201051344000594","219011344069620",27.17,21.80,0,296.66,301.47,1.9,0.0,0.000,482034.8,482034.8,38567,0,0,0,L,1122011218,0,120.88,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1468199760,738476.00
07/10/2016 21:15,2,0.068,ALERT,212.16,298.47,59.991,1468199704,"201051344001203","219011344069620",26.42,21.80,0,297.87,302.68,1.9,0.0,0.000,479651.6,479651.6,43140,0,0,0,L,1122011218,0,122.01,120.88,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1468199762,738477.00
07/10/2016 21:15,2,0.016,ALERT,211.03,297.57,59.986,1468199704,"274151322000054","219011344069620",25.52,24.00,0,296.06,300.57,0.0,0.0,0.000,727968.1,727968.1,31669,0,0,0,L,1151911521,0,121.33,121.55,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1468199764,738478.00
07/10/2016 21:15,2,0.076,ALERT,212.61,299.07,60.034,1468199704,"201051344000867","219011344069620",26.32,22.30,0,296.66,301.47,2.1,0.1,0.000,469421.1,469421.1,38576,0,0,0,L,1122011218,0,121.33,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1468199766,738479.00
07/10/2016 21:15,2,0.096,ALERT,211.93,298.47,59.986,1468199704,"201051344001093","219011344069620",26.26,22.00,0,297.57,300.87,2.6,0.6,0.000,477646.8,477646.8,43033,0,0,0,L,1122011218,0,121.55,121.10,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1468199768,738480.00
07/10/2016 21:15,2,0.037,ALERT,212.16,299.07,59.975,1468199704,"201051344000900","219011344069620",26.54,21.80,0,296.36,300.87,1.0,0.0,0.000,485467.6,485467.6,37960,0,0,0,L,1122011218,0,121.10,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1468199769,738481.00
07/10/2016 21:15,2,0.072,ALERT,212.38,298.47,59.986,1468199704,"201051344000648","219011344069620",26.80,21.50,0,296.36,301.17,2.0,0.0,0.000,476154.5,476154.5,38258,0,0,0,L,1122011218,0,120.65,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1468199771,738482.00
07/10/2016 21:15,2,0.076,ALERT,212.16,299.37,60.023,1468199704,"201051344000569","219011344069620",26.98,21.80,0,297.26,302.07,2.1,0.1,0.000,486294.8,486294.8,37881,0,0,0,L,1122011218,0,120.65,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1468199773,738483.00
07/10/2016 21:15,2,0.086,ALERT,212.16,299.37,59.954,1468199704,"201051344000983","219011344069620",26.76,22.00,0,296.96,301.77,2.4,0.4,0.000,478046.1,478046.1,38374,0,0,0,L,1122011218,0,121.10,121.55,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1468199775,738484.00
07/10/2016 21:15,2,0.055,ALERT,211.93,298.17,59.981,1468199704,"201051344001158","219011344069620",26.66,21.50,0,296.06,300.87,1.5,0.0,0.000,471417.4,471417.4,38641,0,0,0,L,1122011218,0,120.65,121.55,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1468199777,738485.00
07/10/2016 21:15,2,0.066,ALERT,212.61,299.37,59.986,1468199704,"201051344000576","219011344069620",26.00,21.50,0,296.66,301.47,1.8,0.0,0.000,478700.9,478700.9,38041,0,0,0,L,1122011218,0,121.10,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1468199778,738486.00
07/10/2016 21:15,2,0.031,ALERT,211.03,297.26,59.981,1468199704,"274151322000087","219011344069620",24.41,24.50,0,295.16,299.67,0.0,0.0,0.000,701029.5,701029.5,31819,0,0,0,L,1151911521,0,121.10,122.01,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1468199780,738487.00
07/10/2016 21:30,2,0.000,ALERT,212.61,299.07,59.991,1468200603,"201051344000645","219011344069620",0.00,22.00,0,296.66,301.17,0.0,0.0,0.000,478281.1,478281.1,38170,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468200605,738488.00
07/10/2016 21:30,2,0.000,ALERT,211.25,298.17,59.981,1468200603,"274151322000085","219011344069620",0.00,23.30,0,295.16,315.00,0.0,0.0,0.000,729018.2,729018.2,31677,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1468200607,738489.00
07/10/2016 21:30,2,0.000,ALERT,212.61,299.07,59.981,1468200603,"201051344000633","219011344069620",0.00,21.30,0,294.86,300.57,0.0,0.0,0.000,469464.1,469464.1,38658,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468200609,738490.00
07/10/2016 21:30,2,0.000,ALERT,212.38,299.37,59.975,1468200603,"201051344000469","219011344069620",0.00,20.70,0,295.76,300.57,0.0,0.0,0.000,471406.1,471406.1,38593,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468200611,738491.00
07/10/2016 21:30,2,0.000,ALERT,211.93,299.07,59.986,1468200603,"201051344000646","219011344069620",0.00,21.30,0,296.66,300.57,0.0,0.0,0.000,473411.2,473411.2,43145,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468200613,738492.00
07/10/2016 21:30,2,0.000,ALERT,211.03,298.47,59.975,1468200603,"274151322000052","219011344069620",0.00,23.00,0,295.16,314.70,0.0,0.0,0.000,745527.5,745527.5,31917,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1468200614,738493.00
07/10/2016 21:30,2,0.000,ALERT,212.61,299.67,59.991,1468200603,"201051344000585","219011344069620",0.00,21.50,0,296.66,300.87,0.0,0.0,0.000,481492.9,481492.9,43146,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468200616,738494.00
07/10/2016 21:30,2,0.000,ALERT,212.16,299.37,60.012,1468200603,"201051344001230","219011344069620",0.00,21.00,0,297.57,301.17,0.0,0.0,0.000,476885.5,476885.5,42963,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468200618,738495.00
07/10/2016 21:30,2,0.000,ALERT,212.83,299.97,59.996,1468200603,"201051344000582","219011344069620",0.00,21.30,0,297.87,301.47,0.0,0.0,0.000,469968.8,469968.8,43094,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468200620,738496.00
07/10/2016 21:30,2,0.000,ALERT,212.16,299.37,59.991,1468200603,"201051344000955","219011344069620",0.00,21.50,0,297.26,300.87,0.0,0.0,0.000,483025.4,483025.4,43047,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468200622,738497.00
07/10/2016 21:30,2,0.000,ALERT,211.25,297.26,59.986,1468200603,"274151322000094","219011344069620",0.00,22.30,0,295.16,314.40,0.0,0.0,0.000,606857.8,606857.8,33060,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468200624,738498.00
07/10/2016 21:30,2,0.000,ALERT,212.16,299.97,59.981,1468200603,"201051344000579","219011344069620",0.00,21.50,0,297.26,301.77,0.0,0.0,0.000,485376.6,485376.6,18663,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468200625,738499.00
07/10/2016 21:30,2,0.000,ALERT,212.16,299.67,59.996,1468200603,"201051344000890","219011344069620",0.00,21.50,0,297.87,301.77,0.0,0.0,0.000,480272.1,480272.1,43055,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468200627,738500.00
07/10/2016 21:30,2,0.000,ALERT,212.38,299.07,59.991,1468200603,"201051344000438","219011344069620",0.00,21.00,0,297.26,300.87,0.0,0.0,0.000,482009.6,482009.6,43062,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468200629,738501.00
07/10/2016 21:30,2,0.000,ALERT,212.38,298.47,59.996,1468200603,"201051344000417","219011344069620",0.00,21.50,0,296.66,299.97,0.0,0.0,0.000,473968.1,473968.1,43215,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468200631,738502.00
07/10/2016 21:30,2,0.000,ALERT,211.03,298.17,59.991,1468200603,"274151322000083","219011344069620",0.00,22.50,0,295.76,316.20,0.0,0.0,0.000,738814.9,738814.9,31996,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1468200632,738503.00
07/10/2016 21:30,2,0.000,ALERT,211.70,298.17,59.991,1468200603,"274151322000076","219011344069620",0.00,22.80,0,295.16,313.80,0.0,0.0,0.000,787441.4,787441.4,32000,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1468200634,738504.00
07/10/2016 21:30,2,0.000,ALERT,212.16,299.97,60.002,1468200603,"201051344000868","219011344069620",0.00,21.30,0,296.66,301.77,0.0,0.0,0.000,470347.8,470347.8,38314,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468200636,738505.00
07/10/2016 21:30,2,0.000,ALERT,211.03,299.07,59.959,1468200603,"274151322000095","219011344069620",0.00,22.30,0,296.66,316.50,0.0,0.0,0.000,779411.6,779411.6,31913,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1468200638,738506.00
07/10/2016 21:30,2,0.000,ALERT,212.16,299.07,59.996,1468200603,"201051344000988","219011344069620",0.00,21.50,0,293.66,300.87,0.0,0.0,0.000,467056.0,467056.0,38602,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468200640,738507.00
07/10/2016 21:30,2,0.000,ALERT,212.16,298.47,59.996,1468200603,"201051344001025","219011344069620",0.00,21.00,0,296.66,301.17,0.0,0.0,0.000,480838.7,480838.7,43106,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468200642,738508.00
07/10/2016 21:30,2,0.000,ALERT,212.16,299.37,59.996,1468200603,"201051344000458","219011344069620",0.00,22.00,0,296.36,301.77,0.0,0.0,0.000,477910.5,477910.5,38524,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468200643,738509.00
07/10/2016 21:30,2,0.000,ALERT,212.61,299.07,59.959,1468200603,"201051344000853","219011344069620",0.00,21.30,0,296.06,301.17,0.0,0.0,0.000,476926.9,476926.9,38135,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468200645,738510.00
07/10/2016 21:30,2,0.000,ALERT,212.61,299.37,60.002,1468200603,"201051344000685","219011344069620",0.00,21.30,0,296.66,300.57,0.0,0.0,0.000,481342.1,481342.1,42979,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468200647,738511.00
07/10/2016 21:30,2,0.000,ALERT,212.38,298.77,59.996,1468200603,"201051344000917","219011344069620",0.00,22.00,0,295.76,299.97,0.0,0.0,0.000,478223.3,478223.3,42976,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468200649,738512.00
07/10/2016 21:30,2,0.000,ALERT,212.38,299.67,59.981,1468200603,"201051344001145","219011344069620",0.00,21.00,0,296.96,301.17,0.0,0.0,0.000,483402.1,483402.1,42825,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468200651,738513.00
07/10/2016 21:30,2,0.000,ALERT,212.38,298.47,59.996,1468200603,"201051344000651","219011344069620",0.00,21.30,0,296.36,299.97,0.0,0.0,0.000,476092.9,476092.9,43164,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468200652,738514.00
07/10/2016 21:30,2,0.000,ALERT,210.57,297.57,59.986,1468200603,"274151322000088","219011344069620",0.00,23.30,0,295.46,314.40,0.0,0.0,0.000,712932.1,712932.1,31641,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1468200654,738515.00
07/10/2016 21:30,2,0.000,ALERT,211.48,296.66,59.996,1468200603,"274151322000068","219011344069620",0.00,23.00,0,294.86,313.20,0.0,0.0,0.000,606878.4,606878.4,33267,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468200656,738516.00
07/10/2016 21:30,2,0.000,ALERT,211.93,299.07,59.996,1468200603,"201051344001135","219011344069620",0.00,21.50,0,296.96,300.87,0.0,0.0,0.000,472105.4,472105.4,43092,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468200658,738517.00
07/10/2016 21:30,2,0.000,ALERT,211.93,299.97,59.981,1468200603,"201051344000594","219011344069620",0.00,21.50,0,296.66,301.77,0.0,0.0,0.000,482034.8,482034.8,38569,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468200660,738518.00
07/10/2016 21:30,2,0.000,ALERT,212.38,298.77,59.996,1468200603,"201051344001203","219011344069620",0.00,21.30,0,296.96,302.07,0.0,0.0,0.000,479651.6,479651.6,43142,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468200662,738519.00
07/10/2016 21:30,2,0.000,ALERT,210.80,298.47,59.996,1468200603,"274151322000054","219011344069620",0.00,23.50,0,295.76,315.30,0.0,0.0,0.000,727968.1,727968.1,31671,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1468200664,738520.00
07/10/2016 21:30,2,0.000,ALERT,212.38,299.07,59.991,1468200603,"201051344000867","219011344069620",0.00,21.80,0,296.96,301.77,0.0,0.0,0.000,469421.1,469421.1,38578,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468200665,738521.00
07/10/2016 21:30,2,0.000,ALERT,212.38,299.07,60.007,1468200603,"201051344001093","219011344069620",0.00,21.80,0,296.66,300.27,0.0,0.0,0.000,477646.9,477646.9,43035,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468200667,738522.00
07/10/2016 21:30,2,0.000,ALERT,211.93,299.07,60.002,1468200603,"201051344000900","219011344069620",0.00,21.30,0,296.96,300.87,0.0,0.0,0.000,485467.6,485467.6,37962,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468200669,738523.00
07/10/2016 21:30,2,0.000,ALERT,212.38,298.47,60.034,1468200603,"201051344000648","219011344069620",0.00,21.00,0,296.36,301.17,0.0,0.0,0.000,476154.5,476154.5,38260,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468200671,738524.00
07/10/2016 21:30,2,0.000,ALERT,212.16,299.67,60.007,1468200603,"201051344000569","219011344069620",0.00,21.50,0,297.87,302.07,0.0,0.0,0.000,486294.8,486294.8,37883,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468200673,738525.00
07/10/2016 21:30,2,0.000,ALERT,212.16,299.37,60.007,1468200603,"201051344000983","219011344069620",0.00,21.50,0,296.66,301.77,0.0,0.0,0.000,478046.2,478046.2,38376,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468200674,738526.00
07/10/2016 21:30,2,0.000,ALERT,211.93,298.47,60.002,1468200603,"201051344001158","219011344069620",0.00,21.00,0,296.06,300.57,0.0,0.0,0.000,471417.4,471417.4,38643,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468200676,738527.00
07/10/2016 21:30,2,0.000,ALERT,212.38,299.37,60.007,1468200603,"201051344000576","219011344069620",0.00,21.30,0,296.96,301.17,0.0,0.0,0.000,478700.9,478700.9,38043,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1468200678,738528.00
07/10/2016 21:30,2,0.000,ALERT,211.25,297.87,59.996,1468200603,"274151322000087","219011344069620",0.00,24.00,0,294.86,315.30,0.0,0.0,0.000,701029.5,701029.5,31821,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1468200680,738529.00
07/10/2016 21:45,2,0.000,ALERT,212.38,299.07,59.949,1468201503,"201051344000645","219011344069620",0.00,21.50,0,297.26,300.87,0.0,0.0,0.000,478281.1,478281.1,38172,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468201505,738530.00
07/10/2016 21:45,2,0.000,ALERT,211.25,297.57,59.991,1468201503,"274151322000085","219011344069620",0.00,22.80,0,296.36,299.37,0.0,0.0,0.000,729018.2,729018.2,31679,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468201507,738531.00
07/10/2016 21:45,2,0.000,ALERT,212.38,298.47,59.996,1468201503,"201051344000633","219011344069620",0.00,20.70,0,295.76,300.57,0.0,0.0,0.000,469464.1,469464.1,38660,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468201509,738532.00
07/10/2016 21:45,2,0.000,ALERT,211.93,298.77,60.002,1468201503,"201051344000469","219011344069620",0.00,20.30,0,296.36,300.57,0.0,0.0,0.000,471406.1,471406.1,38595,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468201510,738533.00
07/10/2016 21:45,2,0.000,ALERT,211.25,298.17,59.996,1468201503,"201051344000646","219011344069620",0.00,20.70,0,296.66,300.27,0.0,0.0,0.000,473411.2,473411.2,43147,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468201512,738534.00
07/10/2016 21:45,2,0.000,ALERT,211.03,298.17,59.991,1468201503,"274151322000052","219011344069620",0.00,22.50,0,296.06,299.97,0.0,0.0,0.000,745527.5,745527.5,31919,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468201514,738535.00
07/10/2016 21:45,2,0.000,ALERT,211.93,298.47,59.965,1468201503,"201051344000585","219011344069620",0.00,21.30,0,296.66,300.87,0.0,0.0,0.000,481492.9,481492.9,43148,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468201516,738536.00
07/10/2016 21:45,2,0.000,ALERT,211.70,298.77,59.996,1468201503,"201051344001230","219011344069620",0.00,20.30,0,297.57,300.87,0.0,0.0,0.000,476885.5,476885.5,42965,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468201518,738537.00
07/10/2016 21:45,2,0.000,ALERT,212.16,299.07,59.996,1468201503,"201051344000582","219011344069620",0.00,21.00,0,297.87,301.47,0.0,0.0,0.000,469968.8,469968.8,43096,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468201520,738538.00
07/10/2016 21:45,2,0.000,ALERT,211.25,298.47,60.012,1468201503,"201051344000955","219011344069620",0.00,21.00,0,297.26,300.87,0.0,0.0,0.000,483025.4,483025.4,43049,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468201522,738539.00
07/10/2016 21:45,2,0.000,ALERT,211.25,297.26,59.986,1468201503,"274151322000094","219011344069620",0.00,22.00,0,296.06,298.77,0.0,0.0,0.000,606857.8,606857.8,33062,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468201523,738540.00
07/10/2016 21:45,2,0.000,ALERT,211.93,299.67,59.991,1468201503,"201051344000579","219011344069620",0.00,21.00,0,298.17,301.77,0.0,0.0,0.000,485376.6,485376.6,18665,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468201525,738541.00
07/10/2016 21:45,2,0.000,ALERT,211.48,298.77,59.981,1468201503,"201051344000890","219011344069620",0.00,21.00,0,297.57,301.77,0.0,0.0,0.000,480272.1,480272.1,43057,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468201527,738542.00
07/10/2016 21:45,2,0.000,ALERT,211.70,298.17,59.996,1468201503,"201051344000438","219011344069620",0.00,20.70,0,297.57,300.87,0.0,0.0,0.000,482009.6,482009.6,43064,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468201529,738543.00
07/10/2016 21:45,2,0.000,ALERT,211.70,297.57,59.986,1468201503,"201051344000417","219011344069620",0.00,21.00,0,296.66,299.97,0.0,0.0,0.000,473968.1,473968.1,43217,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468201530,738544.00
07/10/2016 21:45,2,0.000,ALERT,211.03,298.17,60.002,1468201503,"274151322000083","219011344069620",0.00,22.30,0,296.66,299.67,0.0,0.0,0.000,738814.9,738814.9,31998,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468201532,738545.00
07/10/2016 21:45,2,0.000,ALERT,211.48,297.57,59.991,1468201503,"274151322000076","219011344069620",0.00,22.30,0,296.06,299.67,0.0,0.0,0.000,787441.4,787441.4,32002,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468201534,738546.00
07/10/2016 21:45,2,0.000,ALERT,211.70,299.37,60.028,1468201503,"201051344000868","219011344069620",0.00,20.70,0,298.17,301.47,0.0,0.0,0.000,470347.8,470347.8,38316,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468201536,738547.00
07/10/2016 21:45,2,0.000,ALERT,211.03,298.77,59.996,1468201503,"274151322000095","219011344069620",0.00,21.80,0,297.57,300.57,0.0,0.0,0.000,779411.6,779411.6,31915,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468201538,738548.00
07/10/2016 21:45,2,0.000,ALERT,211.70,298.47,60.002,1468201503,"201051344000988","219011344069620",0.00,21.00,0,294.86,300.57,0.0,0.0,0.000,467056.0,467056.0,38604,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468201540,738549.00
07/10/2016 21:45,2,0.000,ALERT,211.48,297.57,59.996,1468201503,"201051344001025","219011344069620",0.00,20.70,0,296.66,301.47,0.0,0.0,0.000,480838.7,480838.7,43108,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468201542,738550.00
07/10/2016 21:45,2,0.000,ALERT,211.70,299.07,59.996,1468201503,"201051344000458","219011344069620",0.00,21.50,0,297.26,301.47,0.0,0.0,0.000,477910.5,477910.5,38526,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468201543,738551.00
07/10/2016 21:45,2,0.000,ALERT,212.38,298.47,59.944,1468201503,"201051344000853","219011344069620",0.00,21.00,0,297.26,300.87,0.0,0.0,0.000,476926.9,476926.9,38137,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468201545,738552.00
07/10/2016 21:45,2,0.000,ALERT,211.93,298.17,59.991,1468201503,"201051344000685","219011344069620",0.00,20.70,0,297.26,300.87,0.0,0.0,0.000,481342.1,481342.1,42981,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468201547,738553.00
07/10/2016 21:45,2,0.000,ALERT,211.70,297.87,59.991,1468201503,"201051344000917","219011344069620",0.00,21.80,0,296.06,300.27,0.0,0.0,0.000,478223.3,478223.3,42978,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468201549,738554.00
07/10/2016 21:45,2,0.000,ALERT,211.70,298.47,59.986,1468201503,"201051344001145","219011344069620",0.00,20.30,0,297.57,301.47,0.0,0.0,0.000,483402.1,483402.1,42827,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468201551,738555.00
07/10/2016 21:45,2,0.000,ALERT,211.70,297.57,59.996,1468201503,"201051344000651","219011344069620",0.00,20.70,0,296.66,300.27,0.0,0.0,0.000,476092.9,476092.9,43166,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468201552,738556.00
07/10/2016 21:45,2,0.000,ALERT,210.57,297.26,59.991,1468201503,"274151322000088","219011344069620",0.00,22.80,0,296.06,299.37,0.0,0.0,0.000,712932.1,712932.1,31643,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468201554,738557.00
07/10/2016 21:45,2,0.000,ALERT,211.48,296.66,59.991,1468201503,"274151322000068","219011344069620",0.00,22.50,0,295.76,298.47,0.0,0.0,0.000,606878.4,606878.4,33269,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468201556,738558.00
07/10/2016 21:45,2,0.000,ALERT,211.25,298.17,59.991,1468201503,"201051344001135","219011344069620",0.00,21.00,0,297.26,301.17,0.0,0.0,0.000,472105.4,472105.4,43094,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468201558,738559.00
07/10/2016 21:45,2,0.000,ALERT,211.70,299.67,59.959,1468201503,"201051344000594","219011344069620",0.00,21.00,0,297.26,301.17,0.0,0.0,0.000,482034.8,482034.8,38571,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468201560,738560.00
07/10/2016 21:45,2,0.000,ALERT,211.70,297.87,60.002,1468201503,"201051344001203","219011344069620",0.00,21.00,0,296.96,302.37,0.0,0.0,0.000,479651.6,479651.6,43144,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468201562,738561.00
07/10/2016 21:45,2,0.000,ALERT,211.03,297.87,59.991,1468201503,"274151322000054","219011344069620",0.00,22.80,0,296.36,299.97,0.0,0.0,0.000,727968.1,727968.1,31673,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468201563,738562.00
07/10/2016 21:45,2,0.000,ALERT,212.16,298.77,60.002,1468201503,"201051344000867","219011344069620",0.00,21.50,0,296.96,301.47,0.0,0.0,0.000,469421.1,469421.1,38580,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468201565,738563.00
07/10/2016 21:45,2,0.000,ALERT,211.70,298.17,60.028,1468201503,"201051344001093","219011344069620",0.00,21.30,0,297.26,300.27,0.0,0.0,0.000,477646.9,477646.9,43037,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468201567,738564.00
07/10/2016 21:45,2,0.000,ALERT,211.93,299.07,60.002,1468201503,"201051344000900","219011344069620",0.00,21.00,0,296.66,300.57,0.0,0.0,0.000,485467.6,485467.6,37964,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468201569,738565.00
07/10/2016 21:45,2,0.000,ALERT,212.16,298.47,59.959,1468201503,"201051344000648","219011344069620",0.00,20.70,0,296.66,300.87,0.0,0.0,0.000,476154.5,476154.5,38262,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468201571,738566.00
07/10/2016 21:45,2,0.000,ALERT,212.16,299.67,60.002,1468201503,"201051344000569","219011344069620",0.00,21.00,0,297.57,301.47,0.0,0.0,0.000,486294.8,486294.8,37885,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468201573,738567.00
07/10/2016 21:45,2,0.000,ALERT,211.93,299.37,60.002,1468201503,"201051344000983","219011344069620",0.00,21.30,0,297.57,301.17,0.0,0.0,0.000,478046.2,478046.2,38378,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468201574,738568.00
07/10/2016 21:45,2,0.000,ALERT,211.93,298.77,60.028,1468201503,"201051344001158","219011344069620",0.00,20.70,0,296.36,299.97,0.0,0.0,0.000,471417.4,471417.4,38645,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468201576,738569.00
07/10/2016 21:45,2,0.000,ALERT,212.61,299.67,60.002,1468201503,"201051344000576","219011344069620",0.00,20.70,0,296.96,300.87,0.0,0.0,0.000,478700.9,478700.9,38045,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468201578,738570.00
07/10/2016 21:45,2,0.000,ALERT,211.25,297.57,60.007,1468201503,"274151322000087","219011344069620",0.00,23.30,0,296.06,299.07,0.0,0.0,0.000,701029.5,701029.5,31823,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468201580,738571.00
07/10/2016 22:00,2,0.000,ALERT,212.16,298.47,60.007,1468202403,"201051344000645","219011344069620",0.00,21.30,0,296.96,300.57,0.0,0.0,0.000,478281.1,478281.1,38174,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468202405,738572.00
07/10/2016 22:00,2,0.000,ALERT,211.03,297.26,60.002,1468202403,"274151322000085","219011344069620",0.00,22.30,0,295.76,299.07,0.0,0.0,0.000,729018.2,729018.2,31681,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468202407,738573.00
07/10/2016 22:00,2,0.000,ALERT,212.16,298.17,59.959,1468202403,"201051344000633","219011344069620",0.00,20.30,0,295.16,299.67,0.0,0.0,0.000,469464.1,469464.1,38662,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468202409,738574.00
07/10/2016 22:00,2,0.000,ALERT,211.70,298.17,60.007,1468202403,"201051344000469","219011344069620",0.00,19.80,0,296.06,300.27,0.0,0.0,0.000,471406.1,471406.1,38597,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468202411,738575.00
07/10/2016 22:00,2,0.000,ALERT,211.25,298.17,60.007,1468202403,"201051344000646","219011344069620",0.00,20.30,0,295.76,299.67,0.0,0.0,0.000,473411.2,473411.2,43149,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468202413,738576.00
07/10/2016 22:00,2,0.000,ALERT,210.57,297.87,59.996,1468202403,"274151322000052","219011344069620",0.00,22.00,0,295.76,299.67,0.0,0.0,0.000,745527.5,745527.5,31921,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468202414,738577.00
07/10/2016 22:00,2,0.000,ALERT,211.70,298.47,60.018,1468202403,"201051344000585","219011344069620",0.00,20.70,0,296.06,299.97,0.0,0.0,0.000,481492.9,481492.9,43150,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468202416,738578.00
07/10/2016 22:00,2,0.000,ALERT,211.48,298.77,60.012,1468202403,"201051344001230","219011344069620",0.00,20.00,0,296.66,299.97,0.0,0.0,0.000,476885.5,476885.5,42967,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468202418,738579.00
07/10/2016 22:00,2,0.000,ALERT,211.93,299.07,60.018,1468202403,"201051344000582","219011344069620",0.00,20.30,0,297.26,300.27,0.0,0.0,0.000,469968.8,469968.8,43098,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468202420,738580.00
07/10/2016 22:00,2,0.000,ALERT,211.03,298.17,60.018,1468202403,"201051344000955","219011344069620",0.00,20.70,0,296.06,299.97,0.0,0.0,0.000,483025.4,483025.4,43051,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468202422,738581.00
07/10/2016 22:00,2,0.000,ALERT,210.80,296.96,60.007,1468202403,"274151322000094","219011344069620",0.00,21.50,0,295.76,298.47,0.0,0.0,0.000,606857.8,606857.8,33064,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468202423,738582.00
07/10/2016 22:00,2,0.000,ALERT,211.70,299.07,60.034,1468202403,"201051344000579","219011344069620",0.00,20.70,0,297.57,301.17,0.0,0.0,0.000,485376.6,485376.6,18667,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468202425,738583.00
07/10/2016 22:00,2,0.000,ALERT,211.48,298.77,59.981,1468202403,"201051344000890","219011344069620",0.00,20.70,0,296.96,300.87,0.0,0.0,0.000,480272.1,480272.1,43059,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468202427,738584.00
07/10/2016 22:00,2,0.000,ALERT,211.70,298.17,60.034,1468202403,"201051344000438","219011344069620",0.00,20.30,0,296.66,299.97,0.0,0.0,0.000,482009.6,482009.6,43066,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468202429,738585.00
07/10/2016 22:00,2,0.000,ALERT,211.70,297.57,60.007,1468202403,"201051344000417","219011344069620",0.00,20.70,0,295.76,299.37,0.0,0.0,0.000,473968.1,473968.1,43219,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468202431,738586.00
07/10/2016 22:00,2,0.000,ALERT,210.80,297.87,60.012,1468202403,"274151322000083","219011344069620",0.00,21.80,0,296.36,299.37,0.0,0.0,0.000,738814.9,738814.9,32000,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468202433,738587.00
07/10/2016 22:00,2,0.000,ALERT,211.48,297.26,60.018,1468202403,"274151322000076","219011344069620",0.00,21.80,0,295.76,299.37,0.0,0.0,0.000,787441.4,787441.4,32004,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468202435,738588.00
07/10/2016 22:00,2,0.000,ALERT,211.70,299.37,59.981,1468202403,"201051344000868","219011344069620",0.00,20.30,0,297.26,301.17,0.0,0.0,0.000,470347.8,470347.8,38318,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468202436,738589.00
07/10/2016 22:00,2,0.000,ALERT,210.80,298.47,60.007,1468202403,"274151322000095","219011344069620",0.00,21.30,0,297.26,299.97,0.0,0.0,0.000,779411.6,779411.6,31917,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468202438,738590.00
07/10/2016 22:00,2,0.000,ALERT,211.48,298.47,60.034,1468202403,"201051344000988","219011344069620",0.00,20.70,0,294.56,299.97,0.0,0.0,0.000,467056.0,467056.0,38606,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468202440,738591.00
07/10/2016 22:00,2,0.000,ALERT,211.48,297.57,60.034,1468202403,"201051344001025","219011344069620",0.00,20.00,0,295.76,300.27,0.0,0.0,0.000,480838.7,480838.7,43110,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468202442,738592.00
07/10/2016 22:00,2,0.000,ALERT,211.70,299.07,60.018,1468202403,"201051344000458","219011344069620",0.00,21.30,0,296.96,301.17,0.0,0.0,0.000,477910.5,477910.5,38528,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468202444,738593.00
07/10/2016 22:00,2,0.000,ALERT,212.16,298.47,60.012,1468202403,"201051344000853","219011344069620",0.00,20.30,0,296.96,300.57,0.0,0.0,0.000,476926.9,476926.9,38139,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468202445,738594.00
07/10/2016 22:00,2,0.000,ALERT,211.93,298.17,60.023,1468202403,"201051344000685","219011344069620",0.00,20.30,0,296.06,299.97,0.0,0.0,0.000,481342.1,481342.1,42983,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468202447,738595.00
07/10/2016 22:00,2,0.000,ALERT,211.48,297.57,60.012,1468202403,"201051344000917","219011344069620",0.00,21.30,0,295.16,299.07,0.0,0.0,0.000,478223.3,478223.3,42980,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468202449,738596.00
07/10/2016 22:00,2,0.000,ALERT,211.70,298.17,60.018,1468202403,"201051344001145","219011344069620",0.00,20.00,0,296.36,300.57,0.0,0.0,0.000,483402.1,483402.1,42829,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468202451,738597.00
07/10/2016 22:00,2,0.000,ALERT,211.48,297.26,60.034,1468202403,"201051344000651","219011344069620",0.00,20.30,0,295.76,299.37,0.0,0.0,0.000,476092.9,476092.9,43168,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468202453,738598.00
07/10/2016 22:00,2,0.000,ALERT,210.35,296.96,60.007,1468202403,"274151322000088","219011344069620",0.00,22.30,0,295.76,299.07,0.0,0.0,0.000,712932.1,712932.1,31645,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468202454,738599.00
07/10/2016 22:00,2,0.000,ALERT,211.48,296.96,60.018,1468202403,"274151322000068","219011344069620",0.00,22.30,0,295.46,298.17,0.0,0.0,0.000,606878.4,606878.4,33271,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468202456,738600.00
07/10/2016 22:00,2,0.000,ALERT,211.03,297.87,60.018,1468202403,"201051344001135","219011344069620",0.00,20.70,0,296.06,300.27,0.0,0.0,0.000,472105.4,472105.4,43096,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468202458,738601.00
07/10/2016 22:00,2,0.000,ALERT,211.48,299.07,60.018,1468202403,"201051344000594","219011344069620",0.00,20.30,0,296.66,300.87,0.0,0.0,0.000,482034.8,482034.8,38573,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468202460,738602.00
07/10/2016 22:00,2,0.000,ALERT,211.48,297.57,60.023,1468202403,"201051344001203","219011344069620",0.00,20.30,0,296.66,301.77,0.0,0.0,0.000,479651.6,479651.6,43146,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468202462,738603.00
07/10/2016 22:00,2,0.000,ALERT,210.57,296.96,60.018,1468202403,"274151322000054","219011344069620",0.00,22.50,0,296.06,299.67,0.0,0.0,0.000,727968.1,727968.1,31675,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468202464,738604.00
07/10/2016 22:00,2,0.000,ALERT,211.93,298.17,60.012,1468202403,"201051344000867","219011344069620",0.00,21.00,0,296.96,301.17,0.0,0.0,0.000,469421.1,469421.1,38582,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468202465,738605.00
07/10/2016 22:00,2,0.000,ALERT,211.48,297.87,60.023,1468202403,"201051344001093","219011344069620",0.00,21.00,0,296.36,299.67,0.0,0.0,0.000,477646.9,477646.9,43039,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468202467,738606.00
07/10/2016 22:00,2,0.000,ALERT,211.48,298.47,60.034,1468202403,"201051344000900","219011344069620",0.00,20.30,0,296.66,300.27,0.0,0.0,0.000,485467.6,485467.6,37966,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468202469,738607.00
07/10/2016 22:00,2,0.000,ALERT,211.93,297.87,60.007,1468202403,"201051344000648","219011344069620",0.00,20.00,0,296.66,300.87,0.0,0.0,0.000,476154.5,476154.5,38264,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468202471,738608.00
