ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2016 22:00,2,0.000,ALERT,211.93,299.07,60.018,1468202403,"201051344000569","219011344069620",0.00,20.70,0,297.57,301.77,0.0,0.0,0.000,486294.8,486294.8,37887,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468202472,738609.00
07/10/2016 22:00,2,0.000,ALERT,211.70,298.77,60.023,1468202403,"201051344000983","219011344069620",0.00,20.70,0,297.26,301.77,0.0,0.0,0.000,478046.2,478046.2,38380,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468202474,738610.00
07/10/2016 22:00,2,0.000,ALERT,211.70,298.47,60.012,1468202403,"201051344001158","219011344069620",0.00,20.00,0,296.36,300.27,0.0,0.0,0.000,471417.4,471417.4,38647,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468202476,738611.00
07/10/2016 22:00,2,0.000,ALERT,212.16,298.77,59.970,1468202403,"201051344000576","219011344069620",0.00,20.30,0,296.96,300.87,0.0,0.0,0.000,478700.9,478700.9,38047,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468202478,738612.00
07/10/2016 22:00,2,0.000,ALERT,211.03,297.26,59.996,1468202403,"274151322000087","219011344069620",0.00,22.80,0,295.76,298.77,0.0,0.0,0.000,701029.5,701029.5,31825,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468202480,738613.00
07/10/2016 22:15,2,0.000,ALERT,212.38,298.77,59.949,1468203303,"201051344000645","219011344069620",0.00,20.70,0,296.96,300.27,0.0,0.0,0.000,478281.1,478281.1,38176,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468203305,738614.00
07/10/2016 22:15,2,0.000,ALERT,211.03,297.87,59.975,1468203303,"274151322000085","219011344069620",0.00,22.00,0,295.76,299.37,0.0,0.0,0.000,729018.2,729018.2,31683,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468203307,738615.00
07/10/2016 22:15,2,0.000,ALERT,212.38,298.47,59.933,1468203303,"201051344000633","219011344069620",0.00,20.00,0,294.86,299.67,0.0,0.0,0.000,469464.1,469464.1,38664,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468203308,738616.00
07/10/2016 22:15,2,0.000,ALERT,211.93,298.77,59.981,1468203303,"201051344000469","219011344069620",0.00,19.50,0,295.76,299.67,0.0,0.0,0.000,471406.1,471406.1,38599,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468203310,738617.00
07/10/2016 22:15,2,0.000,ALERT,211.48,298.47,59.986,1468203303,"201051344000646","219011344069620",0.00,20.00,0,295.46,299.97,0.0,0.0,0.000,473411.2,473411.2,43151,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468203312,738618.00
07/10/2016 22:15,2,0.000,ALERT,210.80,297.57,59.981,1468203303,"274151322000052","219011344069620",0.00,21.80,0,295.76,299.67,0.0,0.0,0.000,745527.5,745527.5,31923,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468203314,738619.00
07/10/2016 22:15,2,0.000,ALERT,212.16,299.07,59.970,1468203303,"201051344000585","219011344069620",0.00,20.30,0,296.06,300.27,0.0,0.0,0.000,481492.9,481492.9,43152,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468203316,738620.00
07/10/2016 22:15,2,0.000,ALERT,211.70,299.07,59.954,1468203303,"201051344001230","219011344069620",0.00,19.80,0,296.66,300.27,0.0,0.0,0.000,476885.5,476885.5,42969,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468203318,738621.00
07/10/2016 22:15,2,0.000,ALERT,212.38,299.67,59.996,1468203303,"201051344000582","219011344069620",0.00,20.00,0,296.96,300.87,0.0,0.0,0.000,469968.8,469968.8,43100,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468203319,738622.00
07/10/2016 22:15,2,0.000,ALERT,211.70,299.07,59.970,1468203303,"201051344000955","219011344069620",0.00,20.30,0,296.36,299.97,0.0,0.0,0.000,483025.4,483025.4,43053,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468203321,738623.00
07/10/2016 22:15,2,0.000,ALERT,211.25,297.57,59.996,1468203303,"274151322000094","219011344069620",0.00,21.30,0,295.46,298.77,0.0,0.0,0.000,606857.8,606857.8,33066,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468203323,738624.00
07/10/2016 22:15,2,0.000,ALERT,211.93,299.67,59.991,1468203303,"201051344000579","219011344069620",0.00,20.30,0,297.57,300.87,0.0,0.0,0.000,485376.6,485376.6,18669,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468203325,738625.00
07/10/2016 22:15,2,0.000,ALERT,211.70,299.07,59.986,1468203303,"201051344000890","219011344069620",0.00,20.30,0,296.66,301.17,0.0,0.0,0.000,480272.1,480272.1,43061,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468203327,738626.00
07/10/2016 22:15,2,0.000,ALERT,212.16,299.07,59.996,1468203303,"201051344000438","219011344069620",0.00,20.00,0,296.66,300.57,0.0,0.0,0.000,482009.6,482009.6,43068,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468203328,738627.00
07/10/2016 22:15,2,0.000,ALERT,211.93,298.47,59.986,1468203303,"201051344000417","219011344069620",0.00,20.30,0,295.46,299.37,0.0,0.0,0.000,473968.1,473968.1,43221,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468203330,738628.00
07/10/2016 22:15,2,0.000,ALERT,210.80,298.17,59.996,1468203303,"274151322000083","219011344069620",0.00,21.50,0,296.06,299.67,0.0,0.0,0.000,738814.9,738814.9,32002,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468203332,738629.00
07/10/2016 22:15,2,0.000,ALERT,211.48,297.57,59.975,1468203303,"274151322000076","219011344069620",0.00,21.50,0,295.76,299.67,0.0,0.0,0.000,787441.4,787441.4,32006,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468203334,738630.00
07/10/2016 22:15,2,0.000,ALERT,211.70,299.67,59.996,1468203303,"201051344000868","219011344069620",0.00,20.00,0,297.57,300.87,0.0,0.0,0.000,470347.8,470347.8,38320,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468203336,738631.00
07/10/2016 22:15,2,0.000,ALERT,210.80,299.07,59.975,1468203303,"274151322000095","219011344069620",0.00,21.00,0,296.96,300.27,0.0,0.0,0.000,779411.6,779411.6,31919,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468203337,738632.00
07/10/2016 22:15,2,0.000,ALERT,211.48,298.77,59.996,1468203303,"201051344000988","219011344069620",0.00,20.30,0,294.56,299.97,0.0,0.0,0.000,467056.0,467056.0,38608,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468203339,738633.00
07/10/2016 22:15,2,0.000,ALERT,211.48,297.87,59.996,1468203303,"201051344001025","219011344069620",0.00,19.80,0,295.76,300.57,0.0,0.0,0.000,480838.7,480838.7,43112,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468203341,738634.00
07/10/2016 22:15,2,0.000,ALERT,211.48,298.77,59.970,1468203303,"201051344000458","219011344069620",0.00,21.00,0,296.66,301.17,0.0,0.0,0.000,477910.5,477910.5,38530,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468203343,738635.00
07/10/2016 22:15,2,0.000,ALERT,212.16,298.77,60.007,1468203303,"201051344000853","219011344069620",0.00,20.00,0,296.66,300.57,0.0,0.0,0.000,476926.9,476926.9,38141,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468203345,738636.00
07/10/2016 22:15,2,0.000,ALERT,212.16,298.47,59.944,1468203303,"201051344000685","219011344069620",0.00,20.00,0,296.06,299.97,0.0,0.0,0.000,481342.1,481342.1,42985,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468203346,738637.00
07/10/2016 22:15,2,0.000,ALERT,211.93,298.17,59.986,1468203303,"201051344000917","219011344069620",0.00,21.00,0,294.56,299.37,0.0,0.0,0.000,478223.3,478223.3,42982,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468203348,738638.00
07/10/2016 22:15,2,0.000,ALERT,211.93,298.77,59.970,1468203303,"201051344001145","219011344069620",0.00,19.80,0,296.36,300.87,0.0,0.0,0.000,483402.1,483402.1,42831,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468203350,738639.00
07/10/2016 22:15,2,0.000,ALERT,211.93,297.87,59.986,1468203303,"201051344000651","219011344069620",0.00,20.00,0,295.46,299.67,0.0,0.0,0.000,476092.9,476092.9,43170,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468203352,738640.00
07/10/2016 22:15,2,0.000,ALERT,210.35,298.17,59.981,1468203303,"274151322000088","219011344069620",0.00,21.80,0,295.76,299.37,0.0,0.0,0.000,712932.1,712932.1,31647,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468203354,738641.00
07/10/2016 22:15,2,0.000,ALERT,211.48,297.26,59.986,1468203303,"274151322000068","219011344069620",0.00,22.00,0,295.16,298.47,0.0,0.0,0.000,606878.4,606878.4,33273,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468203356,738642.00
07/10/2016 22:15,2,0.000,ALERT,211.48,298.47,59.986,1468203303,"201051344001135","219011344069620",0.00,20.30,0,296.06,300.57,0.0,0.0,0.000,472105.4,472105.4,43098,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468203358,738643.00
07/10/2016 22:15,2,0.000,ALERT,211.70,299.67,59.981,1468203303,"201051344000594","219011344069620",0.00,20.30,0,296.36,300.57,0.0,0.0,0.000,482034.8,482034.8,38575,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468203359,738644.00
07/10/2016 22:15,2,0.000,ALERT,211.93,298.47,59.986,1468203303,"201051344001203","219011344069620",0.00,20.30,0,296.06,301.77,0.0,0.0,0.000,479651.6,479651.6,43148,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468203361,738645.00
07/10/2016 22:15,2,0.000,ALERT,210.80,298.47,59.986,1468203303,"274151322000054","219011344069620",0.00,22.00,0,296.06,299.97,0.0,0.0,0.000,727968.1,727968.1,31677,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468203363,738646.00
07/10/2016 22:15,2,0.000,ALERT,211.93,298.77,59.986,1468203303,"201051344001093","219011344069620",0.00,20.70,0,295.76,299.97,0.0,0.0,0.000,477646.9,477646.9,43041,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468203366,738647.00
07/10/2016 22:15,2,0.000,ALERT,211.70,298.77,59.981,1468203303,"201051344000900","219011344069620",0.00,20.00,0,296.36,299.97,0.0,0.0,0.000,485467.6,485467.6,37968,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468203368,738648.00
07/10/2016 22:15,2,0.000,ALERT,211.93,298.17,59.965,1468203303,"201051344000648","219011344069620",0.00,19.80,0,296.06,300.27,0.0,0.0,0.000,476154.5,476154.5,38266,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468203370,738649.00
07/10/2016 22:15,2,0.000,ALERT,211.70,299.37,60.034,1468203303,"201051344000569","219011344069620",0.00,20.30,0,297.57,301.17,0.0,0.0,0.000,486294.8,486294.8,37889,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468203371,738650.00
07/10/2016 22:15,2,0.000,ALERT,211.70,299.07,60.028,1468203303,"201051344000983","219011344069620",0.00,20.30,0,296.96,300.87,0.0,0.0,0.000,478046.2,478046.2,38382,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468203373,738651.00
07/10/2016 22:15,2,0.000,ALERT,211.70,298.47,59.986,1468203303,"201051344001158","219011344069620",0.00,19.80,0,296.06,299.67,0.0,0.0,0.000,471417.4,471417.4,38649,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468203375,738652.00
07/10/2016 22:15,2,0.000,ALERT,212.16,299.37,59.986,1468203303,"201051344000576","219011344069620",0.00,20.00,0,296.66,300.57,0.0,0.0,0.000,478700.9,478700.9,38049,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468203377,738653.00
07/10/2016 22:15,2,0.000,ALERT,211.03,297.57,59.959,1468203303,"274151322000087","219011344069620",0.00,22.50,0,295.46,299.07,0.0,0.0,0.000,701029.5,701029.5,31827,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468203378,738654.00
07/10/2016 22:15,2,0.000,ALERT,211.93,298.77,59.986,1468203303,"201051344000867","219011344069620",0.00,20.70,0,296.36,300.57,0.0,0.0,0.000,469421.1,469421.1,38584,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468203380,738655.00
07/10/2016 22:30,2,0.000,ALERT,212.61,299.37,59.991,1468204203,"201051344000645","219011344069620",0.00,20.70,0,296.96,300.57,0.0,0.0,0.000,478281.1,478281.1,38178,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468204205,738656.00
07/10/2016 22:30,2,0.000,ALERT,211.48,298.17,59.975,1468204203,"274151322000085","219011344069620",0.00,21.50,0,296.06,299.97,0.0,0.0,0.000,729018.2,729018.2,31685,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468204206,738657.00
07/10/2016 22:30,2,0.000,ALERT,212.61,298.77,59.981,1468204203,"201051344000633","219011344069620",0.00,19.80,0,294.86,300.27,0.0,0.0,0.000,469464.1,469464.1,38666,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468204208,738658.00
07/10/2016 22:30,2,0.000,ALERT,212.16,299.07,60.023,1468204203,"201051344000469","219011344069620",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,471406.1,471406.1,38601,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468204210,738659.00
07/10/2016 22:30,2,0.000,ALERT,211.70,298.47,59.986,1468204203,"201051344000646","219011344069620",0.00,19.80,0,296.36,299.97,0.0,0.0,0.000,473411.2,473411.2,43153,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468204212,738660.00
07/10/2016 22:30,2,0.000,ALERT,211.03,298.47,59.981,1468204203,"274151322000052","219011344069620",0.00,21.50,0,296.06,300.27,0.0,0.0,0.000,745527.5,745527.5,31925,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468204214,738661.00
07/10/2016 22:30,2,0.000,ALERT,212.16,299.07,59.981,1468204203,"201051344000585","219011344069620",0.00,20.30,0,296.36,300.27,0.0,0.0,0.000,481492.9,481492.9,43154,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468204215,738662.00
07/10/2016 22:30,2,0.000,ALERT,211.93,299.07,59.986,1468204203,"201051344001230","219011344069620",0.00,19.80,0,296.96,300.57,0.0,0.0,0.000,476885.5,476885.5,42971,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468204217,738663.00
07/10/2016 22:30,2,0.000,ALERT,212.38,299.67,59.949,1468204203,"201051344000582","219011344069620",0.00,19.80,0,297.57,300.87,0.0,0.0,0.000,469968.8,469968.8,43102,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468204219,738664.00
07/10/2016 22:30,2,0.000,ALERT,211.70,299.07,60.023,1468204203,"201051344000955","219011344069620",0.00,20.00,0,296.66,300.27,0.0,0.0,0.000,483025.4,483025.4,43055,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468204221,738665.00
07/10/2016 22:30,2,0.000,ALERT,211.48,297.57,59.965,1468204203,"274151322000094","219011344069620",0.00,21.00,0,295.76,299.37,0.0,0.0,0.000,606857.8,606857.8,33068,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468204223,738666.00
07/10/2016 22:30,2,0.000,ALERT,211.93,299.67,59.975,1468204203,"201051344000579","219011344069620",0.00,20.00,0,297.87,301.47,0.0,0.0,0.000,485376.6,485376.6,18671,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468204224,738667.00
07/10/2016 22:30,2,0.000,ALERT,211.93,299.37,59.975,1468204203,"201051344000890","219011344069620",0.00,20.00,0,297.57,301.47,0.0,0.0,0.000,480272.1,480272.1,43063,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468204226,738668.00
07/10/2016 22:30,2,0.000,ALERT,212.16,298.77,59.975,1468204203,"201051344000438","219011344069620",0.00,19.80,0,296.96,300.87,0.0,0.0,0.000,482009.6,482009.6,43070,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468204228,738669.00
07/10/2016 22:30,2,0.000,ALERT,212.16,298.17,59.975,1468204203,"201051344000417","219011344069620",0.00,20.00,0,296.36,299.67,0.0,0.0,0.000,473968.1,473968.1,43223,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468204230,738670.00
07/10/2016 22:30,2,0.000,ALERT,211.25,298.47,59.986,1468204203,"274151322000083","219011344069620",0.00,21.30,0,296.66,300.27,0.0,0.0,0.000,738814.9,738814.9,32004,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468204232,738671.00
07/10/2016 22:30,2,0.000,ALERT,211.70,298.17,59.970,1468204203,"274151322000076","219011344069620",0.00,21.30,0,296.06,300.27,0.0,0.0,0.000,787441.4,787441.4,32008,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468204233,738672.00
07/10/2016 22:30,2,0.000,ALERT,212.16,299.97,59.981,1468204203,"201051344000868","219011344069620",0.00,20.00,0,297.57,301.47,0.0,0.0,0.000,470347.8,470347.8,38322,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468204235,738673.00
07/10/2016 22:30,2,0.000,ALERT,211.25,299.37,60.012,1468204203,"274151322000095","219011344069620",0.00,20.70,0,297.26,300.57,0.0,0.0,0.000,779411.6,779411.6,31921,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468204237,738674.00
07/10/2016 22:30,2,0.000,ALERT,212.16,299.37,59.981,1468204203,"201051344000988","219011344069620",0.00,20.00,0,294.26,300.57,0.0,0.0,0.000,467056.0,467056.0,38610,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468204239,738675.00
07/10/2016 22:30,2,0.000,ALERT,211.93,298.17,59.975,1468204203,"201051344001025","219011344069620",0.00,19.80,0,296.06,300.57,0.0,0.0,0.000,480838.7,480838.7,43114,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468204241,738676.00
07/10/2016 22:30,2,0.000,ALERT,212.16,299.37,59.996,1468204203,"201051344000458","219011344069620",0.00,20.70,0,296.96,301.47,0.0,0.0,0.000,477910.5,477910.5,38532,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468204242,738677.00
07/10/2016 22:30,2,0.000,ALERT,212.83,299.07,59.965,1468204203,"201051344000853","219011344069620",0.00,19.80,0,296.66,300.87,0.0,0.0,0.000,476926.9,476926.9,38143,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468204244,738678.00
07/10/2016 22:30,2,0.000,ALERT,212.38,298.77,59.975,1468204203,"201051344000685","219011344069620",0.00,20.00,0,296.66,300.27,0.0,0.0,0.000,481342.1,481342.1,42987,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468204246,738679.00
07/10/2016 22:30,2,0.000,ALERT,212.16,298.47,59.954,1468204203,"201051344000917","219011344069620",0.00,21.00,0,295.46,299.67,0.0,0.0,0.000,478223.3,478223.3,42984,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468204248,738680.00
07/10/2016 22:30,2,0.000,ALERT,212.38,299.07,59.975,1468204203,"201051344001145","219011344069620",0.00,19.80,0,296.96,300.87,0.0,0.0,0.000,483402.1,483402.1,42833,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468204250,738681.00
07/10/2016 22:30,2,0.000,ALERT,212.16,297.87,59.981,1468204203,"201051344000651","219011344069620",0.00,19.80,0,296.06,299.67,0.0,0.0,0.000,476092.9,476092.9,43172,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468204251,738682.00
07/10/2016 22:30,2,0.000,ALERT,211.03,298.47,59.949,1468204203,"274151322000088","219011344069620",0.00,21.50,0,296.06,299.67,0.0,0.0,0.000,712932.1,712932.1,31649,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468204253,738683.00
07/10/2016 22:30,2,0.000,ALERT,211.70,296.96,59.975,1468204203,"274151322000068","219011344069620",0.00,21.80,0,295.76,298.77,0.0,0.0,0.000,606878.4,606878.4,33275,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468204255,738684.00
07/10/2016 22:30,2,0.000,ALERT,211.70,298.17,59.975,1468204203,"201051344001135","219011344069620",0.00,20.00,0,296.66,300.57,0.0,0.0,0.000,472105.4,472105.4,43100,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468204257,738685.00
07/10/2016 22:30,2,0.000,ALERT,211.93,299.97,59.965,1468204203,"201051344000594","219011344069620",0.00,20.00,0,296.66,301.17,0.0,0.0,0.000,482034.8,482034.8,38577,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468204259,738686.00
07/10/2016 22:30,2,0.000,ALERT,212.16,298.17,60.002,1468204203,"201051344001203","219011344069620",0.00,20.00,0,296.66,302.07,0.0,0.0,0.000,479651.6,479651.6,43150,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468204261,738687.00
07/10/2016 22:30,2,0.000,ALERT,211.03,298.17,59.975,1468204203,"274151322000054","219011344069620",0.00,21.80,0,296.06,300.57,0.0,0.0,0.000,727968.1,727968.1,31679,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468204262,738688.00
07/10/2016 22:30,2,0.000,ALERT,212.38,298.77,59.944,1468204203,"201051344000867","219011344069620",0.00,20.70,0,296.66,301.17,0.0,0.0,0.000,469421.1,469421.1,38586,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468204264,738689.00
07/10/2016 22:30,2,0.000,ALERT,211.93,298.17,59.981,1468204203,"201051344001093","219011344069620",0.00,20.70,0,296.66,299.97,0.0,0.0,0.000,477646.9,477646.9,43043,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468204266,738690.00
07/10/2016 22:30,2,0.000,ALERT,212.16,299.07,59.986,1468204203,"201051344000900","219011344069620",0.00,20.00,0,296.66,300.57,0.0,0.0,0.000,485467.6,485467.6,37970,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468204268,738691.00
07/10/2016 22:30,2,0.000,ALERT,212.38,298.47,60.023,1468204203,"201051344000648","219011344069620",0.00,19.50,0,296.66,300.87,0.0,0.0,0.000,476154.5,476154.5,38268,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468204270,738692.00
07/10/2016 22:30,2,0.000,ALERT,212.16,299.67,59.996,1468204203,"201051344000569","219011344069620",0.00,20.00,0,297.57,301.47,0.0,0.0,0.000,486294.8,486294.8,37891,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468204271,738693.00
07/10/2016 22:30,2,0.000,ALERT,212.16,299.37,59.991,1468204203,"201051344000983","219011344069620",0.00,20.30,0,297.26,301.17,0.0,0.0,0.000,478046.2,478046.2,38384,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468204273,738694.00
07/10/2016 22:30,2,0.000,ALERT,212.16,298.77,59.949,1468204203,"201051344001158","219011344069620",0.00,19.80,0,296.36,300.27,0.0,0.0,0.000,471417.4,471417.4,38651,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468204275,738695.00
07/10/2016 22:30,2,0.000,ALERT,212.61,299.37,59.996,1468204203,"201051344000576","219011344069620",0.00,19.80,0,296.96,300.87,0.0,0.0,0.000,478700.9,478700.9,38051,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468204277,738696.00
07/10/2016 22:30,2,0.000,ALERT,211.48,297.26,59.981,1468204203,"274151322000087","219011344069620",0.00,22.00,0,295.76,299.37,0.0,0.0,0.000,701029.5,701029.5,31829,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468204279,738697.00
07/10/2016 22:45,2,0.000,ALERT,212.61,299.37,59.944,1468205104,"201051344000645","219011344069620",0.00,20.30,0,297.26,301.17,0.0,0.0,0.000,478281.1,478281.1,38180,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468205106,738698.00
07/10/2016 22:45,2,0.000,ALERT,211.48,298.77,59.986,1468205104,"274151322000085","219011344069620",0.00,21.30,0,296.36,299.97,0.0,0.0,0.000,729018.2,729018.2,31687,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468205108,738699.00
07/10/2016 22:45,2,0.000,ALERT,212.83,299.07,59.981,1468205104,"201051344000633","219011344069620",0.00,19.50,0,295.16,300.27,0.0,0.0,0.000,469464.1,469464.1,38668,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468205109,738700.00
07/10/2016 22:45,2,0.000,ALERT,212.16,299.07,59.986,1468205104,"201051344000469","219011344069620",0.00,19.30,0,296.36,300.27,0.0,0.0,0.000,471406.1,471406.1,38603,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468205111,738701.00
07/10/2016 22:45,2,0.000,ALERT,211.70,299.07,60.034,1468205104,"201051344000646","219011344069620",0.00,19.80,0,296.36,299.97,0.0,0.0,0.000,473411.2,473411.2,43155,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468205113,738702.00
07/10/2016 22:45,2,0.000,ALERT,211.03,299.37,59.975,1468205104,"274151322000052","219011344069620",0.00,21.30,0,296.36,300.27,0.0,0.0,0.000,745527.5,745527.5,31927,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468205115,738703.00
07/10/2016 22:45,2,0.000,ALERT,212.16,299.07,59.975,1468205104,"201051344000585","219011344069620",0.00,20.00,0,296.36,300.57,0.0,0.0,0.000,481492.9,481492.9,43156,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468205117,738704.00
07/10/2016 22:45,2,0.000,ALERT,211.93,299.37,59.975,1468205104,"201051344001230","219011344069620",0.00,19.50,0,297.26,300.57,0.0,0.0,0.000,476885.5,476885.5,42973,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468205118,738705.00
07/10/2016 22:45,2,0.000,ALERT,212.38,299.67,59.970,1468205104,"201051344000582","219011344069620",0.00,19.50,0,297.57,300.87,0.0,0.0,0.000,469968.8,469968.8,43104,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468205120,738706.00
07/10/2016 22:45,2,0.000,ALERT,211.70,299.07,59.981,1468205104,"201051344000955","219011344069620",0.00,20.00,0,296.96,300.27,0.0,0.0,0.000,483025.4,483025.4,43057,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468205122,738707.00
07/10/2016 22:45,2,0.000,ALERT,211.48,298.17,59.981,1468205104,"274151322000094","219011344069620",0.00,20.70,0,296.06,299.37,0.0,0.0,0.000,606857.8,606857.8,33070,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468205124,738708.00
07/10/2016 22:45,2,0.000,ALERT,212.16,299.97,59.970,1468205104,"201051344000579","219011344069620",0.00,20.00,0,297.87,301.47,0.0,0.0,0.000,485376.6,485376.6,18673,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468205126,738709.00
07/10/2016 22:45,2,0.000,ALERT,211.93,299.67,59.986,1468205104,"201051344000890","219011344069620",0.00,20.00,0,297.57,301.47,0.0,0.0,0.000,480272.1,480272.1,43065,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468205127,738710.00
07/10/2016 22:45,2,0.000,ALERT,212.38,299.07,60.012,1468205104,"201051344000438","219011344069620",0.00,19.50,0,297.26,300.57,0.0,0.0,0.000,482009.6,482009.6,43072,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468205129,738711.00
07/10/2016 22:45,2,0.000,ALERT,212.16,298.47,59.975,1468205104,"201051344000417","219011344069620",0.00,20.00,0,296.36,299.67,0.0,0.0,0.000,473968.1,473968.1,43225,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468205131,738712.00
07/10/2016 22:45,2,0.000,ALERT,211.48,298.47,59.981,1468205104,"274151322000083","219011344069620",0.00,21.00,0,296.66,300.27,0.0,0.0,0.000,738814.9,738814.9,32006,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468205133,738713.00
07/10/2016 22:45,2,0.000,ALERT,211.70,298.47,59.975,1468205104,"274151322000076","219011344069620",0.00,21.00,0,296.06,300.27,0.0,0.0,0.000,787441.4,787441.4,32010,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468205135,738714.00
07/10/2016 22:45,2,0.000,ALERT,212.16,299.97,59.986,1468205104,"201051344000868","219011344069620",0.00,19.80,0,298.17,301.77,0.0,0.0,0.000,470347.8,470347.8,38324,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468205137,738715.00
07/10/2016 22:45,2,0.000,ALERT,211.25,299.67,59.981,1468205104,"274151322000095","219011344069620",0.00,20.30,0,297.57,300.57,0.0,0.0,0.000,779411.6,779411.6,31923,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468205138,738716.00
07/10/2016 22:45,2,0.000,ALERT,211.93,299.37,59.981,1468205104,"201051344000988","219011344069620",0.00,19.80,0,294.86,300.57,0.0,0.0,0.000,467056.0,467056.0,38612,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468205140,738717.00
07/10/2016 22:45,2,0.000,ALERT,211.93,298.47,60.012,1468205104,"201051344001025","219011344069620",0.00,19.50,0,296.36,300.87,0.0,0.0,0.000,480838.7,480838.7,43116,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468205142,738718.00
07/10/2016 22:45,2,0.000,ALERT,212.16,299.67,59.954,1468205104,"201051344000458","219011344069620",0.00,20.30,0,297.57,301.77,0.0,0.0,0.000,477910.5,477910.5,38534,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468205144,738719.00
07/10/2016 22:45,2,0.000,ALERT,212.61,299.07,59.975,1468205104,"201051344000853","219011344069620",0.00,19.50,0,297.26,300.87,0.0,0.0,0.000,476926.9,476926.9,38145,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468205146,738720.00
07/10/2016 22:45,2,0.000,ALERT,212.38,299.07,59.975,1468205104,"201051344000685","219011344069620",0.00,19.80,0,296.96,300.27,0.0,0.0,0.000,481342.1,481342.1,42989,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468205147,738721.00
07/10/2016 22:45,2,0.000,ALERT,212.16,298.47,59.975,1468205104,"201051344000917","219011344069620",0.00,20.70,0,295.76,299.67,0.0,0.0,0.000,478223.3,478223.3,42986,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468205149,738722.00
07/10/2016 22:45,2,0.000,ALERT,212.38,299.37,59.981,1468205104,"201051344001145","219011344069620",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,483402.1,483402.1,42835,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468205151,738723.00
07/10/2016 22:45,2,0.000,ALERT,212.16,298.47,59.981,1468205104,"201051344000651","219011344069620",0.00,19.50,0,296.36,299.97,0.0,0.0,0.000,476092.9,476092.9,43174,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468205153,738724.00
07/10/2016 22:45,2,0.000,ALERT,211.03,298.47,59.975,1468205104,"274151322000088","219011344069620",0.00,21.30,0,296.36,299.97,0.0,0.0,0.000,712932.1,712932.1,31651,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468205155,738725.00
07/10/2016 22:45,2,0.000,ALERT,211.93,298.17,59.975,1468205104,"274151322000068","219011344069620",0.00,21.50,0,295.76,299.07,0.0,0.0,0.000,606878.4,606878.4,33277,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468205156,738726.00
07/10/2016 22:45,2,0.000,ALERT,211.70,299.07,59.975,1468205104,"201051344001135","219011344069620",0.00,19.80,0,296.66,300.87,0.0,0.0,0.000,472105.4,472105.4,43102,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468205158,738727.00
07/10/2016 22:45,2,0.000,ALERT,211.93,300.27,59.981,1468205104,"201051344000594","219011344069620",0.00,19.80,0,296.96,301.17,0.0,0.0,0.000,482034.8,482034.8,38579,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468205160,738728.00
07/10/2016 22:45,2,0.000,ALERT,212.16,298.77,59.965,1468205104,"201051344001203","219011344069620",0.00,19.80,0,296.66,302.07,0.0,0.0,0.000,479651.6,479651.6,43152,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468205162,738729.00
07/10/2016 22:45,2,0.000,ALERT,211.25,298.47,59.975,1468205104,"274151322000054","219011344069620",0.00,21.30,0,296.36,300.57,0.0,0.0,0.000,727968.1,727968.1,31681,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468205164,738730.00
07/10/2016 22:45,2,0.000,ALERT,212.38,299.37,59.981,1468205104,"201051344000867","219011344069620",0.00,20.30,0,296.96,301.17,0.0,0.0,0.000,469421.1,469421.1,38588,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468205166,738731.00
07/10/2016 22:45,2,0.000,ALERT,212.16,298.77,59.970,1468205104,"201051344001093","219011344069620",0.00,20.00,0,296.66,300.27,0.0,0.0,0.000,477646.9,477646.9,43045,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468205167,738732.00
07/10/2016 22:45,2,0.000,ALERT,211.93,299.37,59.975,1468205104,"201051344000900","219011344069620",0.00,19.80,0,296.96,300.57,0.0,0.0,0.000,485467.6,485467.6,37972,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468205169,738733.00
07/10/2016 22:45,2,0.000,ALERT,212.38,298.77,59.970,1468205104,"201051344000648","219011344069620",0.00,19.50,0,296.66,300.87,0.0,0.0,0.000,476154.5,476154.5,38270,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468205171,738734.00
07/10/2016 22:45,2,0.000,ALERT,212.16,299.97,59.986,1468205104,"201051344000569","219011344069620",0.00,20.00,0,297.87,301.77,0.0,0.0,0.000,486294.8,486294.8,37893,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468205173,738735.00
07/10/2016 22:45,2,0.000,ALERT,212.16,299.97,59.986,1468205104,"201051344000983","219011344069620",0.00,20.00,0,297.57,301.47,0.0,0.0,0.000,478046.2,478046.2,38386,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468205175,738736.00
07/10/2016 22:45,2,0.000,ALERT,212.16,299.07,59.981,1468205104,"201051344001158","219011344069620",0.00,19.50,0,296.66,300.27,0.0,0.0,0.000,471417.4,471417.4,38653,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468205176,738737.00
07/10/2016 22:45,2,0.000,ALERT,212.61,299.97,59.959,1468205104,"201051344000576","219011344069620",0.00,19.50,0,297.26,300.87,0.0,0.0,0.000,478700.9,478700.9,38053,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468205178,738738.00
07/10/2016 22:45,2,0.000,ALERT,211.48,298.17,59.970,1468205104,"274151322000087","219011344069620",0.00,21.80,0,296.06,299.67,0.0,0.0,0.000,701029.5,701029.5,31831,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468205180,738739.00
07/10/2016 23:00,2,0.000,ALERT,213.29,300.27,60.002,1468206004,"201051344000645","219011344069620",0.00,20.00,0,297.57,301.47,0.0,0.0,0.000,478281.1,478281.1,38182,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468206006,738740.00
07/10/2016 23:00,2,0.000,ALERT,211.70,299.07,60.012,1468206004,"274151322000085","219011344069620",0.00,21.00,0,296.66,304.18,0.0,0.0,0.000,729018.2,729018.2,31689,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468206007,738741.00
07/10/2016 23:00,2,0.000,ALERT,213.29,299.97,59.981,1468206004,"201051344000633","219011344069620",0.00,19.30,0,295.76,300.87,0.0,0.0,0.000,469464.1,469464.1,38670,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468206009,738742.00
07/10/2016 23:00,2,0.000,ALERT,212.83,299.97,59.991,1468206004,"201051344000469","219011344069620",0.00,19.00,0,296.66,301.17,0.0,0.0,0.000,471406.1,471406.1,38605,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468206011,738743.00
07/10/2016 23:00,2,0.000,ALERT,212.61,300.27,59.991,1468206004,"201051344000646","219011344069620",0.00,19.50,0,296.66,302.07,0.0,0.0,0.000,473411.2,473411.2,43157,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468206013,738744.00
07/10/2016 23:00,2,0.000,ALERT,211.48,299.97,59.991,1468206004,"274151322000052","219011344069620",0.00,21.00,0,296.36,304.78,0.0,0.0,0.000,745527.5,745527.5,31929,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468206015,738745.00
07/10/2016 23:00,2,0.000,ALERT,213.06,300.57,59.991,1468206004,"201051344000585","219011344069620",0.00,19.80,0,296.66,302.07,0.0,0.0,0.000,481492.9,481492.9,43158,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468206016,738746.00
07/10/2016 23:00,2,0.000,ALERT,212.83,300.57,59.996,1468206004,"201051344001230","219011344069620",0.00,19.30,0,297.26,302.68,0.0,0.0,0.000,476885.5,476885.5,42975,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468206018,738747.00
07/10/2016 23:00,2,0.000,ALERT,213.29,301.17,59.996,1468206004,"201051344000582","219011344069620",0.00,19.30,0,297.87,302.98,0.0,0.0,0.000,469968.8,469968.8,43106,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468206020,738748.00
07/10/2016 23:00,2,0.000,ALERT,212.61,300.57,59.991,1468206004,"201051344000955","219011344069620",0.00,19.50,0,297.26,302.37,0.0,0.0,0.000,483025.4,483025.4,43059,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468206022,738749.00
07/10/2016 23:00,2,0.000,ALERT,211.93,299.07,60.012,1468206004,"274151322000094","219011344069620",0.00,20.30,0,296.36,303.88,0.0,0.0,0.000,606857.8,606857.8,33072,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468206024,738750.00
07/10/2016 23:00,2,0.000,ALERT,212.61,301.17,59.996,1468206004,"201051344000579","219011344069620",0.00,19.50,0,298.47,302.37,0.0,0.0,0.000,485376.6,485376.6,18675,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468206025,738751.00
07/10/2016 23:00,2,0.000,ALERT,212.83,300.87,59.970,1468206004,"201051344000890","219011344069620",0.00,19.80,0,297.87,303.58,0.0,0.0,0.000,480272.1,480272.1,43067,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468206027,738752.00
07/10/2016 23:00,2,0.000,ALERT,213.06,300.57,60.002,1468206004,"201051344000438","219011344069620",0.00,19.30,0,297.26,302.98,0.0,0.0,0.000,482009.6,482009.6,43074,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468206029,738753.00
