ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2016 23:00,2,0.000,ALERT,213.06,299.97,59.996,1468206004,"201051344000417","219011344069620",0.00,19.80,0,296.36,302.07,0.0,0.0,0.000,473968.1,473968.1,43227,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468206031,738754.00
07/10/2016 23:00,2,0.000,ALERT,211.70,299.67,60.007,1468206004,"274151322000083","219011344069620",0.00,20.30,0,296.96,305.08,0.0,0.0,0.000,738814.9,738814.9,32008,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468206033,738755.00
07/10/2016 23:00,2,0.000,ALERT,212.38,299.97,60.007,1468206004,"274151322000076","219011344069620",0.00,20.70,0,296.66,304.18,0.0,0.0,0.000,787441.4,787441.4,32012,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468206034,738756.00
07/10/2016 23:00,2,0.000,ALERT,212.61,300.87,60.007,1468206004,"201051344000868","219011344069620",0.00,19.50,0,298.17,302.37,0.0,0.0,0.000,470347.8,470347.8,38326,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468206036,738757.00
07/10/2016 23:00,2,0.000,ALERT,211.70,300.27,60.007,1468206004,"274151322000095","219011344069620",0.00,20.00,0,297.87,305.38,0.0,0.0,0.000,779411.6,779411.6,31925,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468206038,738758.00
07/10/2016 23:00,2,0.000,ALERT,212.61,300.27,60.012,1468206004,"201051344000988","219011344069620",0.00,19.50,0,295.16,301.17,0.0,0.0,0.000,467056.0,467056.0,38614,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468206040,738759.00
07/10/2016 23:00,2,0.000,ALERT,212.83,299.97,60.018,1468206004,"201051344001025","219011344069620",0.00,19.30,0,296.66,302.98,0.0,0.0,0.000,480838.7,480838.7,43118,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468206042,738760.00
07/10/2016 23:00,2,0.000,ALERT,212.61,300.57,60.012,1468206004,"201051344000458","219011344069620",0.00,20.00,0,297.87,302.37,0.0,0.0,0.000,477910.5,477910.5,38536,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468206043,738761.00
07/10/2016 23:00,2,0.000,ALERT,213.29,300.27,60.007,1468206004,"201051344000853","219011344069620",0.00,19.30,0,297.57,301.77,0.0,0.0,0.000,476926.9,476926.9,38147,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468206045,738762.00
07/10/2016 23:00,2,0.000,ALERT,213.29,300.87,60.012,1468206004,"201051344000685","219011344069620",0.00,19.50,0,297.26,302.68,0.0,0.0,0.000,481342.1,481342.1,42991,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468206047,738763.00
07/10/2016 23:00,2,0.000,ALERT,212.83,299.97,60.012,1468206004,"201051344000917","219011344069620",0.00,20.30,0,296.06,301.47,0.0,0.0,0.000,478223.3,478223.3,42988,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468206049,738764.00
07/10/2016 23:00,2,0.000,ALERT,213.29,300.87,60.028,1468206004,"201051344001145","219011344069620",0.00,19.30,0,297.57,303.58,0.0,0.0,0.000,483402.1,483402.1,42837,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468206051,738765.00
07/10/2016 23:00,2,0.000,ALERT,213.29,300.27,60.012,1468206004,"201051344000651","219011344069620",0.00,19.30,0,296.66,302.07,0.0,0.0,0.000,476092.9,476092.9,43176,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468206052,738766.00
07/10/2016 23:00,2,0.000,ALERT,211.48,299.07,59.986,1468206004,"274151322000088","219011344069620",0.00,21.00,0,296.36,304.18,0.0,0.0,0.000,712932.1,712932.1,31653,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468206054,738767.00
07/10/2016 23:00,2,0.000,ALERT,212.38,298.77,60.007,1468206004,"274151322000068","219011344069620",0.00,21.30,0,295.76,303.58,0.0,0.0,0.000,606878.4,606878.4,33279,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468206056,738768.00
07/10/2016 23:00,2,0.000,ALERT,212.61,300.27,60.012,1468206004,"201051344001135","219011344069620",0.00,19.50,0,297.26,302.98,0.0,0.0,0.000,472105.4,472105.4,43104,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468206058,738769.00
07/10/2016 23:00,2,0.000,ALERT,212.61,301.17,60.007,1468206004,"201051344000594","219011344069620",0.00,19.50,0,297.57,302.07,0.0,0.0,0.000,482034.8,482034.8,38581,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468206060,738770.00
07/10/2016 23:00,2,0.000,ALERT,213.06,300.27,60.012,1468206004,"201051344001203","219011344069620",0.00,19.50,0,296.96,303.88,0.0,0.0,0.000,479651.6,479651.6,43154,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468206062,738771.00
07/10/2016 23:00,2,0.000,ALERT,211.70,299.67,60.007,1468206004,"274151322000054","219011344069620",0.00,21.30,0,296.36,304.78,0.0,0.0,0.000,727968.1,727968.1,31683,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468206064,738772.00
07/10/2016 23:00,2,0.000,ALERT,213.06,300.57,59.981,1468206004,"201051344000867","219011344069620",0.00,20.00,0,297.57,302.07,0.0,0.0,0.000,469421.1,469421.1,38590,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468206066,738773.00
07/10/2016 23:00,2,0.000,ALERT,212.83,300.27,59.996,1468206004,"201051344001093","219011344069620",0.00,19.80,0,297.26,302.07,0.0,0.0,0.000,477646.9,477646.9,43047,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468206068,738774.00
07/10/2016 23:00,2,0.000,ALERT,212.83,300.57,60.012,1468206004,"201051344000900","219011344069620",0.00,19.30,0,297.57,301.77,0.0,0.0,0.000,485467.6,485467.6,37974,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468206069,738775.00
07/10/2016 23:00,2,0.000,ALERT,213.06,299.97,59.991,1468206004,"201051344000648","219011344069620",0.00,19.00,0,297.26,301.77,0.0,0.0,0.000,476154.5,476154.5,38272,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468206071,738776.00
07/10/2016 23:00,2,0.000,ALERT,212.61,300.87,59.996,1468206004,"201051344000569","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,486294.8,486294.8,37895,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468206073,738777.00
07/10/2016 23:00,2,0.000,ALERT,212.83,300.87,60.023,1468206004,"201051344000983","219011344069620",0.00,19.80,0,297.87,302.37,0.0,0.0,0.000,478046.2,478046.2,38388,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468206075,738778.00
07/10/2016 23:00,2,0.000,ALERT,212.83,300.27,59.991,1468206004,"201051344001158","219011344069620",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,471417.4,471417.4,38655,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468206077,738779.00
07/10/2016 23:00,2,0.000,ALERT,213.06,300.87,59.986,1468206004,"201051344000576","219011344069620",0.00,19.30,0,297.57,301.77,0.0,0.0,0.000,478700.9,478700.9,38055,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468206078,738780.00
07/10/2016 23:00,2,0.000,ALERT,211.93,299.07,59.991,1468206004,"274151322000087","219011344069620",0.00,21.50,0,296.06,304.18,0.0,0.0,0.000,701029.5,701029.5,31833,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468206080,738781.00
07/10/2016 23:15,2,0.000,ALERT,212.83,300.27,59.996,1468206903,"201051344000645","219011344069620",0.00,19.50,0,298.47,305.98,0.0,0.0,0.000,478281.1,478281.1,38184,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468206905,738782.00
07/10/2016 23:15,2,0.000,ALERT,212.16,299.67,59.949,1468206903,"274151322000085","219011344069620",0.00,20.70,0,296.36,305.38,0.0,0.0,0.000,729018.2,729018.2,31691,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468206907,738783.00
07/10/2016 23:15,2,0.000,ALERT,212.83,299.67,59.981,1468206903,"201051344000633","219011344069620",0.00,19.00,0,296.36,305.38,0.0,0.0,0.000,469464.1,469464.1,38672,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468206909,738784.00
07/10/2016 23:15,2,0.000,ALERT,212.61,300.27,59.975,1468206903,"201051344000469","219011344069620",0.00,18.70,0,297.57,305.08,0.0,0.0,0.000,471406.1,471406.1,38607,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468206911,738785.00
07/10/2016 23:15,2,0.000,ALERT,211.93,300.27,59.981,1468206903,"201051344000646","219011344069620",0.00,19.30,0,297.87,303.88,0.0,0.0,0.000,473411.2,473411.2,43159,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468206912,738786.00
07/10/2016 23:15,2,0.000,ALERT,211.70,299.67,59.970,1468206903,"274151322000052","219011344069620",0.00,20.30,0,295.76,305.98,0.0,0.0,0.000,745527.5,745527.5,31931,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468206914,738787.00
07/10/2016 23:15,2,0.000,ALERT,212.61,300.57,59.991,1468206903,"201051344000585","219011344069620",0.00,19.50,0,298.17,304.18,0.0,0.0,0.000,481492.9,481492.9,43160,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468206916,738788.00
07/10/2016 23:15,2,0.000,ALERT,212.38,300.57,59.970,1468206903,"201051344001230","219011344069620",0.00,19.00,0,299.07,304.78,0.0,0.0,0.000,476885.5,476885.5,42977,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468206918,738789.00
07/10/2016 23:15,2,0.000,ALERT,212.61,300.87,59.975,1468206903,"201051344000582","219011344069620",0.00,19.00,0,299.37,305.08,0.0,0.0,0.000,469968.8,469968.8,43108,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468206920,738790.00
07/10/2016 23:15,2,0.000,ALERT,212.16,300.27,59.933,1468206903,"201051344000955","219011344069620",0.00,19.30,0,298.47,304.18,0.0,0.0,0.000,483025.4,483025.4,43061,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468206922,738791.00
07/10/2016 23:15,2,0.000,ALERT,211.93,299.07,59.965,1468206903,"274151322000094","219011344069620",0.00,20.00,0,296.06,305.08,0.0,0.0,0.000,606857.8,606857.8,33074,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468206924,738792.00
07/10/2016 23:15,2,0.000,ALERT,212.38,300.87,59.970,1468206903,"201051344000579","219011344069620",0.00,19.30,0,299.07,306.58,0.0,0.0,0.000,485376.6,485376.6,18677,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468206926,738793.00
07/10/2016 23:15,2,0.000,ALERT,212.16,300.57,59.970,1468206903,"201051344000890","219011344069620",0.00,19.50,0,298.77,304.78,0.0,0.0,0.000,480272.1,480272.1,43069,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468206927,738794.00
07/10/2016 23:15,2,0.000,ALERT,212.38,299.97,59.944,1468206903,"201051344000438","219011344069620",0.00,19.00,0,298.77,304.18,0.0,0.0,0.000,482009.6,482009.6,43076,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468206929,738795.00
07/10/2016 23:15,2,0.000,ALERT,212.38,299.37,59.975,1468206903,"201051344000417","219011344069620",0.00,19.30,0,297.87,303.58,0.0,0.0,0.000,473968.1,473968.1,43229,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468206931,738796.00
07/10/2016 23:15,2,0.000,ALERT,211.93,299.67,59.975,1468206903,"274151322000083","219011344069620",0.00,20.00,0,296.36,306.28,0.0,0.0,0.000,738814.9,738814.9,32010,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468206933,738797.00
07/10/2016 23:15,2,0.000,ALERT,212.61,299.67,59.996,1468206903,"274151322000076","219011344069620",0.00,20.30,0,296.36,305.38,0.0,0.0,0.000,787441.4,787441.4,32014,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468206935,738798.00
07/10/2016 23:15,2,0.000,ALERT,212.83,301.47,59.933,1468206903,"201051344000868","219011344069620",0.00,19.30,0,299.07,306.88,0.0,0.0,0.000,470347.8,470347.8,38328,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468206936,738799.00
07/10/2016 23:15,2,0.000,ALERT,211.93,300.57,59.965,1468206903,"274151322000095","219011344069620",0.00,19.80,0,297.26,306.58,0.0,0.0,0.000,779411.6,779411.6,31927,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468206938,738800.00
07/10/2016 23:15,2,0.000,ALERT,212.38,300.57,59.928,1468206903,"201051344000988","219011344069620",0.00,19.30,0,296.36,305.38,0.0,0.0,0.000,467056.0,467056.0,38616,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468206940,738801.00
07/10/2016 23:15,2,0.000,ALERT,212.38,299.97,59.975,1468206903,"201051344001025","219011344069620",0.00,19.00,0,298.17,304.18,0.0,0.0,0.000,480838.7,480838.7,43120,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468206942,738802.00
07/10/2016 23:15,2,0.000,ALERT,212.38,300.57,59.975,1468206903,"201051344000458","219011344069620",0.00,19.80,0,298.77,306.58,0.0,0.0,0.000,477910.5,477910.5,38538,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468206943,738803.00
07/10/2016 23:15,2,0.000,ALERT,213.06,300.57,59.981,1468206903,"201051344000853","219011344069620",0.00,19.00,0,298.77,305.98,0.0,0.0,0.000,476926.9,476926.9,38149,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468206945,738804.00
07/10/2016 23:15,2,0.000,ALERT,212.83,300.57,59.970,1468206903,"201051344000685","219011344069620",0.00,19.30,0,298.47,304.48,0.0,0.0,0.000,481342.1,481342.1,42993,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468206947,738805.00
07/10/2016 23:15,2,0.000,ALERT,212.61,299.97,59.938,1468206903,"201051344000917","219011344069620",0.00,19.80,0,297.57,303.88,0.0,0.0,0.000,478223.3,478223.3,42990,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468206949,738806.00
07/10/2016 23:15,2,0.000,ALERT,212.83,300.87,59.944,1468206903,"201051344001145","219011344069620",0.00,19.00,0,298.77,304.48,0.0,0.0,0.000,483402.1,483402.1,42839,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468206951,738807.00
07/10/2016 23:15,2,0.000,ALERT,212.61,299.67,59.954,1468206903,"201051344000651","219011344069620",0.00,18.70,0,297.87,303.58,0.0,0.0,0.000,476092.9,476092.9,43178,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468206952,738808.00
07/10/2016 23:15,2,0.000,ALERT,211.48,299.67,59.970,1468206903,"274151322000088","219011344069620",0.00,20.70,0,296.06,305.68,0.0,0.0,0.000,712932.1,712932.1,31655,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468206954,738809.00
07/10/2016 23:15,2,0.000,ALERT,212.38,298.77,59.965,1468206903,"274151322000068","219011344069620",0.00,21.00,0,295.16,304.78,0.0,0.0,0.000,606878.4,606878.4,33281,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468206956,738810.00
07/10/2016 23:15,2,0.000,ALERT,212.16,300.57,59.970,1468206903,"201051344001135","219011344069620",0.00,19.30,0,298.77,304.18,0.0,0.0,0.000,472105.4,472105.4,43106,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468206958,738811.00
07/10/2016 23:15,2,0.000,ALERT,212.38,301.17,59.965,1468206903,"201051344000594","219011344069620",0.00,19.30,0,298.47,306.28,0.0,0.0,0.000,482034.8,482034.8,38583,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468206960,738812.00
07/10/2016 23:15,2,0.000,ALERT,212.61,300.27,59.965,1468206903,"201051344001203","219011344069620",0.00,19.30,0,298.47,305.38,0.0,0.0,0.000,479651.6,479651.6,43156,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468206962,738813.00
07/10/2016 23:15,2,0.000,ALERT,211.93,299.97,59.928,1468206903,"274151322000054","219011344069620",0.00,21.00,0,296.06,306.28,0.0,0.0,0.000,727968.1,727968.1,31685,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468206963,738814.00
07/10/2016 23:15,2,0.000,ALERT,212.61,299.97,59.959,1468206903,"201051344000867","219011344069620",0.00,19.50,0,298.47,306.58,0.0,0.0,0.000,469421.1,469421.1,38592,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468206965,738815.00
07/10/2016 23:15,2,0.000,ALERT,212.38,300.27,59.965,1468206903,"201051344001093","219011344069620",0.00,19.80,0,298.47,304.18,0.0,0.0,0.000,477646.9,477646.9,43049,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468206967,738816.00
07/10/2016 23:15,2,0.000,ALERT,212.38,299.97,59.970,1468206903,"201051344000900","219011344069620",0.00,19.30,0,298.17,305.68,0.0,0.0,0.000,485467.6,485467.6,37976,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468206969,738817.00
07/10/2016 23:15,2,0.000,ALERT,212.61,299.67,59.965,1468206903,"201051344000648","219011344069620",0.00,18.70,0,298.17,306.28,0.0,0.0,0.000,476154.5,476154.5,38274,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468206971,738818.00
07/10/2016 23:15,2,0.000,ALERT,212.61,300.57,59.965,1468206903,"201051344000569","219011344069620",0.00,19.30,0,299.37,306.88,0.0,0.0,0.000,486294.8,486294.8,37897,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468206972,738819.00
07/10/2016 23:15,2,0.000,ALERT,212.61,300.57,59.965,1468206903,"201051344000983","219011344069620",0.00,19.30,0,299.07,306.58,0.0,0.0,0.000,478046.2,478046.2,38390,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468206974,738820.00
07/10/2016 23:15,2,0.000,ALERT,212.61,299.97,60.002,1468206903,"201051344001158","219011344069620",0.00,18.70,0,297.87,305.08,0.0,0.0,0.000,471417.4,471417.4,38657,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468206976,738821.00
07/10/2016 23:15,2,0.000,ALERT,212.83,300.57,59.965,1468206903,"201051344000576","219011344069620",0.00,19.00,0,298.47,305.68,0.0,0.0,0.000,478700.9,478700.9,38057,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468206978,738822.00
07/10/2016 23:15,2,0.000,ALERT,212.16,299.37,59.954,1468206903,"274151322000087","219011344069620",0.00,21.30,0,295.46,305.38,0.0,0.0,0.000,701029.5,701029.5,31835,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468206980,738823.00
07/10/2016 23:30,2,0.000,ALERT,213.06,300.27,59.981,1468207803,"201051344000645","219011344069620",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,478281.1,478281.1,38186,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468207805,738824.00
07/10/2016 23:30,2,0.000,ALERT,212.38,299.97,59.981,1468207803,"274151322000085","219011344069620",0.00,20.00,0,298.17,301.17,0.0,0.0,0.000,729018.2,729018.2,31693,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468207807,738825.00
07/10/2016 23:30,2,0.000,ALERT,213.06,299.97,59.991,1468207803,"201051344000633","219011344069620",0.00,18.70,0,296.36,301.17,0.0,0.0,0.000,469464.1,469464.1,38674,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468207809,738826.00
07/10/2016 23:30,2,0.000,ALERT,212.61,300.27,59.986,1468207803,"201051344000469","219011344069620",0.00,18.30,0,297.26,301.47,0.0,0.0,0.000,471406.1,471406.1,38609,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468207811,738827.00
07/10/2016 23:30,2,0.000,ALERT,212.38,300.87,59.986,1468207803,"201051344000646","219011344069620",0.00,19.00,0,297.57,302.07,0.0,0.0,0.000,473411.2,473411.2,43161,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468207813,738828.00
07/10/2016 23:30,2,0.000,ALERT,211.70,299.37,59.975,1468207803,"274151322000052","219011344069620",0.00,20.00,0,298.17,301.47,0.0,0.0,0.000,745527.5,745527.5,31933,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468207814,738829.00
07/10/2016 23:30,2,0.000,ALERT,212.61,300.87,59.949,1468207803,"201051344000585","219011344069620",0.00,19.30,0,297.57,302.37,0.0,0.0,0.000,481492.9,481492.9,43162,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468207816,738830.00
07/10/2016 23:30,2,0.000,ALERT,212.61,301.17,59.981,1468207803,"201051344001230","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,476885.5,476885.5,42979,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468207818,738831.00
07/10/2016 23:30,2,0.000,ALERT,213.06,301.77,59.986,1468207803,"201051344000582","219011344069620",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,469968.8,469968.8,43110,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468207820,738832.00
07/10/2016 23:30,2,0.000,ALERT,212.16,300.87,59.975,1468207803,"201051344000955","219011344069620",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,483025.4,483025.4,43063,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468207821,738833.00
07/10/2016 23:30,2,0.000,ALERT,212.38,299.37,59.949,1468207803,"274151322000094","219011344069620",0.00,19.80,0,297.57,300.57,0.0,0.0,0.000,606857.8,606857.8,33076,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468207823,738834.00
07/10/2016 23:30,2,0.000,ALERT,212.61,301.17,59.981,1468207803,"201051344000579","219011344069620",0.00,19.00,0,299.07,302.68,0.0,0.0,0.000,485376.6,485376.6,18679,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468207825,738835.00
07/10/2016 23:30,2,0.000,ALERT,212.38,301.47,59.996,1468207803,"201051344000890","219011344069620",0.00,19.30,0,298.77,303.28,0.0,0.0,0.000,480272.1,480272.1,43071,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468207827,738836.00
07/10/2016 23:30,2,0.000,ALERT,212.83,301.17,59.986,1468207803,"201051344000438","219011344069620",0.00,18.70,0,298.47,302.68,0.0,0.0,0.000,482009.6,482009.6,43078,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468207829,738837.00
07/10/2016 23:30,2,0.000,ALERT,212.83,300.27,59.975,1468207803,"201051344000417","219011344069620",0.00,19.00,0,297.26,301.47,0.0,0.0,0.000,473968.1,473968.1,43231,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468207830,738838.00
07/10/2016 23:30,2,0.000,ALERT,211.93,299.97,59.981,1468207803,"274151322000083","219011344069620",0.00,19.80,0,298.47,301.77,0.0,0.0,0.000,738814.9,738814.9,32012,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468207832,738839.00
07/10/2016 23:30,2,0.000,ALERT,212.61,299.97,59.981,1468207803,"274151322000076","219011344069620",0.00,19.80,0,298.17,301.47,0.0,0.0,0.000,787441.4,787441.4,32016,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468207834,738840.00
07/10/2016 23:30,2,0.000,ALERT,212.61,301.17,59.975,1468207803,"201051344000868","219011344069620",0.00,19.00,0,299.37,302.98,0.0,0.0,0.000,470347.8,470347.8,38330,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468207836,738841.00
07/10/2016 23:30,2,0.000,ALERT,212.16,300.57,59.970,1468207803,"274151322000095","219011344069620",0.00,19.50,0,299.37,302.07,0.0,0.0,0.000,779411.6,779411.6,31929,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468207838,738842.00
07/10/2016 23:30,2,0.000,ALERT,212.61,300.57,59.922,1468207803,"201051344000988","219011344069620",0.00,19.00,0,296.06,301.77,0.0,0.0,0.000,467056.0,467056.0,38618,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468207840,738843.00
07/10/2016 23:30,2,0.000,ALERT,212.38,300.27,59.975,1468207803,"201051344001025","219011344069620",0.00,18.70,0,298.17,302.98,0.0,0.0,0.000,480838.7,480838.7,43122,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468207842,738844.00
07/10/2016 23:30,2,0.000,ALERT,212.61,300.87,59.970,1468207803,"201051344000458","219011344069620",0.00,19.50,0,298.77,302.98,0.0,0.0,0.000,477910.5,477910.5,38540,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468207844,738845.00
07/10/2016 23:30,2,0.000,ALERT,213.29,300.57,60.028,1468207803,"201051344000853","219011344069620",0.00,18.70,0,298.47,302.07,0.0,0.0,0.000,476926.9,476926.9,38151,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468207845,738846.00
07/10/2016 23:30,2,0.000,ALERT,213.06,301.17,59.970,1468207803,"201051344000685","219011344069620",0.00,19.00,0,298.47,302.37,0.0,0.0,0.000,481342.1,481342.1,42995,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468207847,738847.00
07/10/2016 23:30,2,0.000,ALERT,212.83,300.57,59.975,1468207803,"201051344000917","219011344069620",0.00,19.80,0,297.57,301.77,0.0,0.0,0.000,478223.3,478223.3,42992,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468207849,738848.00
07/10/2016 23:30,2,0.000,ALERT,213.06,301.47,59.975,1468207803,"201051344001145","219011344069620",0.00,18.70,0,298.77,302.98,0.0,0.0,0.000,483402.1,483402.1,42841,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468207851,738849.00
07/10/2016 23:30,2,0.000,ALERT,212.83,300.27,59.970,1468207803,"201051344000651","219011344069620",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,476092.9,476092.9,43180,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468207853,738850.00
07/10/2016 23:30,2,0.000,ALERT,211.93,299.67,59.965,1468207803,"274151322000088","219011344069620",0.00,20.00,0,298.17,301.17,0.0,0.0,0.000,712932.1,712932.1,31657,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468207854,738851.00
07/10/2016 23:30,2,0.000,ALERT,212.83,299.37,59.959,1468207803,"274151322000068","219011344069620",0.00,20.70,0,297.57,300.27,0.0,0.0,0.000,606878.4,606878.4,33283,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468207856,738852.00
07/10/2016 23:30,2,0.000,ALERT,212.38,300.87,59.944,1468207803,"201051344001135","219011344069620",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,472105.4,472105.4,43108,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468207858,738853.00
07/10/2016 23:30,2,0.000,ALERT,212.61,301.47,59.965,1468207803,"201051344000594","219011344069620",0.00,19.00,0,298.17,302.68,0.0,0.0,0.000,482034.8,482034.8,38585,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468207860,738854.00
07/10/2016 23:30,2,0.000,ALERT,212.61,300.57,59.970,1468207803,"201051344001203","219011344069620",0.00,19.00,0,298.47,303.88,0.0,0.0,0.000,479651.6,479651.6,43158,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468207862,738855.00
07/10/2016 23:30,2,0.000,ALERT,211.93,300.27,59.959,1468207803,"274151322000054","219011344069620",0.00,20.30,0,298.17,301.77,0.0,0.0,0.000,727968.1,727968.1,31687,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468207863,738856.00
07/10/2016 23:30,2,0.000,ALERT,212.83,300.27,59.965,1468207803,"201051344000867","219011344069620",0.00,19.50,0,297.87,302.37,0.0,0.0,0.000,469421.1,469421.1,38594,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468207865,738857.00
07/10/2016 23:30,2,0.000,ALERT,212.61,300.87,59.970,1468207803,"201051344001093","219011344069620",0.00,19.50,0,298.17,302.07,0.0,0.0,0.000,477646.9,477646.9,43051,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468207867,738858.00
07/10/2016 23:30,2,0.000,ALERT,212.61,300.57,59.970,1468207803,"201051344000900","219011344069620",0.00,19.00,0,298.17,301.77,0.0,0.0,0.000,485467.6,485467.6,37978,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468207869,738859.00
07/10/2016 23:30,2,0.000,ALERT,212.83,299.67,59.959,1468207803,"201051344000648","219011344069620",0.00,18.30,0,297.57,302.07,0.0,0.0,0.000,476154.5,476154.5,38276,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468207871,738860.00
07/10/2016 23:30,2,0.000,ALERT,212.61,300.87,59.959,1468207803,"201051344000569","219011344069620",0.00,19.00,0,299.07,302.68,0.0,0.0,0.000,486294.8,486294.8,37899,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468207872,738861.00
07/10/2016 23:30,2,0.000,ALERT,212.83,300.87,59.965,1468207803,"201051344000983","219011344069620",0.00,19.00,0,298.77,302.37,0.0,0.0,0.000,478046.2,478046.2,38392,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468207874,738862.00
07/10/2016 23:30,2,0.000,ALERT,212.61,300.27,59.922,1468207803,"201051344001158","219011344069620",0.00,18.70,0,297.87,301.47,0.0,0.0,0.000,471417.4,471417.4,38659,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468207876,738863.00
07/10/2016 23:30,2,0.000,ALERT,213.06,300.87,59.965,1468207803,"201051344000576","219011344069620",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,478700.9,478700.9,38059,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468207878,738864.00
07/10/2016 23:30,2,0.000,ALERT,212.38,299.67,59.959,1468207803,"274151322000087","219011344069620",0.00,20.70,0,297.57,300.87,0.0,0.0,0.000,701029.5,701029.5,31837,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468207880,738865.00
07/10/2016 23:45,2,0.000,ALERT,213.29,300.87,60.023,1468208704,"201051344000645","219011344069620",0.00,19.30,0,298.47,302.68,0.0,0.0,0.000,478281.1,478281.1,38188,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468208706,738866.00
07/10/2016 23:45,2,0.000,ALERT,212.38,300.57,59.996,1468208704,"274151322000085","219011344069620",0.00,20.00,0,298.17,302.07,0.0,0.0,0.000,729018.2,729018.2,31695,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468208707,738867.00
07/10/2016 23:45,2,0.000,ALERT,213.51,300.87,59.949,1468208704,"201051344000633","219011344069620",0.00,18.30,0,296.66,302.07,0.0,0.0,0.000,469464.1,469464.1,38676,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468208709,738868.00
07/10/2016 23:45,2,0.000,ALERT,212.83,300.87,60.034,1468208704,"201051344000469","219011344069620",0.00,18.00,0,297.57,302.37,0.0,0.0,0.000,471406.1,471406.1,38611,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468208711,738869.00
07/10/2016 23:45,2,0.000,ALERT,212.83,301.47,60.023,1468208704,"201051344000646","219011344069620",0.00,18.70,0,298.47,302.68,0.0,0.0,0.000,473411.2,473411.2,43163,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468208713,738870.00
07/10/2016 23:45,2,0.000,ALERT,211.93,300.27,59.986,1468208704,"274151322000052","219011344069620",0.00,19.80,0,297.57,302.37,0.0,0.0,0.000,745527.5,745527.5,31935,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468208715,738871.00
07/10/2016 23:45,2,0.000,ALERT,213.29,301.77,60.007,1468208704,"201051344000585","219011344069620",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,481492.9,481492.9,43164,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468208716,738872.00
07/10/2016 23:45,2,0.000,ALERT,213.06,302.07,59.986,1468208704,"201051344001230","219011344069620",0.00,18.70,0,299.37,302.98,0.0,0.0,0.000,476885.5,476885.5,42981,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468208718,738873.00
07/10/2016 23:45,2,0.000,ALERT,213.74,302.37,59.991,1468208704,"201051344000582","219011344069620",0.00,18.30,0,299.67,303.58,0.0,0.0,0.000,469968.8,469968.8,43112,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468208720,738874.00
07/10/2016 23:45,2,0.000,ALERT,212.61,301.47,59.991,1468208704,"201051344000955","219011344069620",0.00,19.00,0,299.07,302.68,0.0,0.0,0.000,483025.4,483025.4,43065,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468208722,738875.00
07/10/2016 23:45,2,0.000,ALERT,212.38,300.27,59.996,1468208704,"274151322000094","219011344069620",0.00,19.50,0,297.57,301.47,0.0,0.0,0.000,606857.8,606857.8,33078,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468208724,738876.00
07/10/2016 23:45,2,0.000,ALERT,212.61,301.47,59.991,1468208704,"201051344000579","219011344069620",0.00,19.00,0,299.37,303.28,0.0,0.0,0.000,485376.6,485376.6,18681,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468208726,738877.00
07/10/2016 23:45,2,0.000,ALERT,213.06,302.07,59.959,1468208704,"201051344000890","219011344069620",0.00,19.00,0,299.37,303.88,0.0,0.0,0.000,480272.1,480272.1,43073,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468208727,738878.00
07/10/2016 23:45,2,0.000,ALERT,213.29,301.77,60.002,1468208704,"201051344000438","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,482009.6,482009.6,43080,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468208729,738879.00
07/10/2016 23:45,2,0.000,ALERT,213.29,300.87,59.986,1468208704,"201051344000417","219011344069620",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,473968.1,473968.1,43233,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468208731,738880.00
07/10/2016 23:45,2,0.000,ALERT,212.38,301.17,59.991,1468208704,"274151322000083","219011344069620",0.00,19.50,0,297.87,302.37,0.0,0.0,0.000,738814.9,738814.9,32014,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468208733,738881.00
07/10/2016 23:45,2,0.000,ALERT,212.83,300.57,60.002,1468208704,"274151322000076","219011344069620",0.00,19.80,0,297.87,302.37,0.0,0.0,0.000,787441.4,787441.4,32018,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468208735,738882.00
07/10/2016 23:45,2,0.000,ALERT,212.61,301.77,59.944,1468208704,"201051344000868","219011344069620",0.00,18.70,0,299.07,303.58,0.0,0.0,0.000,470347.8,470347.8,38332,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468208736,738883.00
07/10/2016 23:45,2,0.000,ALERT,212.38,301.47,60.012,1468208704,"274151322000095","219011344069620",0.00,19.30,0,299.07,302.68,0.0,0.0,0.000,779411.6,779411.6,31931,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468208738,738884.00
07/10/2016 23:45,2,0.000,ALERT,212.83,301.47,59.938,1468208704,"201051344000988","219011344069620",0.00,19.00,0,296.06,302.37,0.0,0.0,0.000,467056.0,467056.0,38620,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468208740,738885.00
07/10/2016 23:45,2,0.000,ALERT,212.83,300.87,59.970,1468208704,"201051344001025","219011344069620",0.00,18.30,0,298.47,303.28,0.0,0.0,0.000,480838.7,480838.7,43124,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468208742,738886.00
07/10/2016 23:45,2,0.000,ALERT,212.61,301.47,59.981,1468208704,"201051344000458","219011344069620",0.00,19.50,0,298.77,303.58,0.0,0.0,0.000,477910.5,477910.5,38542,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468208743,738887.00
07/10/2016 23:45,2,0.000,ALERT,213.29,300.87,59.970,1468208704,"201051344000853","219011344069620",0.00,18.30,0,298.77,302.98,0.0,0.0,0.000,476926.9,476926.9,38153,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468208745,738888.00
07/10/2016 23:45,2,0.000,ALERT,213.51,301.47,59.970,1468208704,"201051344000685","219011344069620",0.00,19.00,0,299.07,302.68,0.0,0.0,0.000,481342.1,481342.1,42997,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468208747,738889.00
07/10/2016 23:45,2,0.000,ALERT,213.29,301.17,59.981,1468208704,"201051344000917","219011344069620",0.00,19.50,0,297.57,302.07,0.0,0.0,0.000,478223.3,478223.3,42994,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468208749,738890.00
07/10/2016 23:45,2,0.000,ALERT,213.51,301.47,59.944,1468208704,"201051344001145","219011344069620",0.00,18.30,0,299.37,303.58,0.0,0.0,0.000,483402.1,483402.1,42843,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468208751,738891.00
07/10/2016 23:45,2,0.000,ALERT,213.29,300.87,59.944,1468208704,"201051344000651","219011344069620",0.00,18.00,0,298.77,302.37,0.0,0.0,0.000,476092.9,476092.9,43182,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468208752,738892.00
07/10/2016 23:45,2,0.000,ALERT,211.70,299.97,59.965,1468208704,"274151322000088","219011344069620",0.00,19.80,0,297.57,302.07,0.0,0.0,0.000,712932.1,712932.1,31659,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468208754,738893.00
07/10/2016 23:45,2,0.000,ALERT,212.83,299.67,60.002,1468208704,"274151322000068","219011344069620",0.00,20.30,0,296.96,301.17,0.0,0.0,0.000,606878.4,606878.4,33285,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468208756,738894.00
07/10/2016 23:45,2,0.000,ALERT,212.83,301.47,59.970,1468208704,"201051344001135","219011344069620",0.00,18.70,0,299.07,303.28,0.0,0.0,0.000,472105.4,472105.4,43110,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468208758,738895.00
07/10/2016 23:45,2,0.000,ALERT,212.61,301.77,59.975,1468208704,"201051344000594","219011344069620",0.00,19.00,0,298.47,303.28,0.0,0.0,0.000,482034.8,482034.8,38587,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468208760,738896.00
07/10/2016 23:45,2,0.000,ALERT,213.29,301.47,59.981,1468208704,"201051344001203","219011344069620",0.00,18.70,0,299.07,304.78,0.0,0.0,0.000,479651.6,479651.6,43160,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468208762,738897.00
07/10/2016 23:45,2,0.000,ALERT,211.93,300.57,59.959,1468208704,"274151322000054","219011344069620",0.00,20.00,0,297.87,302.68,0.0,0.0,0.000,727968.1,727968.1,31689,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468208764,738898.00
07/10/2016 23:45,2,0.000,ALERT,213.06,301.17,59.986,1468208704,"201051344000867","219011344069620",0.00,19.30,0,298.47,303.28,0.0,0.0,0.000,469421.1,469421.1,38596,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468208766,738899.00
07/10/2016 23:45,2,0.000,ALERT,213.06,301.47,59.970,1468208704,"201051344001093","219011344069620",0.00,19.30,0,299.07,302.68,0.0,0.0,0.000,477646.9,477646.9,43053,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468208768,738900.00
07/10/2016 23:45,2,0.000,ALERT,212.61,301.17,59.981,1468208704,"201051344000900","219011344069620",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,485467.6,485467.6,37980,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468208770,738901.00
07/10/2016 23:45,2,0.000,ALERT,213.06,300.87,59.986,1468208704,"201051344000648","219011344069620",0.00,18.30,0,298.17,302.98,0.0,0.0,0.000,476154.5,476154.5,38278,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468208771,738902.00
07/10/2016 23:45,2,0.000,ALERT,213.06,302.07,59.986,1468208704,"201051344000569","219011344069620",0.00,19.00,0,299.37,303.58,0.0,0.0,0.000,486294.8,486294.8,37901,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468208773,738903.00
07/10/2016 23:45,2,0.000,ALERT,212.83,301.77,59.981,1468208704,"201051344000983","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,478046.2,478046.2,38394,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468208775,738904.00
07/10/2016 23:45,2,0.000,ALERT,212.83,300.87,59.981,1468208704,"201051344001158","219011344069620",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,471417.4,471417.4,38661,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468208777,738905.00
07/10/2016 23:45,2,0.000,ALERT,213.29,301.77,59.975,1468208704,"201051344000576","219011344069620",0.00,18.70,0,298.47,302.98,0.0,0.0,0.000,478700.9,478700.9,38061,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468208779,738906.00
07/10/2016 23:45,2,0.000,ALERT,212.38,299.97,59.965,1468208704,"274151322000087","219011344069620",0.00,20.30,0,297.26,301.47,0.0,0.0,0.000,701029.5,701029.5,31839,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468208780,738907.00
